Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  07:00:00,59.1280736955,5.85878448473,0.675726124749,0.905857559058,18.5082010057,25.6353820695,34.2043485982,28.4235945882,0.0,5.78075401005
 01/15  08:00:00,69.0792933615,6.01411897738,1.93789250797,0.520594610951,19.4926561212,41.1001056674,43.9565339016,26.5680643561,0.0,17.3884695455
 01/15  09:00:00,94.4821459488,6.25097449311,3.71421114708,0.152746801186,26.3286599382,57.9988325916,47.461635542,17.9215332237,0.0,29.5401023183
 01/15  10:00:00,78.0815454866,6.09564957226,2.74291067966,0.152384972575,26.2443270014,42.8153538416,62.060790898,14.6477132478,18.025,29.3880776502
 01/15  11:00:00,52.7453220188,5.90464801393,1.34751522957,0.277290142112,21.7447113004,23.4437158914,54.0562848917,12.5865826239,18.025,23.4447022678
 01/15  12:00:00,50.3081589133,5.91234247688,1.47307674159,0.108987777446,19.3449162599,23.4437158914,49.9695147366,8.54981119164,18.025,23.394703545
 01/15  13:00:00,50.8985366027,5.95308646619,1.96491831007,0.0246954158134,19.190480192,23.7425572507,46.9848631576,5.61844199485,18.025,23.3414211628
 01/15  14:00:00,50.9481290259,5.96105812492,2.00511159667,0.0,19.260583323,23.698576057,38.0789642654,2.53844439758,18.025,17.5155198679
 01/15  15:00:00,51.1061693213,5.97883745368,2.14537455596,0.0,19.260583323,23.698576057,43.2206469249,1.85362239492,18.025,23.3420245299
 01/15  16:00:00,51.0065333727,6.00128125919,2.31324156912,0.0,19.260583323,23.4086260847,38.0873414908,2.54836056108,18.025,17.5139809297
 01/15  17:00:00,55.2677543576,5.97117517651,2.15324978628,0.0,19.260583323,27.8781056672,26.8569301013,3.06842329236,18.025,5.76350680897
 01/15  18:00:00,71.9477606719,6.04128049901,2.604633241,0.0,18.1807569449,37.5792895564,10.9381254286,5.16885475504,0.0,5.76927067356
 01/15  19:00:00,86.9661080622,6.20955357539,3.56108891491,0.0,32.6059821062,37.0465235296,15.4047025128,9.62961224321,0.0,5.77509026963
 01/15  20:00:00,87.9524385146,6.3166548698,4.20914522506,0.0,36.8143715336,33.066984531,23.4717314962,11.9203365036,0.0,11.5513949926
 01/15  21:00:00,94.4893856396,6.48670461234,5.21654067573,0.0,36.43363367,38.8072253906,20.149684735,14.3639986789,0.0,5.78568605617
 01/15  22:00:00,92.1607826475,6.50003233507,5.23131890195,0.0,36.0963922311,36.7877557581,26.7217249156,15.16940041,0.0,11.5523245056
 01/15  23:00:00,68.4612407975,6.17653880304,3.17522222047,0.0,30.9507766546,20.6087787026,28.3280772911,16.7291105702,0.0,11.5989667209
 01/15  24:00:00,44.4046106265,5.96383868916,1.76596093047,0.0,17.4250845679,11.7056064465,25.0226035696,19.2417941532,0.0,5.78080941639
 01/16  01:00:00,37.8651587498,5.90692077227,1.39201276008,0.0,12.925468867,10.100111941,27.2345543448,21.4708212572,0.0,5.76373308755
 01/16  02:00:00,37.4974700499,5.857099446,1.07530951023,0.0,12.925468867,10.100111941,24.811005982,24.791005982,0.0,0.02
 01/16  03:00:00,32.4392615556,5.79358147543,0.63521517133,0.0644401984934,8.34152022915,10.0650221343,33.9415319965,28.183799858,0.0,5.75773213851
 01/16  04:00:00,32.4444748098,5.77871120855,0.406506408762,0.31323124674,8.34152022915,10.0650221343,35.6779876581,29.9200880922,0.0,5.7578995659
 01/16  05:00:00,34.2633034326,5.78039180917,0.242147165698,0.688087166029,8.34152022915,11.6705166398,32.4134573309,32.3934573309,0.0,0.02
 01/16  06:00:00,38.6755079527,5.78829973784,0.120269812537,1.05591157042,8.80141237637,15.3678112995,39.4383348114,33.6688623256,0.0,5.76947248582
 01/16  07:00:00,58.9901003692,5.83272523898,0.461512986838,1.00815117848,18.5082010057,25.6353820695,44.1851392417,32.6432246041,0.0,11.5419146376
 01/16  08:00:00,69.1449430118,6.00938890222,1.87916071362,0.649704654072,19.4926561212,41.1001056674,41.938259454,30.3386467552,0.0,11.5996126988
 01/16  09:00:00,94.9490186293,6.30155378629,4.09705935151,0.186183662259,26.3286599382,57.9988325916,51.6405440778,20.4979078191,0.0,31.1426362586
 01/16  10:00:00,79.2517128162,6.24077288934,3.7948118769,0.125524853232,26.2443270014,42.8153538416,58.7425458847,12.929634981,18.025,27.7879109037
 01/16  11:00:00,54.4588964363,6.12740169537,3.03077912306,0.0848435154923,21.7447113004,23.4437158914,48.5012758529,7.03229933799,18.025,23.4439765149
 01/16  12:00:00,53.184019811,6.26375721552,4.09891675975,0.00759193530213,19.3449162599,23.4437158914,43.2175814253,1.79425215204,18.025,23.3983292732
 01/16  13:00:00,54.7873772755,6.43259621346,5.39894478026,0.0,19.190480192,23.7425572507,42.0858741562,0.714810697421,18.025,23.3460634587
 01/16  14:00:00,57.2002492261,6.5640367949,7.65424875134,0.0,19.260583323,23.698576057,35.5393987904,0.0,18.025,17.5143987904
 01/16  15:00:00,58.2680924188,6.6084328536,8.67770281727,0.0,19.260583323,23.698576057,41.3717429935,0.0,18.025,23.3467429935
 01/16  16:00:00,56.8674076379,6.54450402864,7.63088972537,0.0,19.260583323,23.4086260847,35.5362079313,0.0,18.025,17.5112079313
 01/16  17:00:00,58.9680804084,6.42456310322,5.40019048323,0.0,19.260583323,27.8781056672,23.8043568729,0.0164186847822,18.025,5.76293818815
 01/16  18:00:00,74.8999431168,6.42648541007,5.17161036305,0.0,18.1807569449,37.5792895564,7.22084913033,1.45175726086,0.0,5.76909186947
 01/16  19:00:00,89.5899065176,6.56621290325,5.82822558375,0.0,32.6059821062,37.0465235296,12.4924029103,6.7175148812,0.0,5.77488802907
 01/16  20:00:00,90.2192007159,6.62749640033,6.16506134082,0.0,36.8143715336,33.066984531,22.8235761403,11.2708018579,0.0,11.5527742823
 01/16  21:00:00,96.3023850013,6.73786129681,6.77838046927,0.0,36.43363367,38.8072253906,22.1502536155,16.3651470664,0.0,5.78510654918
 01/16  22:00:00,93.4276511368,6.68096310593,6.31725283455,0.0,36.0963922311,36.7877557581,31.7596974136,20.2078031188,0.0,11.5518942948
 01/16  23:00:00,69.1958366218,6.28684273392,3.79951211454,0.0,30.9507766546,20.6087787026,34.6725867806,23.0738092752,0.0,11.5987775055
 01/16  24:00:00,44.770739206,6.01870193719,2.07722291856,0.0,17.4250845679,11.7056064465,29.7404926501,23.9596847261,0.0,5.78080792396
 01/17  01:00:00,36.7718542725,5.93935305536,1.58559581228,0.0,11.6412384099,10.0650221343,31.6497507647,25.8860581423,0.0,5.76369262238
 01/17  02:00:00,34.7156771757,5.87149158182,1.15802304491,0.0,10.0992000411,10.047477231,34.2868484203,28.5289846381,0.0,5.75786378217
 01/17  03:00:00,32.4623763076,5.81673453446,0.80247051993,0.0165714407234,8.25718729233,10.0299323277,30.7735905845,30.7535905845,0.0,0.02
 01/17  04:00:00,32.4390976618,5.79515961597,0.527898594346,0.289434386619,8.25718729233,10.0299323277,39.8421905223,34.0841552887,0.0,5.75803523357
 01/17  05:00:00,34.2890721062,5.79322990897,0.313739578101,0.748844149073,8.25718729233,11.6354268332,43.8870297613,38.123513861,0.0,5.76351590023
 01/17  06:00:00,42.2397434901,5.81746755917,0.299106903654,1.11010037473,12.1011305571,15.3678112995,43.3393381963,37.5583161117,0.0,5.78102208462
 01/17  07:00:00,73.1357043336,6.02137854536,1.95842599542,0.614309710791,19.7275818095,37.2640762949,47.3902146045,35.7906969955,0.0,11.599517609
 01/17  08:00:00,85.6669983475,6.22141486652,3.42252819927,0.413150510521,24.3117294858,51.2795993405,50.941786327,33.4826517672,0.0,17.4591345597
 01/17  09:00:00,73.2403896418,6.06237756116,2.31510394353,0.528310548473,23.6694662846,40.6342015617,49.4590274979,20.0662097949,0.0,29.3928177029
 01/17  10:00:00,68.8947404255,6.14885912883,3.12448448839,0.294270562767,23.6694662846,35.6302164847,51.6517593014,10.183599868,18.025,23.4431594334
 01/17  11:00:00,50.8509505491,6.1057895347,2.77027598577,0.244541487326,18.7433767983,22.9618409725,47.9611353421,6.5380212731,18.025,23.398114069
 01/17  12:00:00,51.5461806999,6.20322450312,3.53009842247,0.0848377517531,18.7433767983,22.9618409725,38.840901537,3.29865312476,18.025,17.5172484122
 01/17  13:00:00,52.8670871163,6.3482262167,4.7464772647,0.000917647187241,18.5889407304,23.1597249699,43.7280544728,2.35409763034,18.025,23.3489568425
 01/17  14:00:00,53.748849925,6.44927079538,5.28160686857,0.0,18.7433767983,23.2517909448,41.3768466262,0.0099478814439,18.025,23.3418987448
 01/17  15:00:00,54.3506276952,6.50914618233,5.82351346912,0.0,18.7433767983,23.2517909448,35.5415433371,0.0,18.025,17.5165433371
 01/17  16:00:00,54.9190660779,6.53617253218,6.6548728138,0.0,18.7433767983,22.9618409725,41.3671602416,0.0,18.025,23.3421602416
 01/17  17:00:00,58.3323454796,6.47353709359,5.67946894913,0.0,18.7433767983,27.431320555,18.0715923268,0.0265923267912,18.025,0.02
 01/17  18:00:00,78.226162265,6.52465263028,5.79784108424,0.0,17.6635504202,40.6971502883,7.3217544163,1.54681857971,0.0,5.77493583659
 01/17  19:00:00,84.8283514015,6.56702154203,5.85264997104,0.0,27.5259009287,37.3340067412,22.9132421389,5.54247055468,0.0,17.3707715842
 01/17  20:00:00,87.0236659598,6.55512649903,5.734672398,0.0,33.8341110165,33.3544677425,17.5079794786,11.7214700999,0.0,5.78650937875
 01/17  21:00:00,95.9695517892,6.68162271367,6.39990352506,0.0,36.5179666069,38.8247702939,27.676032621,16.1248529471,0.0,11.5511796739
 01/17  22:00:00,90.4960122067,6.69517193232,6.4276328385,0.0,32.965339924,36.8579353714,28.607376158,17.0085456974,0.0,11.5988304606
 01/17  23:00:00,63.9077485382,6.27860275589,3.80325953015,0.0,25.6355707503,20.6438685092,26.4459115923,20.6537078087,0.0,5.7922037836
 01/17  24:00:00,42.2589575725,6.00611616754,1.98014030817,0.0,15.0252895274,11.7056064465,29.5409966868,23.7722565483,0.0,5.7687401385
 01/18  01:00:00,36.6548958858,5.92738616331,1.48060336542,0.0,11.6412384099,10.0650221343,30.9806195995,25.216834171,0.0,5.76378542843
 01/18  02:00:00,34.6342137654,5.86302757146,1.08004069319,0.00498158566147,10.0992000411,10.047477231,34.182306165,28.4255768084,0.0,5.75672935665
 01/18  03:00:00,32.4872396431,5.81400999504,0.697187146914,0.149441632881,8.25718729233,10.0299323277,32.0779957609,32.0579957609,0.0,0.02
 01/18  04:00:00,32.6250460145,5.80885953471,0.50617254438,0.483408339077,8.25718729233,10.0299323277,39.194103595,33.4361887407,0.0,5.75791485433
 01/18  05:00:00,34.5223094862,5.8188486085,0.379672162072,0.890527978257,8.25718729233,11.6354268332,39.7757087929,34.0119609859,0.0,5.76374780693
 01/18  06:00:00,42.7817423816,5.8674022756,0.358722011431,1.54254794648,12.1011305571,15.3678112995,39.9621146535,34.1811513764,0.0,5.78096327709
 01/18  07:00:00,73.1180637597,6.02237763699,1.92438448458,0.629707485195,19.7275818095,37.2640762949,45.1685735314,33.5688755368,0.0,11.5996979946
 01/18  08:00:00,85.564862909,6.21413818688,3.34734641273,0.393468530067,24.3117294858,51.2795993405,49.3166855037,31.85874783,0.0,17.4579376737
 01/18  09:00:00,73.1153306214,6.03673769597,1.99780399671,0.746187537221,23.6694662846,40.6342015617,53.4033997256,24.0126872484,0.0,29.3907124772
 01/18  10:00:00,68.4987495011,6.0878641663,2.42513329513,0.658623866806,23.6694662846,35.6302164847,61.6481500313,20.1814433648,18.025,23.4417066665
 01/18  11:00:00,50.9351568931,6.08601002676,2.12181810297,0.996983159992,18.7433767983,22.9618409725,56.767943689,15.3464402521,18.025,23.396503437
 01/18  12:00:00,50.8069367317,6.1206884627,2.51456304386,0.443664106251,18.7433767983,22.9618409725,52.1771308376,10.8024864031,18.025,23.3496444345
 01/18  13:00:00,51.5274129463,6.21276196134,3.39850304389,0.144679402081,18.5889407304,23.1597249699,42.115374484,6.57341753684,18.025,17.5169569472
 01/18  14:00:00,52.4051532161,6.31298002076,4.06396320593,0.010238650517,18.7433767983,23.2517909448,43.3423936841,1.97473280887,18.025,23.3426608752
 01/18  15:00:00,52.686725774,6.34804121646,4.32071358393,0.0,18.7433767983,23.2517909448,37.0066676056,1.46395236715,18.025,17.5177152385
 01/18  16:00:00,52.4112566135,6.34684717361,4.33638923111,0.0,18.7433767983,22.9618409725,44.0934082854,2.7261390536,18.025,23.3422692318
 01/18  17:00:00,56.349996806,6.27135650331,3.89929732429,0.0,18.7433767983,27.431320555,21.5918622627,3.54686226274,18.025,0.02
 01/18  18:00:00,76.2752084016,6.30807033399,4.06346563388,0.0,17.6635504202,40.6971502883,19.0447239041,7.51573669041,0.0,11.5289872137
 01/18  19:00:00,82.9287897075,6.32873963306,4.19136709745,0.0,27.5259009287,37.3340067412,25.6951372075,14.1081232169,0.0,11.5870139906
 01/18  20:00:00,85.3122441329,6.33700954268,4.24136512817,0.0,33.8341110165,33.3544677425,24.649884256,18.8638395442,0.0,5.7860447118
 01/18  21:00:00,94.1882157212,6.44997489654,4.85021211277,0.0,36.5179666069,38.8247702939,35.4532643769,23.9012722958,0.0,11.5519920812
 01/18  22:00:00,88.5381134798,6.44399822394,4.72090336198,0.0,32.965339924,36.8579353714,38.6748647276,27.076448107,0.0,11.5984166207
 01/18  23:00:00,62.4844409321,6.09977149293,2.55877907284,0.0,25.6355707503,20.6438685092,35.6842274614,29.8930839821,0.0,5.79114347932
 01/18  24:00:00,41.5551419836,5.90381634648,1.29456178794,0.0840615288847,15.0252895274,11.7056064465,37.6821065781,31.9126168631,0.0,5.76948971498
 01/19  01:00:00,36.3651200702,5.84955081138,0.807753171731,0.460909607437,11.6412384099,10.0650221343,41.190024657,35.4262161126,0.0,5.76380854442
 01/19  02:00:00,35.2943947489,5.86354350856,0.555471953795,1.18921449312,10.0992000411,10.047477231,43.4763194226,37.7185157623,0.0,5.75780366033
 01/19  03:00:00,34.8358246354,5.94992831113,0.323007963555,2.73628584541,8.25718729233,10.0299323277,40.4733163849,40.4533163849,0.0,0.02
 01/19  04:00:00,36.1911691922,6.03574731406,0.159429951464,4.16938652154,8.25718729233,10.0299323277,49.6954435104,43.9374621488,0.0,5.75798136161
 01/19  05:00:00,39.1992927121,6.13527355477,0.0675007528656,5.56325594607,8.25718729233,11.6354268332,51.2256805718,45.4619508074,0.0,5.76372976439
 01/19  06:00:00,48.1698905272,6.24114332703,0.046739708494,6.86893569195,12.1011305571,15.3678112995,51.279358663,45.4982691707,0.0,5.78108949236
 01/19  07:00:00,75.382387969,6.10889243918,1.08070672855,3.65119055564,19.7275818095,37.2640762949,56.4520686931,44.8521970344,0.0,11.5998716587
 01/19  08:00:00,86.3545438587,6.18988336378,2.67102518353,1.88372095042,24.3117294858,51.2795993405,56.7878667939,39.329470616,0.0,17.4583961779
 01/19  09:00:00,75.3362563008,6.14880905652,1.3927726654,3.460071122,23.6694662846,40.6342015617,56.0833993463,26.6911399438,0.0,29.3922594025
 01/19  10:00:00,70.2122293401,6.18085041439,1.88796581442,2.81628112997,23.6694662846,35.6302164847,62.0741394022,20.6053110079,18.025,23.4438283944
 01/19  11:00:00,52.1585877931,6.15666470224,1.79472347406,2.47685335871,18.7433767983,22.9618409725,56.4403764379,15.016460505,18.025,23.3989159329
 01/19  12:00:00,51.474747293,6.14561083345,2.18931855324,1.41179580501,18.7433767983,22.9618409725,51.6529015692,10.2785981605,18.025,23.3493034087
 01/19  13:00:00,51.149636325,6.13835277888,2.84846398971,0.391349617881,18.5889407304,23.1597249699,41.4726941529,5.93124897201,18.025,17.5164451809
 01/19  14:00:00,51.7757533864,6.20999906476,3.47133589382,0.0764471355164,18.7433767983,23.2517909448,42.0875220423,0.719119007871,18.025,23.3434030344
 01/19  15:00:00,52.3061894666,6.27041140514,4.01780366929,0.0,18.7433767983,23.2517909448,35.5401284917,0.0,18.025,17.5151284917
 01/19  16:00:00,52.321254251,6.30001255628,4.2932222635,0.0,18.7433767983,22.9618409725,41.3950793763,0.0255734271409,18.025,23.3445059491
 01/19  17:00:00,56.6170980614,6.26703667228,4.17071453318,0.0,18.7433767983,27.431320555,23.9506616632,0.162150066574,18.025,5.76351159663
 01/19  18:00:00,76.8046796342,6.33863706855,4.56236821008,0.0,17.6635504202,40.6971502883,7.99815283484,2.22316300389,0.0,5.77498983095
 01/19  19:00:00,83.1410629051,6.34353358331,4.388842002,0.0,27.5259009287,37.3340067412,20.6446472795,9.05730452312,0.0,11.5873427564
 01/19  20:00:00,85.6436736084,6.36905267902,4.54075070795,0.0,33.8341110165,33.3544677425,18.6349731381,12.8483797051,0.0,5.78659343296
 01/19  21:00:00,94.7548932025,6.51124131065,5.35562096175,0.0,36.5179666069,38.8247702939,27.2879833281,15.736631612,0.0,11.5513517162
 01/19  22:00:00,89.1627935922,6.51316840433,5.27641067424,0.0,32.965339924,36.8579353714,30.1470128773,18.5487259324,0.0,11.5982869449
 01/19  23:00:00,62.7826230654,6.13262686066,2.82410088311,0.0,25.6355707503,20.6438685092,35.8346042451,24.2695975424,0.0,11.5650067027
 01/19  24:00:00,41.5956973112,5.91539728992,1.40759588572,0.0,15.0252895274,11.7056064465,33.2377834525,27.4682360146,0.0,5.76954743794
 01/20  01:00:00,36.1586140318,5.85178367768,0.962498215131,0.0974260281573,11.6412384099,10.0650221343,29.1499306461,29.1299306461,0.0,0.02
 01/20  02:00:00,34.5913546783,5.82867293304,0.697413464907,0.379103434739,10.0992000411,10.047477231,36.5767139526,30.8187206849,0.0,5.75799326764
 01/20  03:00:00,33.0850995709,5.83435181715,0.453961333724,0.970181068571,8.25718729233,10.0299323277,39.9872577087,34.2294273236,0.0,5.75783038514
 01/20  04:00:00,34.2998991915,5.91146779522,0.273052314196,2.28877490144,8.25718729233,10.0299323277,37.1083562025,37.0883562025,0.0,0.02
 01/20  05:00:00,36.7736472958,5.9662559966,0.163122303945,3.21100526834,8.25718729233,11.6354268332,43.4500759067,37.6862534221,0.0,5.76382248457
 01/20  06:00:00,44.8892897326,6.0016917685,0.150093047194,3.72443132211,12.1011305571,15.3678112995,43.1794171594,37.3984667234,0.0,5.780950436
 01/20  07:00:00,73.943047321,6.03031914326,1.40614452507,1.96498101798,19.7275818095,37.2640762949,49.7495649539,38.1496484991,0.0,11.5999164547
 01/20  08:00:00,85.7493211233,6.18576858684,3.05881352646,0.894820981407,24.3117294858,51.2795993405,49.5334707457,32.0752883172,0.0,17.4581824286
 01/20  09:00:00,73.721305273,6.05392623461,1.69535216242,1.63742121491,23.6694662846,40.6342015617,51.297022162,21.9046995281,0.0,29.3923226339
 01/20  10:00:00,69.1015425703,6.11219261196,2.15379210604,1.50842144789,23.6694662846,35.6302164847,59.3412251338,17.8723717394,18.025,23.4438533944
 01/20  11:00:00,51.49468125,6.10622380576,1.80307352777,1.85503775365,18.7433767983,22.9618409725,56.9452309714,15.5223435031,18.025,23.3978874683
 01/20  12:00:00,51.072667438,6.1027146972,1.95412501935,1.28780459745,18.7433767983,22.9618409725,54.4219028916,13.0450456422,18.025,23.3518572494
 01/20  13:00:00,50.7690077684,6.0954654937,2.37064792444,0.531421492498,18.5889407304,23.1597249699,44.0973888984,8.55828030911,18.025,17.5141085893
 01/20  14:00:00,50.8075785386,6.10402035345,2.44193193688,0.24365681919,18.7433767983,23.2517909448,47.5592396445,6.18824440333,18.025,23.3459952412
 01/20  15:00:00,50.9607651722,6.13026352612,2.67233722701,0.140187347347,18.7433767983,23.2517909448,40.9664532383,5.42858551583,18.025,17.5128677225
 01/20  16:00:00,50.4757411803,6.1063435941,2.57314246777,0.0682353860784,18.7433767983,22.9618409725,48.4891385193,7.11693813594,18.025,23.3472003833
 01/20  17:00:00,54.4862207768,6.04109057891,2.23143122784,0.0343507610487,18.7433767983,27.431320555,32.5030507257,8.71453085454,18.025,5.76351987115
 01/20  18:00:00,74.849836254,6.12038122689,2.82578122397,0.0,17.6635504202,40.6971502883,16.764278539,10.9891791625,0.0,5.77509937656
 01/20  19:00:00,81.8439239404,6.17303779833,3.26219618007,0.0,27.5259009287,37.3340067412,28.5798634017,16.991584584,0.0,11.5882788177
 01/20  20:00:00,84.4379429099,6.20718611106,3.49688536857,0.0,33.8341110165,33.3544677425,27.0321994283,21.2467567521,0.0,5.78544267618
 01/20  21:00:00,93.3853442589,6.32742188613,4.16913407149,0.000754021502772,36.5179666069,38.8247702939,37.5428652659,25.9901920803,0.0,11.5526731856
 01/20  22:00:00,87.8262017085,6.32854358035,4.07082419418,0.0536168961089,32.965339924,36.8579353714,39.8403977996,28.2419202428,0.0,11.5984775567
 01/20  23:00:00,62.2208916985,6.0424536585,2.21051516598,0.142024761666,25.6355707503,20.6438685092,41.9094073179,30.3443810547,0.0,11.5650262633
 01/20  24:00:00,41.6898460356,5.87647626369,0.965918035303,0.574746227242,15.0252895274,11.7056064465,39.576563701,33.8071941241,0.0,5.76936957692
 01/21  01:00:00,38.4255738847,5.89009909616,0.649807133598,1.43886294202,12.8411359301,10.0650221343,36.5497335777,36.5297335777,0.0,0.02
 01/21  02:00:00,39.4945061467,5.95723193874,0.466127382393,2.62550258881,12.8411359301,10.0650221343,43.9889171401,38.2309584592,0.0,5.75795868091
 01/21  03:00:00,35.8906904393,6.01618105336,0.222457711287,3.82544353886,8.25718729233,10.0299323277,44.985593938,39.2277992068,0.0,5.75779473114
 01/21  04:00:00,36.5957920612,6.05945617138,0.10031237481,4.60942026237,8.25718729233,10.0299323277,40.0688910328,40.0488910328,0.0,0.02
 01/21  05:00:00,39.0608600015,6.12317270057,0.0418974994732,5.46252636067,8.25718729233,11.6354268332,45.6538885341,39.890323784,0.0,5.7635647501
 01/21  06:00:00,43.501616391,6.14831478839,0.0325748058039,5.72911445015,8.71707943955,15.3327214929,42.094268491,36.3255281262,0.0,5.76874036479
 01/21  07:00:00,62.259988263,6.05653015875,0.286627211976,4.22911546843,18.5082010057,25.6353820695,38.8570331265,33.0768270652,0.0,5.78020606126
 01/21  08:00:00,70.0544871633,6.03275172464,1.31268457512,2.22176316249,19.4083231844,41.0650158608,47.5207279585,30.1321250765,0.0,17.3886028819
 01/21  09:00:00,94.5930310885,6.18627364263,3.15135877413,0.891156645067,26.3286599382,57.9988325916,52.6650935712,23.122456503,0.0,29.5426370682
 01/21  10:00:00,78.2691171064,6.04610353408,2.09237375409,0.920595599782,26.3286599382,42.8504436482,66.7975759326,19.3837697732,18.025,29.3888061594
 01/21  11:00:00,53.530415206,5.94353106095,1.1035587644,1.267443378,21.7447113004,23.4437158914,58.575559959,17.1045752344,18.025,23.4459847246
 01/21  12:00:00,51.0813918153,5.99015839313,1.69657117335,0.640610427746,19.3027497915,23.426170988,53.9257783606,12.5042803301,18.025,23.3964980305
 01/21  13:00:00,51.502545559,6.05046946269,2.28623195338,0.269711719485,19.1483137236,23.7250123474,50.0341078991,8.66551046802,18.025,23.3435974311
 01/21  14:00:00,51.7685995749,6.0837482696,2.54779960398,0.0953755969333,19.3027497915,23.7161209604,39.6329835165,4.09012756267,18.025,17.5178559538
 01/21  15:00:00,52.1281703116,6.13216129367,2.94396446624,0.010368084525,19.3027497915,23.7161209604,43.5339269121,2.16638430924,18.025,23.3425426029
 01/21  16:00:00,51.8014958246,6.13040415178,2.91936368046,0.0,19.3027497915,23.426170988,39.3911642439,3.85164143594,18.025,17.514522808
 01/21  17:00:00,55.5431832102,6.03465843107,2.30547588434,0.0,19.3027497915,27.8956505705,29.9329439508,6.14447426917,18.025,5.76346968163
 01/21  18:00:00,72.0259556547,6.07349027927,2.59089746852,0.0,18.2229234133,37.5968344597,14.8137963899,9.04435686244,0.0,5.76943952747
 01/21  19:00:00,87.0020639146,6.20400783142,3.48315663125,0.0,32.690315043,37.0816133363,20.6300089912,14.85486555,0.0,5.77514344118
 01/21  20:00:00,87.6941823751,6.28526392147,3.98226532972,0.0,36.8143715336,33.066984531,29.2364413684,17.6847834124,0.0,11.551657956
 01/21  21:00:00,93.9764590236,6.43187536249,4.87785116496,0.0,36.3493007332,38.7721355839,25.2161378415,19.4302913083,0.0,5.78584653322
 01/21  22:00:00,91.5926108679,6.40726838187,4.63647376525,0.0,36.1807251679,36.8228455648,33.8241299406,22.2714196529,0.0,11.5527102877
 01/21  23:00:00,67.867395861,6.08986688123,2.54860452529,0.0,31.0351095914,20.6438685092,37.4561518423,25.8565053733,0.0,11.599646469
 01/21  24:00:00,43.9462893677,5.90241122479,1.34888976576,0.0201646062239,17.4250845679,11.7056064465,32.1477091373,26.3666609825,0.0,5.78104815476
 01/22  01:00:00,37.6375450158,5.86279039904,1.04398480968,0.164538102496,12.925468867,10.100111941,32.3630588949,26.5993301862,0.0,5.76372870874
 01/22  02:00:00,37.5799211445,5.84241550238,0.841179358759,0.331259960804,12.925468867,10.100111941,27.2633375825,27.2433375825,0.0,0.02
 01/22  03:00:00,32.8965193534,5.81959492351,0.592975628666,0.53791965663,8.34152022915,10.0650221343,32.974420615,27.2165229001,0.0,5.7578977149
 01/22  04:00:00,32.9761157554,5.81515725335,0.456811454339,0.758115867589,8.34152022915,10.0650221343,33.6131026194,27.8550290648,0.0,5.75807355457
 01/22  05:00:00,34.8499639833,5.82930163003,0.357579665731,1.11039874212,8.34152022915,11.6705166398,28.5466151255,28.5266151255,0.0,0.02
 01/22  06:00:00,39.5991091099,5.86383113173,0.235088010774,1.78915506997,8.80141237637,15.3678112995,35.9768502429,30.2072904121,0.0,5.76955983073
 01/22  07:00:00,59.7265939596,5.88409287994,0.49872645534,1.6560525546,18.5082010057,25.6353820695,43.9849935916,32.443043558,0.0,11.5419500336
 01/22  08:00:00,69.1936880478,5.98907847941,1.69082883784,0.907072509171,19.4926561212,41.1001056674,42.7778209109,31.1794499729,0.0,11.5983709381
 01/22  09:00:00,94.4132598102,6.20365214174,3.43681335489,0.408547982937,26.3286599382,57.9988325916,58.6581764074,23.2126975898,0.0,35.4454788177
 01/22  10:00:00,78.0116635518,6.06053321223,2.38202399042,0.478483920791,26.2443270014,42.8153538416,60.9585960472,19.4200328531,18.025,23.5135631941
 01/22  11:00:00,53.3105890026,5.95933450875,1.6096571075,0.525713133655,21.7447113004,23.4437158914,62.8829937526,15.5546891829,18.025,29.3033045697
 01/22  12:00:00,51.4329862205,6.04800283072,2.19532149671,0.375897749312,19.3449162599,23.4437158914,47.6181490149,12.0399382431,18.025,17.5532107718
 01/22  13:00:00,52.0938841379,6.12334034423,2.84654061971,0.168161285674,19.190480192,23.7425572507,49.1998836075,7.82560409826,18.025,23.3492795092
 01/22  14:00:00,52.8375330563,6.22496383619,3.60406887768,0.0265310234691,19.260583323,23.698576057,42.6215022291,1.8684466847,18.025,22.7280555444
 01/22  15:00:00,53.1016124621,6.25209982764,3.86754882634,0.0,19.260583323,23.698576057,36.9219029046,0.767981266582,18.025,18.1289216381
 01/22  16:00:00,52.4790517864,6.2088885807,3.57814575121,0.0,19.260583323,23.4086260847,43.59224698,2.22590388075,18.025,23.3413430992
 01/22  17:00:00,56.1620330063,6.11028559797,2.90841141264,0.0,19.260583323,27.8781056672,22.4918764669,4.4468764669,18.025,0.02
 01/22  18:00:00,72.5748513281,6.14726842886,3.12572486119,0.0,18.1807569449,37.5792895564,13.7389220417,7.9696015791,0.0,5.76932046255
 01/22  19:00:00,87.4589182273,6.2799258767,3.98351198153,0.0,32.6059821062,37.0465235296,19.7285590596,13.9534548122,0.0,5.77510424737
 01/22  20:00:00,88.2457042259,6.35803729675,4.4610103861,0.0,36.8143715336,33.066984531,28.8047667123,17.2517066592,0.0,11.5530600531
 01/22  21:00:00,94.5549744809,6.4938671717,5.27495123853,0.0,36.43363367,38.8072253906,26.1859462494,20.4000169545,0.0,5.78592929487
 01/22  22:00:00,92.2237861839,6.50485042927,5.28948839024,0.0,36.0963922311,36.7877557581,31.4848105781,19.9311649634,0.0,11.5536456148
 01/22  23:00:00,68.5286556607,6.18787314673,3.2312810399,0.0,30.9507766546,20.6087787026,32.2084553064,20.6081823437,0.0,11.6002729627
 01/22  24:00:00,44.443697325,5.96894735958,1.79992201334,0.0,17.4250845679,11.7056064465,27.7173994129,21.9363049125,0.0,5.78109450039
 01/23  01:00:00,36.5682193603,5.9068558382,1.41070973853,0.00374458502197,11.6412384099,10.0650221343,28.5546415565,22.7908731176,0.0,5.76376843887
 01/23  02:00:00,34.7400993665,5.86722247268,1.12500265853,0.0617072102012,10.0992000411,10.047477231,29.1574774864,23.3994628223,0.0,5.75801466409
 01/23  03:00:00,32.685360753,5.83694923123,0.892791913795,0.129014049246,8.25718729233,10.0299323277,23.6829605717,23.6629605717,0.0,0.02
 01/23  04:00:00,32.6008982936,5.81765854842,0.694402870172,0.262229642058,8.25718729233,10.0299323277,30.7677953348,25.0099382639,0.0,5.75785707087
 01/23  05:00:00,34.222932237,5.80611109421,0.539049374681,0.444505966868,8.25718729233,11.6354268332,32.3063128415,26.5427930801,0.0,5.76351976144
 01/23  06:00:00,41.9350031591,5.81566077267,0.567705082199,0.538559928388,12.1011305571,15.3678112995,32.0804224396,26.2993560974,0.0,5.78106634227
 01/23  07:00:00,73.2651420099,6.06579158057,2.50364259419,0.154099350049,19.7275818095,37.2640762949,37.1138696586,25.5136595122,0.0,11.6002101464
 01/23  08:00:00,85.7954723366,6.25955919651,3.82046042855,0.105525718295,24.3117294858,51.2795993405,40.9223019131,23.4619096216,0.0,17.4603922915
 01/23  09:00:00,72.2408254117,5.95205774088,1.70133730092,0.25281833173,23.6694662846,40.6342015617,47.3219379741,17.9270694963,0.0,29.3948684778
 01/23  10:00:00,67.1500580121,5.92749738508,1.52693748159,0.368483704975,23.6694662846,35.6302164847,58.0270575052,16.5568377079,18.025,23.4452197973
 01/23  11:00:00,48.8905192064,5.83898624489,0.73965755578,0.581525252588,18.7433767983,22.9618409725,57.6163483761,16.1909375783,18.025,23.4004107978
 01/23  12:00:00,49.6647156892,5.9588759105,1.6208580689,0.356956594885,18.7433767983,22.9618409725,54.2857827918,12.9093954551,18.025,23.3513873367
 01/23  13:00:00,50.6062634123,6.0475703217,2.65697515607,0.130244771257,18.5889407304,23.1597249699,41.1660812124,5.62316743204,18.025,17.5179137804
 01/23  14:00:00,51.2971644869,6.11020334153,3.15711772602,0.0118698703596,18.7433767983,23.2517909448,41.6383969205,0.267709418261,18.025,23.3456875023
 01/23  15:00:00,51.2014156486,6.09287997424,3.09055687197,0.0,18.7433767983,23.2517909448,35.537639974,0.0,18.025,17.512639974
 01/23  16:00:00,51.0076890585,6.10494814222,3.17471949912,0.0,18.7433767983,22.9618409725,42.1542807245,0.782325055421,18.025,23.3469556691
 01/23  17:00:00,55.2837290445,6.0797999028,3.02457735243,0.0,18.7433767983,27.431320555,25.0462359879,1.25841234986,18.025,5.76282363805
 01/23  18:00:00,74.1063894585,6.21282960393,3.87388137625,0.0,17.6635504202,40.6971502883,8.36914251297,2.59395201926,0.0,5.77519049371
 01/23  19:00:00,83.0130145557,6.3014737329,4.30284437804,0.0,27.5259009287,37.3340067412,18.5501730827,6.9619853111,0.0,11.5881877716
 01/23  20:00:00,85.88763966,6.3751027567,4.77866050295,0.0,33.8341110165,33.3544677425,15.765000985,9.97961835111,0.0,5.78538263385
 01/23  21:00:00,95.3863059169,6.56912954393,5.92913699781,0.0,36.5179666069,38.8247702939,24.4605889315,12.9071047492,0.0,11.5534841823
 01/23  22:00:00,90.0601384529,6.60637324046,6.08054232904,0.0,32.965339924,36.8579353714,26.4165500065,14.8169453631,0.0,11.5996046434
 01/23  23:00:00,63.369304581,6.1931316432,3.35026983276,0.0,25.6355707503,20.6438685092,30.3323548994,18.7673671072,0.0,11.5649877922
 01/23  24:00:00,41.9608936416,5.95866236876,1.72952290365,0.0,15.0252895274,11.7056064465,26.963614123,21.1940103533,0.0,5.76960376973
 01/24  01:00:00,36.4203477977,5.88925113635,1.28418779286,0.0,11.6412384099,10.0650221343,22.8726141065,22.8526141065,0.0,0.02
 01/24  02:00:00,34.5058803456,5.84045974063,0.974933933973,0.00432151331074,10.0992000411,10.047477231,30.888298985,25.1302083597,0.0,5.75809062531
 01/24  03:00:00,32.398257937,5.80175842836,0.680515324313,0.0893748796326,8.25718729233,10.0299323277,33.0173670585,27.2592810121,0.0,5.75808604647
 01/24  04:00:00,32.4191057469,5.79043798611,0.485167663379,0.316895436863,8.25718729233,10.0299323277,28.7591690315,28.7391690315,0.0,0.02
 01/24  05:00:00,34.1320402181,5.78736315561,0.353589688409,0.557822064048,8.25718729233,11.6354268332,35.5202618801,29.7567387597,0.0,5.76352312044
 01/24  06:00:00,41.9018484204,5.80130466921,0.385025549609,0.702438465086,12.1011305571,15.3678112995,34.9903491778,29.2095111586,0.0,5.78083801918
 01/24  07:00:00,73.0898264941,6.03659722621,2.24985776631,0.26175940512,19.7275818095,37.2640762949,45.7122306389,28.3221620915,0.0,17.3900685474
 01/24  08:00:00,85.6512474893,6.24025480613,3.69175642422,0.109307431549,24.3117294858,51.2795993405,36.1485201768,24.5017244103,0.0,11.6467957665
 01/24  09:00:00,72.2429382252,5.9505934694,1.68885055698,0.268881510377,23.6694662846,40.6342015617,46.2234055613,16.8266939283,0.0,29.396711633
 01/24  10:00:00,67.2349555173,5.93811431737,1.62975858056,0.339937674828,23.6694662846,35.6302164847,59.6723622479,15.152840634,18.025,26.4945216139
 01/24  11:00:00,49.2250218283,5.88966155517,1.28860384697,0.316409304902,18.7433767983,22.9618409725,49.929177907,11.5457837673,18.025,20.3583941397
 01/24  12:00:00,50.1004319865,5.99866886945,2.27301364093,0.100723379424,18.7433767983,22.9618409725,46.4095835992,5.03377621186,18.025,23.3508073873
 01/24  13:00:00,51.0164002371,6.07592356357,3.15370824692,0.0152932351617,18.5889407304,23.1597249699,38.7562948979,3.21877318451,18.025,17.5125217134
 01/24  14:00:00,52.0999420633,6.16435055334,3.91761789247,0.0,18.7433767983,23.2517909448,41.3841128725,0.00936170725685,18.025,23.3497511652
 01/24  15:00:00,55.1634687903,6.34158797832,6.80390532581,0.0,18.7433767983,23.2517909448,41.3743198556,0.0,18.025,23.3493198556
 01/24  16:00:00,56.4612578185,6.40726043818,8.32597287307,0.0,18.7433767983,22.9618409725,35.5424590523,0.0,18.025,17.5174590523
 01/24  17:00:00,58.6885989403,6.37094683455,6.1383009629,0.0,18.7433767983,27.431320555,23.7885860882,0.0,18.025,5.76358608822
 01/24  18:00:00,76.5627022946,6.4966421008,6.04638363335,0.0,17.6635504202,40.6971502883,5.88707952224,0.111873517734,0.0,5.77520600451
 01/24  19:00:00,85.39120157,6.5967755089,6.38572892947,0.0,27.5259009287,37.3340067412,13.6941886929,2.10722441224,0.0,11.5869642806
 01/24  20:00:00,88.1169778481,6.65193567763,6.73116278812,0.0,33.8341110165,33.3544677425,16.5539349749,5.00234664248,0.0,11.5515883325
 01/24  21:00:00,97.1938419563,6.7983849396,7.50742029041,0.0,36.5179666069,38.8247702939,15.3740780863,9.5882713545,0.0,5.78580673177
 01/24  22:00:00,91.3997807303,6.78155035645,7.24500411281,0.0,32.965339924,36.8579353714,24.3782426464,12.778191016,0.0,11.6000516305
 01/24  23:00:00,64.4580578117,6.32765801891,4.30449556936,0.0,25.6355707503,20.6438685092,26.8502330373,15.2852684444,0.0,11.5649645929
 01/24  24:00:00,42.6205964434,6.03699202792,2.31089558277,0.0,15.0252895274,11.7056064465,22.9961465201,17.2265689065,0.0,5.76957761359
 01/25  01:00:00,37.0059023062,5.96575598644,1.7932345813,0.0,11.6412384099,10.0650221343,23.288313056,17.5245806462,0.0,5.76373240983
 01/25  02:00:00,35.0502660406,5.91474086804,1.44936286299,0.0,10.0992000411,10.047477231,19.4289206156,19.4089206156,0.0,0.02
 01/25  03:00:00,32.8367981075,5.8671840035,1.14300423173,0.0,8.25718729233,10.0299323277,27.1672517356,21.4092157298,0.0,5.75803600587
 01/25  04:00:00,32.6268526428,5.83829947401,0.961946986572,0.0,8.25718729233,10.0299323277,22.6175558384,22.5975558384,0.0,0.02
 01/25  05:00:00,34.0838294147,5.81707812014,0.828466754419,0.00502059361875,8.25718729233,11.6354268332,28.9886973958,23.2257230709,0.0,5.76297432489
 01/25  06:00:00,41.7512572554,5.82556444952,0.87682510098,0.0357856260052,12.1011305571,15.3678112995,34.6567867147,23.1162024602,0.0,11.5405842545
 01/25  07:00:00,73.4043224487,6.10646908492,2.75624365524,0.0,19.7275818095,37.2640762949,34.271417105,22.6729372465,0.0,11.5984798584
 01/25  08:00:00,86.1749664828,6.33364807383,4.23138538219,0.0,24.3117294858,51.2795993405,38.0301769768,20.5710973206,0.0,17.4590796562
 01/25  09:00:00,73.1880626703,6.08238598133,2.77106298346,0.0,23.6694662846,40.6342015617,35.8614388813,12.3439036264,0.0,23.5175352549
 01/25  10:00:00,69.1196217611,6.17726612893,3.61521381601,0.0,23.6694662846,35.6302164847,53.4508572926,6.12873537106,18.025,29.2971219216
 01/25  11:00:00,51.7761207957,6.18840024223,3.85736978765,0.0,18.7433767983,22.9618409725,43.3575713527,1.93332366121,18.025,23.3992476914
 01/25  12:00:00,53.9925057502,6.39302309308,5.87145747267,0.0,18.7433767983,22.9618409725,35.5869481985,0.0447892115945,18.025,17.5171589869
 01/25  13:00:00,57.3148129639,6.56087507093,8.98246459361,0.0,18.5889407304,23.1597249699,41.3699129216,0.0,18.025,23.3449129216
 01/25  14:00:00,59.4279272624,6.69203408446,10.7179154375,0.0,18.7433767983,23.2517909448,35.5439932576,0.0,18.025,17.5189932576
 01/25  15:00:00,61.0557039479,6.77033971131,12.2673908049,0.0,18.7433767983,23.2517909448,41.3701418758,0.0,18.025,23.3451418758
 01/25  16:00:00,60.5175486298,6.77573572968,12.0137836811,0.0,18.7433767983,22.9618409725,35.5372750947,0.0,18.025,17.5122750947
 01/25  17:00:00,62.667829622,6.7017147833,9.78677009608,0.0,18.7433767983,27.431320555,23.7885822781,0.0,18.025,5.76358227807
 01/25  18:00:00,79.1234919155,6.80468003329,8.29913904222,0.0,17.6635504202,40.6971502883,5.77496700182,0.0,0.0,5.77496700182
 01/25  19:00:00,87.5846962753,6.87931946176,8.29668136475,0.0,27.5259009287,37.3340067412,12.497979211,0.910092252451,0.0,11.5878869586
 01/25  20:00:00,90.6314503092,6.97126965143,8.92629938155,0.0,33.8341110165,33.3544677425,13.7444611396,2.19137717172,0.0,11.5530839679
 01/25  21:00:00,100.291815467,7.17951213499,10.2242656798,0.0,36.5179666069,38.8247702939,10.315873717,4.53021087676,0.0,5.78566284024
 01/25  22:00:00,94.9387549465,7.21050093991,10.355025564,0.0,32.965339924,36.8579353714,16.4062184928,4.80719179364,0.0,11.5990266991
 01/25  23:00:00,67.7232728938,6.72584841872,7.17152307719,0.0,25.6355707503,20.6438685092,16.8049855269,5.23957446056,0.0,11.5654110663
 01/25  24:00:00,45.0631981733,6.32576196652,4.46472702011,0.0,15.0252895274,11.7056064465,13.1037472265,7.33412348087,0.0,5.76962374561
 01/26  01:00:00,38.3751629198,6.13722663848,2.99102341294,0.0,11.6412384099,10.0650221343,17.9091771485,12.1457155863,0.0,5.76346156215
 01/26  02:00:00,35.9175762376,6.03097778617,2.20043378734,0.0,10.0992000411,10.047477231,15.5585514519,15.5385514519,0.0,0.02
 01/26  03:00:00,33.6415167277,5.97553381129,1.83937605203,0.0,8.25718729233,10.0299323277,21.9640648746,16.2059772792,0.0,5.75808759535
 01/26  04:00:00,33.361643787,5.93855615391,1.59647786795,0.0,8.25718729233,10.0299323277,22.8018134977,17.0442350793,0.0,5.7575784184
 01/26  05:00:00,34.578761225,5.8894335925,1.25606440456,0.0,8.25718729233,11.6354268332,21.7428754929,21.7228754929,0.0,0.02
 01/26  06:00:00,42.1252763228,5.88435111568,1.22784353111,0.0,12.1011305571,15.3678112995,34.4694853225,22.9285996845,0.0,11.540885638
 01/26  07:00:00,73.70223999,6.16368707738,2.9969448568,0.0,19.7275818095,37.2640762949,34.6385720499,23.0391769437,0.0,11.5993951062
 01/26  08:00:00,86.4242696244,6.38864818352,4.42568737143,0.0,24.3117294858,51.2795993405,39.5287408852,22.068472166,0.0,17.4602687192
 01/26  09:00:00,73.8921887816,6.17407357638,3.38350044182,0.0,23.6694662846,40.6342015617,39.7138095096,10.3219950714,0.0,29.3918144382
 01/26  10:00:00,69.9186752036,6.27055526414,4.32098079898,0.0,23.6694662846,35.6302164847,45.0161585286,3.54904053788,18.025,23.4421179908
 01/26  11:00:00,51.9236118551,6.21829367745,3.97496464684,0.0,18.7433767983,22.9618409725,44.2557872117,2.83130659447,18.025,23.3994806173
 01/26  12:00:00,52.912258566,6.35790998876,4.82632225639,0.0,18.7433767983,22.9618409725,37.4434307023,1.90194343176,18.025,17.5164872706
 01/26  13:00:00,54.1371190379,6.49016043116,5.87548684819,0.0,18.5889407304,23.1597249699,43.1014552614,1.72812983279,18.025,23.3483254286
 01/26  14:00:00,54.7481692856,6.56307303445,6.16711627934,0.0,18.7433767983,23.2517909448,35.5452848482,0.00734430089808,18.025,17.5129405473
 01/26  15:00:00,54.9482831858,6.5844856799,6.3458247802,0.0,18.7433767983,23.2517909448,41.3746439893,0.0,18.025,23.3496439893
 01/26  16:00:00,54.537864632,6.56343231372,6.2464035551,0.0,18.7433767983,22.9618409725,41.6405685,0.272738999833,18.025,23.3428295002
 01/26  17:00:00,58.4651840625,6.4899601834,5.79587969045,0.0,18.7433767983,27.431320555,19.0209894994,0.975989499426,18.025,0.02
 01/26  18:00:00,76.6844507182,6.57084106981,6.09393351773,0.0,17.6635504202,40.6971502883,8.46597371886,2.69081281309,0.0,5.77516090577
 01/26  19:00:00,85.2226647458,6.61787580751,6.19609178932,0.0,27.5259009287,37.3340067412,18.6452442384,7.05733427016,0.0,11.5879099682
 01/26  20:00:00,87.6337229733,6.63549522521,6.26434645613,0.0,33.8341110165,33.3544677425,23.3331159998,11.7798185006,0.0,11.5532974992
 01/26  21:00:00,96.7249559333,6.78324254529,7.05367539626,0.0,36.5179666069,38.8247702939,21.245499062,15.4593341383,0.0,5.78616492368
 01/26  22:00:00,91.1237596878,6.78276806957,6.96776374637,0.0,32.965339924,36.8579353714,34.6647188749,17.2754998196,0.0,17.3892190553
 01/26  23:00:00,64.1128675537,6.31080521004,3.97616091546,0.0,25.6355707503,20.6438685092,28.9511704884,23.1588841219,0.0,5.79228636653
 01/26  24:00:00,42.5352875427,6.04291898966,2.21965902745,0.0,15.0252895274,11.7056064465,30.1524069706,24.3828474138,0.0,5.76955955675
 01/27  01:00:00,36.9601457753,5.96871358601,1.7445201878,0.0,11.6412384099,10.0650221343,29.9233017959,24.1605500399,0.0,5.76275175596
 01/27  02:00:00,35.0084683752,5.91635539038,1.40594516448,0.0,10.0992000411,10.047477231,30.7365138956,24.9784494517,0.0,5.75806444397
 01/27  03:00:00,32.6891379632,5.85221935439,1.01031366742,0.0,8.25718729233,10.0299323277,28.3654508674,28.3454508674,0.0,0.02
 01/27  04:00:00,32.3562308738,5.8015997805,0.668128621785,0.0598926858142,8.25718729233,10.0299323277,38.8509822393,33.0930733268,0.0,5.7579089125
 01/27  05:00:00,34.0131291806,5.79491960639,0.528612571109,0.256331055522,8.25718729233,11.6354268332,38.5074401736,32.7436650228,0.0,5.76377515082
 01/27  06:00:00,41.7904460254,5.80866612256,0.516002954154,0.452697086967,12.1011305571,15.3678112995,38.3328387707,32.5517742384,0.0,5.78106453233
 01/27  07:00:00,72.9379914891,6.03723705214,2.13230563823,0.226838263475,19.7275818095,37.2640762949,45.1359017964,33.5358949174,0.0,11.600006879
 01/27  08:00:00,85.5567926712,6.25099219363,3.59133516404,0.104533741814,24.3117294858,51.2795993405,47.4875167391,30.0283663622,0.0,17.4591503769
 01/27  09:00:00,72.8976672466,6.04875036541,2.31707935972,0.197221794176,23.6694662846,40.6342015617,48.7360692747,19.3427564846,0.0,29.39331279
 01/27  10:00:00,68.4200764658,6.11132457643,2.87012734853,0.111485367796,23.6694662846,35.6302164847,54.2087613205,12.7400890042,18.025,23.4436723163
 01/27  11:00:00,50.1349819708,6.02499552516,2.2499304718,0.129702919206,18.7433767983,22.9618409725,51.083810234,9.6592309087,18.025,23.3995793253
 01/27  12:00:00,50.6795850135,6.09880825225,2.82500668052,0.0277438859655,18.7433767983,22.9618409725,46.7624891092,5.38894178677,18.025,23.3485473224
 01/27  13:00:00,51.3041030087,6.15625721559,3.37637179951,0.0,18.5889407304,23.1597249699,40.437455594,4.89388458071,18.025,17.5185710133
 01/27  14:00:00,52.1931034952,6.26093188567,3.91419606211,0.0,18.7433767983,23.2517909448,42.8057807955,1.43583325216,18.025,23.3449475434
 01/27  15:00:00,52.4350305407,6.28597731571,4.13107552762,0.0,18.7433767983,23.2517909448,36.2163315477,0.676025121219,18.025,17.5153064265
 01/27  16:00:00,52.3051411999,6.30452162679,4.27259570391,0.0,18.7433767983,22.9618409725,43.2152091173,1.8453345106,18.025,23.3448746067
 01/27  17:00:00,56.4949273642,6.26263872018,4.05293783211,0.0,18.7433767983,27.431320555,26.104029785,2.31555213108,18.025,5.76347765387
 01/27  18:00:00,74.8994715488,6.35022732417,4.52956320071,0.0,17.6635504202,40.6971502883,9.95266665617,4.17780297346,0.0,5.77486368271
 01/27  19:00:00,83.5192463588,6.39617802815,4.71436938086,0.0,27.5259009287,37.3340067412,22.4047759299,10.817472259,0.0,11.5873036708
 01/27  20:00:00,86.1023247974,6.43099019128,4.93745572945,0.0,33.8341110165,33.3544677425,19.9721043512,14.1854367695,0.0,5.78666758178
 01/27  21:00:00,95.2838015798,6.58477964328,5.81098232927,0.0,36.5179666069,38.8247702939,28.5301030008,16.9785716767,0.0,11.5515313241
 01/27  22:00:00,89.9194285371,6.61317263174,5.93302849808,0.0,32.965339924,36.8579353714,29.3662663285,17.767626682,0.0,11.5986396465
 01/27  23:00:00,63.5708842316,6.23075743237,3.51422172602,0.0,25.6355707503,20.6438685092,32.3022144434,20.736897195,0.0,11.5653172484
 01/27  24:00:00,42.1438060764,5.98832202976,1.88277448461,0.0,15.0252895274,11.7056064465,29.1126538809,23.3443223135,0.0,5.76833156741
 01/28  01:00:00,37.8791681202,5.92874609954,1.50361525688,0.0,12.8411359301,10.0650221343,23.641130536,23.621130536,0.0,0.02
 01/28  02:00:00,37.6255318637,5.89297806444,1.28690586323,0.0,12.8411359301,10.0650221343,30.0381695585,24.2800929895,0.0,5.75807656904
 01/28  03:00:00,32.5945629093,5.83450171625,0.908939211548,0.0245140379632,8.25718729233,10.0299323277,31.3077424,25.5498219272,0.0,5.75792047277
 01/28  04:00:00,32.4808516253,5.81196096811,0.713574535416,0.128709760962,8.25718729233,10.0299323277,26.7252903923,26.7052903923,0.0,0.02
 01/28  05:00:00,34.1199110839,5.80480800581,0.577203099795,0.304633172095,8.25718729233,11.6354268332,33.0312453641,27.2682282546,0.0,5.76301710949
 01/28  06:00:00,38.3040821618,5.79976066129,0.473499284212,0.439207160228,8.71707943955,15.3327214929,32.6171728565,26.8476337518,0.0,5.76953910471
 01/28  07:00:00,58.9137308392,5.8672622671,0.956328095228,0.402420710559,18.5082010057,25.6353820695,32.7568713588,26.9771722424,0.0,5.77969911634
 01/28  08:00:00,68.9158055804,6.03766970393,2.23578292832,0.155060705515,19.4083231844,41.0650158608,36.9017850474,25.3023372721,0.0,11.5994477752
 01/28  09:00:00,94.8045868298,6.3049951659,4.07497441587,0.0603639705658,26.3286599382,57.9988325916,53.9811569052,18.5327310507,0.0,35.4484258545
 01/28  10:00:00,78.7971641922,6.18262654579,3.35538288001,0.049103887977,26.3286599382,42.8504436482,63.55893028,16.1448117868,18.025,29.3891184932
 01/28  11:00:00,52.7035046857,5.91480971866,1.48385313593,0.0889559092397,21.7447113004,23.4437158914,57.5031696004,16.0325495251,18.025,23.4456200753
 01/28  12:00:00,50.0073785916,5.8918629492,1.27529769935,0.0861630351984,19.3027497915,23.426170988,56.6542873233,15.2298446864,18.025,23.399442637
 01/28  13:00:00,50.0980297425,5.88583296482,1.25501333128,0.0610475380588,19.1483137236,23.7250123474,50.5288205636,14.9910250261,18.025,17.5127955375
 01/28  14:00:00,50.3960872738,5.9115659337,1.42021505147,0.0226306816407,19.3027497915,23.7161209604,52.6037711867,11.2288523904,18.025,23.3499187963
 01/28  15:00:00,50.5707899805,5.93811704345,1.59070235854,0.000289231702221,19.3027497915,23.7161209604,50.6986766166,9.33272281038,18.025,23.3409538063
 01/28  16:00:00,50.133168297,5.92036944636,1.46107131982,0.0,19.3027497915,23.426170988,46.454357286,10.9117354614,18.025,17.5176218246
 01/28  17:00:00,54.3552778492,5.88761293376,1.26461104083,0.0,19.3027497915,27.8956505705,35.3015380305,11.5129081841,18.025,5.76362984634
 01/28  18:00:00,69.3355992028,5.96901769487,1.88900914519,0.0,18.2229234133,37.5968344597,18.030642885,12.2611420945,0.0,5.76950079052
 01/28  19:00:00,86.2486382028,6.1063680994,2.82736611077,0.0,32.690315043,37.0816133363,22.0320693051,16.2568909663,0.0,5.77517833872
 01/28  20:00:00,86.9884553617,6.19507543672,3.36672325421,0.0,36.8143715336,33.066984531,24.4644442618,18.678441413,0.0,5.78600284877
 01/28  21:00:00,93.1230401372,6.325540554,4.13076026219,0.0,36.3493007332,38.7721355839,33.2540068147,21.7019020208,0.0,11.5521047939
 01/28  22:00:00,90.9673497912,6.32948337463,4.08899448284,0.0,36.1807251679,36.8228455648,29.2712572297,23.485130408,0.0,5.78612682177
 01/28  23:00:00,67.8036440368,6.08475987515,2.48995169366,0.0,31.0351095914,20.6438685092,42.7660643541,25.376189702,0.0,17.389874652
 01/28  24:00:00,43.8706004916,5.89319806579,1.28925317281,0.0133210431297,17.4250845679,11.7056064465,31.9073616339,26.1261761951,0.0,5.78118543881
 01/29  01:00:00,37.5517155925,5.85362011865,0.99681662749,0.135046080765,12.925468867,10.100111941,31.9640211003,26.2001526039,0.0,5.76386849636
 01/29  02:00:00,37.5337358335,5.83718115305,0.80176391716,0.32972466407,12.925468867,10.100111941,26.5803272909,26.5603272909,0.0,0.02
 01/29  03:00:00,32.8329924918,5.80712817545,0.462780464234,0.617052235466,8.34152022915,10.0650221343,33.3396448068,27.5818069083,0.0,5.75783789848
 01/29  04:00:00,32.8971648649,5.79946033239,0.296912435665,0.854761551179,8.34152022915,10.0650221343,34.7122185662,28.9545468251,0.0,5.75767174112
 01/29  05:00:00,34.6386233558,5.80150964092,0.192772236618,1.09165604265,8.34152022915,11.6705166398,30.6510045754,30.6310045754,0.0,0.02
 01/29  06:00:00,39.25401251,5.83140854132,0.106089587747,1.6054774345,8.80141237637,15.3678112995,36.9560735432,31.186944193,0.0,5.76912935026
