Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,59.2354353123,5.84578624224,0.416724461914,1.28519994492,18.5082010057,25.6353820695,42.8477160199,31.3056864516,0.0,11.5420295683
 01/29  08:00:00,69.2283372817,6.00661809618,1.85578687817,0.759219529537,19.4926561212,41.1001056674,40.925585758,29.3257058557,0.0,11.5998799024
 01/29  09:00:00,94.8059619563,6.27032883494,3.92223952001,0.249140671478,26.3286599382,57.9988325916,50.9229458778,21.3820719944,0.0,29.5408738834
 01/29  10:00:00,78.7487496866,6.16778707225,3.27094561872,0.219392832579,26.2443270014,42.8153538416,64.8072450381,17.3936936796,18.025,29.3885513585
 01/29  11:00:00,53.5776789373,6.0066692325,2.06767118714,0.287451088755,21.7447113004,23.4437158914,55.8518403702,14.3796796028,18.025,23.4471607673
 01/29  12:00:00,51.2375992925,6.03845726272,2.24576993361,0.13960667938,19.3449162599,23.4437158914,52.3380826702,10.9125067071,18.025,23.4005759632
 01/29  13:00:00,50.7928889823,5.96713294269,1.83714305699,0.0327694655592,19.190480192,23.7425572507,52.1208554842,10.7475337297,18.025,23.3483217545
 01/29  14:00:00,51.0017405956,6.00305072355,2.01671854847,0.0,19.260583323,23.698576057,43.2178259276,7.6826086466,18.025,17.510217281
 01/29  15:00:00,50.826921884,5.98095702873,1.86400066654,0.0,19.260583323,23.698576057,48.8311369059,7.45666982179,18.025,23.3494670842
 01/29  16:00:00,50.6121117012,5.99194919677,1.92814230227,0.0,19.260583323,23.4086260847,50.2159815398,8.85047407103,18.025,23.3405074688
 01/29  17:00:00,54.8341489883,5.95315686461,1.73765637087,0.0,19.260583323,27.8781056672,27.2528286319,9.20782863193,18.025,0.02
 01/29  18:00:00,69.5657623013,6.00740673115,2.14049714051,0.0,18.1807569449,37.5792895564,17.3813183189,11.6119215114,0.0,5.76939680745
 01/29  19:00:00,86.2986562576,6.13335837544,2.96981670294,0.0,32.6059821062,37.0465235296,23.653280038,17.8781442166,0.0,5.77513582132
 01/29  20:00:00,87.1430085776,6.2196284803,3.49671988415,0.0,36.8143715336,33.066984531,32.7829239681,21.2299168284,0.0,11.5530071398
 01/29  21:00:00,93.4896003015,6.36068084815,4.34276178691,0.0,36.43363367,38.8072253906,29.5307582582,23.7450445816,0.0,5.78571367655
 01/29  22:00:00,90.8171973185,6.33114068023,4.05660575945,0.0,36.0963922311,36.7877557581,38.5648880409,27.0120645864,0.0,11.5528234545
 01/29  23:00:00,67.4815077884,6.05610035176,2.26661984624,0.0492826221123,30.9507766546,20.6087787026,42.1832394739,30.5833246934,0.0,11.5999147804
 01/29  24:00:00,43.7605898159,5.86414431989,1.07418461805,0.147431272556,17.4250845679,11.7056064465,37.9916368406,32.211714811,0.0,5.77992202958
 01/30  01:00:00,36.2765258456,5.83360091377,0.739151343859,0.4568633373,11.6412384099,10.0650221343,37.4648398778,31.7010285557,0.0,5.76381132213
 01/30  02:00:00,34.795670652,5.8208137491,0.485105519235,0.803583820202,10.0992000411,10.047477231,37.4829192087,31.7260553685,0.0,5.75686384023
 01/30  03:00:00,33.2748035399,5.83124252699,0.283889607632,1.33306628904,8.25718729233,10.0299323277,33.2744343063,33.2544343062,0.0,0.02
 01/30  04:00:00,34.1456583715,5.88618722068,0.144026421325,2.28883645916,8.25718729233,10.0299323277,41.4167125013,35.6587301974,0.0,5.75798230389
 01/30  05:00:00,36.332014188,5.92371301941,0.0615707640131,2.91346438133,8.25718729233,11.6354268332,42.1691152752,36.4053622922,0.0,5.76375298304
 01/30  06:00:00,44.3768011651,5.95764544732,0.0640082469767,3.34206928308,12.1011305571,15.3678112995,41.685010976,35.9038489149,0.0,5.78116206105
 01/30  07:00:00,73.4707177791,6.01500708797,1.76339357159,1.15070789433,19.7275818095,37.2640762949,43.473693575,31.8735154636,0.0,11.6001781115
 01/30  08:00:00,85.6209919848,6.1890656621,3.26211421506,0.559883145654,24.3117294858,51.2795993405,43.8861755907,26.4263491596,0.0,17.459826431
 01/30  09:00:00,72.5863026264,5.94172064804,1.29016165147,1.01980711013,23.6694662846,40.6342015617,48.6690647321,19.275111605,0.0,29.3939531272
 01/30  10:00:00,67.5503763923,5.94150067568,1.3128344588,0.96890180728,23.6694662846,35.6302164847,59.0531147579,17.5829455205,18.025,23.4451692374
 01/30  11:00:00,49.8261945014,5.90782212844,0.730463619515,1.45755748691,18.7433767983,22.9618409725,58.9954947012,17.5701408106,18.025,23.4003538905
 01/30  12:00:00,49.5236347797,5.87164403452,0.441417524634,1.48254771251,18.7433767983,22.9618409725,59.4972223715,18.121562402,18.025,23.3506599695
 01/30  13:00:00,49.2129955657,5.84284730578,0.456595301767,1.14207874977,18.5889407304,23.1597249699,51.4480308764,15.9047608318,18.025,17.5182700445
 01/30  14:00:00,49.2091458255,5.82440856247,0.384181493628,0.982582159942,18.7433767983,23.2517909448,56.5651267232,15.1951896951,18.025,23.3449370281
 01/30  15:00:00,49.0617507438,5.81145563362,0.336579151829,0.895737271267,18.7433767983,23.2517909448,50.3823530382,14.8452521089,18.025,17.5121009293
 01/30  16:00:00,48.8227853671,5.81308290113,0.298632351265,0.98304802711,18.7433767983,22.9618409725,58.603232446,17.231967099,18.025,23.346265347
 01/30  17:00:00,53.3044853484,5.81349270378,0.271213862408,1.04042705944,18.7433767983,27.431320555,41.9471208814,18.1585887206,18.025,5.7635321608
 01/30  18:00:00,71.4576412548,5.87600159865,0.933530321164,0.628429774343,17.6635504202,40.6971502883,25.5322615175,19.7572452184,0.0,5.7750162991
 01/30  19:00:00,80.352385471,5.93548258299,1.40658109912,0.601623702793,27.5259009287,37.3340067412,37.3809416495,25.7939101256,0.0,11.587031524
 01/30  20:00:00,83.1012754274,5.98214349339,1.74540138251,0.639853195204,33.8341110165,33.3544677425,34.6923094715,28.9070925117,0.0,5.7852169598
 01/30  21:00:00,92.023224351,6.09260060685,2.5501416587,0.492443874443,36.5179666069,38.8247702939,42.8651433955,31.3129245441,0.0,11.5522188514
 01/30  22:00:00,86.7491578119,6.12293453101,2.71970541672,0.533292945703,32.965339924,36.8579353714,43.9649784638,32.3656834289,0.0,11.5992950349
 01/30  23:00:00,62.1115634717,5.93773175898,1.20166284488,1.14626447632,25.6355707503,20.6438685092,45.3759054534,33.8112287098,0.0,11.5646767436
 01/30  24:00:00,42.9930624374,5.90723924602,0.187044631139,2.62606968216,15.0252895274,11.7056064465,41.4308868816,35.6614450744,0.0,5.76944180723
 01/31  01:00:00,40.3521494837,6.0909284836,0.0870342492624,4.9272786425,11.6412384099,10.0650221343,37.4310826089,37.4110826089,0.0,0.02
 01/31  02:00:00,40.4042138215,6.21442130911,0.0545111380011,6.44911600703,10.0992000411,10.047477231,44.4720264634,38.7140668527,0.0,5.75795961065
 01/31  03:00:00,39.9439168342,6.32161233398,0.0438001989393,7.75189587661,8.25718729233,10.0299323277,45.9460129629,40.1881014241,0.0,5.75791153876
 01/31  04:00:00,41.1131020987,6.4097096009,0.0366576548177,8.84013026027,8.25718729233,10.0299323277,41.9546203102,41.9346203102,0.0,0.02
 01/31  05:00:00,43.6106588454,6.47688067005,0.0304773339487,9.67003586949,8.25718729233,11.6354268332,48.6004269023,42.8370820098,0.0,5.7633448925
 01/31  06:00:00,51.5181827904,6.49821111524,0.028493358444,9.97839995509,12.1011305571,15.3678112995,48.4274980451,42.6464630527,0.0,5.78103499247
 01/31  07:00:00,74.9384390705,6.164173383,0.291348257183,5.82530698476,19.7275818095,37.2640762949,59.8873353558,42.4974848338,0.0,17.389850522
 01/31  08:00:00,86.3936227793,6.10518060079,1.75421959764,2.92429637547,24.3117294858,51.2795993405,51.9363945062,40.2894549157,0.0,11.6469395905
 01/31  09:00:00,77.9041056202,6.25390549534,0.105352490967,7.21023644672,23.6694662846,40.6342015617,62.5970917674,33.2015266591,0.0,29.3955651083
 01/31  10:00:00,72.220956248,6.20748500012,0.178374388152,6.50795379107,23.6694662846,35.6302164847,71.6397797054,30.1683838344,18.025,23.446395871
 01/31  11:00:00,54.6565890811,6.21786428272,0.0738300029011,6.63454769823,18.7433767983,22.9618409725,69.3324800604,27.9074758287,18.025,23.4000042317
 01/31  12:00:00,53.5700044483,6.14728876419,0.0603906852823,5.63429938847,18.7433767983,22.9618409725,67.6318728194,26.256954572,18.025,23.3499182473
 01/31  13:00:00,52.3337487014,6.05285699636,0.0727095232593,4.43670710375,18.5889407304,23.1597249699,59.6787729216,24.1412335703,18.025,17.5125393512
 01/31  14:00:00,51.1689218614,5.94841105038,0.165002766269,3.03753704028,18.7433767983,23.2517909448,63.9226960834,22.5489399469,18.025,23.3487561365
 01/31  15:00:00,50.7041631532,5.92246589043,0.285705705376,2.47801315864,18.7433767983,23.2517909448,56.7164197698,21.1807440799,18.025,17.5106756899
 01/31  16:00:00,49.9632317649,5.89641835937,0.364753352401,1.97403773285,18.7433767983,22.9618409725,62.7324771496,21.3573956281,18.025,23.3500815215
 01/31  17:00:00,53.9813304903,5.86586749267,0.333218441688,1.60289377633,18.7433767983,27.431320555,44.9297228898,21.141090943,18.025,5.7636319468
 01/31  18:00:00,71.4439652047,5.86172633973,0.821101025608,0.74146178622,17.6635504202,40.6971502883,30.6505874277,24.8754110177,0.0,5.77517641
 01/31  19:00:00,79.9948017506,5.88360112256,1.06711864916,0.635386765712,27.5259009287,37.3340067412,42.7331413098,31.1450955865,0.0,11.5880457233
 01/31  20:00:00,82.7339718274,5.91951106909,1.29467144409,0.785911528779,33.8341110165,33.3544677425,39.5508675992,33.7647361934,0.0,5.78613140579
 01/31  21:00:00,91.7593983577,6.0193590586,2.00683814829,0.845164121484,36.5179666069,38.8247702939,49.1539544823,37.6016342987,0.0,11.5523201836
 01/31  22:00:00,86.6397900613,6.05504869998,2.16477127593,1.04674575774,32.965339924,36.8579353714,50.2390969456,38.6402084798,0.0,11.5988884659
 01/31  23:00:00,62.8066588061,5.9367462106,0.661696289657,2.38231352468,25.6355707503,20.6438685092,50.8507271751,39.2854252205,0.0,11.5653019545
 01/31  24:00:00,46.323160315,6.14066596322,0.0605909867352,5.84919513421,15.0252895274,11.7056064465,46.0993919535,40.3298661397,0.0,5.76952581386
 02/01  01:00:00,43.8104638886,6.33713944942,0.0457786971169,8.18063595829,11.6412384099,10.0650221343,46.6729151164,40.9091287348,0.0,5.76378638155
 02/01  02:00:00,43.7245726922,6.45052093807,0.0378678703969,9.55002238425,10.0992000411,10.047477231,41.2833766301,41.2633766301,0.0,0.02
 02/01  03:00:00,42.9933111579,6.53697974377,0.0302995121303,10.5994228443,8.25718729233,10.0299323277,47.0065843734,41.2489319477,0.0,5.75765242574
 02/01  04:00:00,43.7523471373,6.59474851974,0.0245277422937,11.3064665365,8.25718729233,10.0299323277,41.2767116462,41.2567116462,0.0,0.02
 02/01  05:00:00,45.786423501,6.62791328096,0.019889678417,11.7053574189,8.25718729233,11.6354268332,46.6509925765,40.8872281777,0.0,5.76376439878
 02/01  06:00:00,53.6011408769,6.64079884993,0.0187166131357,11.928545713,12.1011305571,15.3678112995,46.7417345799,40.9616699234,0.0,5.78006465644
 02/01  07:00:00,76.3505655098,6.24881059145,0.168878293994,7.27527105432,19.7275818095,37.2640762949,57.810478311,40.4225060636,0.0,17.3879722474
 02/01  08:00:00,86.5727806291,6.09311133727,1.48786733952,3.38187610485,24.3117294858,51.2795993405,52.8637687109,35.4036289717,0.0,17.4601397392
 02/01  09:00:00,75.4776915729,6.08408679332,0.382787135792,4.67620827589,23.6694662846,40.6342015617,45.6923030911,22.174335037,0.0,23.5179680541
 02/01  10:00:00,69.0106383793,6.02099396651,0.905912317561,2.75659128566,23.6694662846,35.6302164847,61.5330434018,14.2073650166,18.025,29.3006783852
 02/01  11:00:00,50.8656811154,5.98540540098,0.744220257084,2.40570810577,18.7433767983,22.9618409725,52.2096891863,10.785713184,18.025,23.3989760022
 02/01  12:00:00,50.0991883443,5.95774937651,1.38721350815,1.02620157372,18.7433767983,22.9618409725,41.3164783426,5.77383893649,18.025,17.5176394061
 02/01  13:00:00,50.0525765203,5.96305876849,2.08679379391,0.231251789978,18.5889407304,23.1597249699,44.7601854622,3.3898425258,18.025,23.3453429364
 02/01  14:00:00,50.2421523203,5.97273017473,2.20653752776,0.0449095762067,18.7433767983,23.2517909448,35.5574083232,0.0153449879646,18.025,17.5170633352
 02/01  15:00:00,50.9194265384,6.02158915933,2.87986382141,0.0,18.7433767983,23.2517909448,41.3683312616,0.0,18.025,23.3433312616
 02/01  16:00:00,51.1826678656,6.04263770153,3.41200394998,0.0,18.7433767983,22.9618409725,35.5430270394,0.0,18.025,17.5180270394
 02/01  17:00:00,54.9029559744,6.02147098258,2.70213909129,0.0,18.7433767983,27.431320555,23.7884119112,0.0,18.025,5.76341191115
 02/01  18:00:00,73.5139330217,6.13143624615,3.3628248936,0.0,17.6635504202,40.6971502883,7.01364369116,1.23864330364,0.0,5.77500038752
 02/01  19:00:00,82.2516694594,6.20241363088,3.64056360115,0.0,27.5259009287,37.3340067412,16.4391135626,4.85215866139,0.0,11.5869549012
 02/01  20:00:00,85.076597019,6.26792340031,4.07479570347,0.0,33.8341110165,33.3544677425,18.922754019,7.37007332399,0.0,11.552680695
 02/01  21:00:00,94.3944263342,6.43686262041,5.06953025275,0.0,36.5179666069,38.8247702939,15.7509098282,9.96446291497,0.0,5.78644691327
 02/01  22:00:00,88.8414795944,6.44743026154,5.0208254017,0.0,32.965339924,36.8579353714,24.7021753479,13.1022750793,0.0,11.5999002686
 02/01  23:00:00,62.4159921763,6.06872517195,2.52136698703,0.0,25.6355707503,20.6438685092,30.2829272053,18.7187033373,0.0,11.5642238679
 02/01  24:00:00,41.3333561237,5.87492108004,1.18572759391,0.0,15.0252895274,11.7056064465,27.1268533685,21.3572456514,0.0,5.76960771706
 02/02  01:00:00,35.8808519294,5.81663925132,0.81730230542,0.0,11.6412384099,10.0650221343,28.5076025381,22.7437885148,0.0,5.76381402332
 02/02  02:00:00,34.1460580369,5.7894169053,0.61794828645,0.0525316298627,10.0992000411,10.047477231,23.2231642899,23.2031642899,0.0,0.02
 02/02  03:00:00,32.2544307308,5.7781442926,0.49101210775,0.158667621895,8.25718729233,10.0299323277,27.8723020131,22.1143385412,0.0,5.75796347195
 02/02  04:00:00,32.323387737,5.77374795905,0.341233883987,0.381799244654,8.25718729233,10.0299323277,30.4781530408,24.7203614929,0.0,5.75779154789
 02/02  05:00:00,34.0931625584,5.77892956835,0.253646614931,0.627326028061,8.25718729233,11.6354268332,26.2401321777,26.2201321777,0.0,0.02
 02/02  06:00:00,41.8398803705,5.79315564602,0.310519154142,0.723128076059,12.1011305571,15.3678112995,36.8094090067,25.2683122167,0.0,11.54109679
 02/02  07:00:00,70.9399217777,6.00311287734,2.01641261637,0.262794357904,19.7275818095,37.2640762949,36.1127336755,24.5138510667,0.0,11.5988826088
 02/02  08:00:00,85.3513685709,6.20018240348,3.42909852273,0.112162673128,24.3117294858,51.2795993405,39.6931102402,22.2328066108,0.0,17.4603036294
 02/02  09:00:00,72.3712974155,5.9625062877,1.78302629687,0.291157371899,23.6694662846,40.6342015617,44.6967859565,15.3036456902,0.0,29.3931402664
 02/02  10:00:00,67.565821048,5.98095204661,2.00769497491,0.250038003972,23.6694662846,35.6302164847,53.3486974125,11.8846031353,18.025,23.4390942773
 02/02  11:00:00,49.2473302393,5.89501790601,1.41127893522,0.210684124196,18.7433767983,22.9618409725,50.2638037071,8.83877752724,18.025,23.4000261798
 02/02  12:00:00,49.672043583,5.95626314985,1.90488082418,0.0828764449573,18.7433767983,22.9618409725,40.9141163229,5.37027156084,18.025,17.518844762
 02/02  13:00:00,50.7406758818,6.06093014197,2.90433858617,0.00393518458297,18.5889407304,23.1597249699,44.906627103,3.53085978033,18.025,23.3507673226
 02/02  14:00:00,52.0307285563,6.19383979121,3.81891503543,0.0,18.7433767983,23.2517909448,35.550651227,0.00791014291809,18.025,17.5177410841
 02/02  15:00:00,53.1756173402,6.25933299094,4.89831256596,0.0,18.7433767983,23.2517909448,41.3715705283,0.0,18.025,23.3465705283
 02/02  16:00:00,53.7946835211,6.29348718999,5.77316812119,0.0,18.7433767983,22.9618409725,35.537443592,0.0,18.025,17.512443592
 02/02  17:00:00,57.2187751522,6.27149903969,4.7679357976,0.0,18.7433767983,27.431320555,23.7874098218,0.0,18.025,5.76240982182
 02/02  18:00:00,75.5194819984,6.38979993105,5.11001310724,0.0,17.6635504202,40.6971502883,6.40874636085,0.633866386846,0.0,5.77487997401
 02/02  19:00:00,84.2220433437,6.46620177709,5.34715289414,0.0,27.5259009287,37.3340067412,15.0763225289,3.48841286938,0.0,11.5879096595
 02/02  20:00:00,87.1438840943,6.54425874988,5.86574762998,0.0,33.8341110165,33.3544677425,17.5726508057,6.01914631508,0.0,11.5535044907
 02/02  21:00:00,96.5456164363,6.72732749022,6.93025754624,0.0,36.5179666069,38.8247702939,14.6714957882,8.88602674583,0.0,5.78546904233
 02/02  22:00:00,91.2630130806,6.76792662519,7.12186452239,0.0,32.965339924,36.8579353714,27.2107463705,9.82167424955,0.0,17.389072121
 02/02  23:00:00,64.6280405462,6.34624201758,4.4559026336,0.0,25.6355707503,20.6438685092,17.1006391567,11.3080263652,0.0,5.79261279156
 02/02  24:00:00,42.7581733303,6.04935222372,2.43611462041,0.0,15.0252895274,11.7056064465,19.4666744351,13.6971921558,0.0,5.76948227933
 02/03  01:00:00,37.0156057017,5.96749309072,1.80120324484,0.0,11.6412384099,10.0650221343,21.5098092363,15.7460519734,0.0,5.76375726293
 02/03  02:00:00,35.0069655324,5.9098291992,1.41097275098,0.0,10.0992000411,10.047477231,24.8638322815,19.1057937665,0.0,5.75803851502
 02/03  03:00:00,32.8213449976,5.86553413716,1.12920768543,0.0,8.25718729233,10.0299323277,20.7616217186,20.7416217186,0.0,0.02
 02/03  04:00:00,32.6122767724,5.83692132435,0.948747679524,0.0,8.25718729233,10.0299323277,27.4275572231,21.6696835497,0.0,5.75787367337
 02/03  05:00:00,34.0241121896,5.81013008558,0.78072153796,0.0,8.25718729233,11.6354268332,28.6404054807,22.877375259,0.0,5.76303022169
 02/03  06:00:00,41.6489140793,5.81403575605,0.805856642495,0.0159457930793,12.1011305571,15.3678112995,28.8684234521,23.0875347099,0.0,5.78088874215
 02/03  07:00:00,71.2866139549,6.07813744136,2.55087846594,0.0,19.7275818095,37.2640762949,35.3637580995,23.7643732384,0.0,11.5993848612
 02/03  08:00:00,86.021726594,6.31610014188,4.09570682502,0.0,24.3117294858,51.2795993405,38.9949756877,21.5353606017,0.0,17.459615086
 02/03  09:00:00,73.3288446111,6.10006072592,2.89417813637,0.0,23.6694662846,40.6342015617,41.2268654921,11.8350877523,0.0,29.3917777397
 02/03  10:00:00,69.1498211161,6.18269305112,3.63999550832,0.0,23.6694662846,35.6302164847,47.1191758398,5.65275920094,18.025,23.4414166389
 02/03  11:00:00,51.7038323987,6.18570268637,3.78778089381,0.0,18.7433767983,22.9618409725,43.5051985958,2.08177939638,18.025,23.3984191994
 02/03  12:00:00,53.5790669095,6.38072154568,5.4703221952,0.0,18.7433767983,22.9618409725,35.6573999756,0.115756638506,18.025,17.516643337
 02/03  13:00:00,57.7980623088,6.58467226617,9.44191902523,0.0,18.5889407304,23.1597249699,41.3729171403,0.0,18.025,23.3479171403
 02/03  14:00:00,60.3680968224,6.72568685756,11.6244354636,0.0,18.7433767983,23.2517909448,35.5373309318,0.0,18.025,17.5123309318
 02/03  15:00:00,61.2222564411,6.78471790254,12.4195688239,0.0,18.7433767983,23.2517909448,41.3743495715,0.0,18.025,23.3493495715
 02/03  16:00:00,60.1915108667,6.7517646743,11.7117211158,0.0,18.7433767983,22.9618409725,41.3652936264,0.0,18.025,23.3402936264
 02/03  17:00:00,62.3582750285,6.67962906413,9.49930440939,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/03  18:00:00,79.1861020488,6.80956250186,8.35686768791,0.0,17.6635504202,40.6971502883,5.7740698728,0.0,0.0,5.7740698728
 02/03  19:00:00,87.782689463,6.90007486424,8.47392658008,0.0,27.5259009287,37.3340067412,11.6122376565,0.0245187982514,0.0,11.5877188582
 02/03  20:00:00,90.3500809648,6.95091892432,8.66528727686,0.0,33.8341110165,33.3544677425,12.6580274713,1.10488785402,0.0,11.5531396173
 02/03  21:00:00,99.2340050644,7.0838446931,9.26212805679,0.0,36.5179666069,38.8247702939,9.61568384993,3.82955614052,0.0,5.78612770941
 02/03  22:00:00,93.2667830822,7.04979362462,8.84377236503,0.0,32.965339924,36.8579353714,24.9724425587,7.58371455834,0.0,17.3887280003
 02/03  23:00:00,66.4646312655,6.59602531855,6.04271218546,0.0,25.6355707503,20.6438685092,15.4999541,9.70780946105,0.0,5.792144639
 02/03  24:00:00,44.321798379,6.24670648914,3.80238656764,0.0,15.0252895274,11.7056064465,16.2039897893,10.4351321806,0.0,5.7688576087
 02/04  01:00:00,39.7091326628,6.1520860284,3.11024148169,0.0,12.8411359301,10.0650221343,14.9388288883,9.17503194408,0.0,5.76379694419
 02/04  02:00:00,39.0875929324,6.08049017096,2.56145759195,0.0,12.8411359301,10.0650221343,16.2933759377,10.5354197629,0.0,5.7579561748
 02/04  03:00:00,33.7941758048,5.99369082064,1.97388341689,0.0,8.25718729233,10.0299323277,13.0793569639,13.0593569639,0.0,0.02
 02/04  04:00:00,33.4481190285,5.95076673124,1.67074557533,0.0,8.25718729233,10.0299323277,20.7400785993,14.9822899132,0.0,5.75778868609
 02/04  05:00:00,34.739223636,5.91073454746,1.39522801586,0.0,8.25718729233,11.6354268332,23.9005033119,18.1368771991,0.0,5.76362611284
 02/04  06:00:00,38.6547786742,5.87910904086,1.18406165363,0.0,8.71707943955,15.3327214929,25.4345298088,19.6655819918,0.0,5.76894781701
 02/04  07:00:00,57.4412787692,5.95735918759,1.68020511701,0.0,18.5082010057,25.6353820695,24.6751300338,18.8942040066,0.0,5.78092602724
 02/04  08:00:00,70.0079499675,6.19949063741,3.32118210782,0.0,19.4083231844,41.0650158608,26.229298738,14.6305231123,0.0,11.5987756256
 02/04  09:00:00,97.4968079556,6.65133537347,6.48123672726,0.0,26.3286599382,57.9988325916,41.436331573,5.9891390767,0.0,35.4471924963
 02/04  10:00:00,82.2454344147,6.59257196833,6.44282025723,0.0,26.3286599382,42.8504436482,49.3078419516,1.89239639053,18.025,29.3904455611
 02/04  11:00:00,56.4329658519,6.34314217184,4.87394754364,0.0,21.7447113004,23.4437158914,43.1795547079,1.70848060224,18.025,23.4460741057
 02/04  12:00:00,54.7859876874,6.46345704267,5.56848354428,0.0,19.3027497915,23.426170988,42.4297759496,1.00804279805,18.025,23.3967331516
 02/04  13:00:00,55.5342528916,6.53408689682,6.10403532179,0.0,19.1483137236,23.7250123474,36.4881754042,0.946760235689,18.025,17.5164151685
 02/04  14:00:00,56.969936339,6.66594889773,7.26231378804,0.0,19.3027497915,23.7161209604,41.3696854191,0.0,18.025,23.3446854191
 02/04  15:00:00,57.5446764807,6.70479957118,7.79819984993,0.0,19.3027497915,23.7161209604,35.5399997488,0.0,18.025,17.5149997488
 02/04  16:00:00,57.3019047472,6.70286610493,7.8473161554,0.0,19.3027497915,23.426170988,41.3693541077,0.0,18.025,23.3443541077
 02/04  17:00:00,60.6831201494,6.62981935948,6.85025133366,0.0,19.3027497915,27.8956505705,23.7884737977,0.0,18.025,5.76347379774
 02/04  18:00:00,75.2506244983,6.67953355207,7.09352326264,0.0,18.2229234133,37.5968344597,0.280692059018,0.260692059018,0.0,0.02
 02/04  19:00:00,91.9609843553,6.84751417225,7.79856946017,0.0,32.690315043,37.0816133363,14.2820742633,2.75187104448,0.0,11.5302032188
 02/04  20:00:00,92.4705528804,6.91915495743,8.12474962179,0.0,36.8143715336,33.066984531,12.0401807483,6.25403207098,0.0,5.78614867729
 02/04  21:00:00,98.342401304,7.0288394662,8.64683154691,0.0,36.3493007332,38.7721355839,21.8025515829,10.250309478,0.0,11.5522421049
 02/04  22:00:00,95.6815108901,6.96658832867,8.16606061876,0.0,36.1807251679,36.8228455648,19.2003645755,13.4137223015,0.0,5.78664227399
 02/04  23:00:00,71.3982848838,6.55189177163,5.61747568784,0.0,31.0351095914,20.6438685092,26.9878527315,15.3892682357,0.0,11.5985844957
 02/04  24:00:00,46.1832895983,6.19089884877,3.31756556857,0.0,17.4250845679,11.7056064465,28.5613489803,17.019387554,0.0,11.5419614263
 02/05  01:00:00,39.1340504625,6.07873344804,2.48909324374,0.0,12.925468867,10.100111941,19.0381916359,19.0181916359,0.0,0.02
 02/05  02:00:00,38.6834047569,6.02099783225,2.09734153471,0.0,12.925468867,10.100111941,26.524283605,20.7663400033,0.0,5.75794360164
 02/05  03:00:00,33.4223002317,5.93624482591,1.54002758209,0.0,8.34152022915,10.0650221343,29.6133407765,23.8554575034,0.0,5.75788327313
 02/05  04:00:00,33.0995320841,5.89306833287,1.26043988661,0.0,8.34152022915,10.0650221343,24.8883602579,24.8683602579,0.0,0.02
 02/05  05:00:00,34.5106720694,5.8646283932,1.0933598915,0.0,8.34152022915,11.6705166398,30.4241014502,24.6610564392,0.0,5.76304501109
 02/05  06:00:00,38.4578493426,5.83395371927,0.91286470612,0.0,8.80141237637,15.3678112995,31.3224517472,25.553223668,0.0,5.7692280792
 02/05  07:00:00,57.0268095028,5.89781390089,1.32440437786,0.000881706260173,18.5082010057,25.6353820695,32.5874869619,26.8076061182,0.0,5.7798808437
 02/05  08:00:00,69.5027021894,6.12324211862,2.77276024403,0.0,19.4926561212,41.1001056674,35.0539635746,23.4541509683,0.0,11.5998126064
 02/05  09:00:00,96.2262940161,6.50091854073,5.36114499487,0.0,26.3286599382,57.9988325916,48.9867703392,13.5420255806,0.0,35.4447447585
 02/05  10:00:00,81.0872177677,6.48869689818,5.50790743915,0.0,26.2443270014,42.8153538416,54.7461747035,7.33330016847,18.025,29.387874535
 02/05  11:00:00,56.3391454053,6.35709594317,4.76617409229,0.0,21.7447113004,23.4437158914,45.2335503216,3.76325396044,18.025,23.4452963611
 02/05  12:00:00,54.9013490808,6.48765749057,5.59993295219,0.0,19.3449162599,23.4437158914,43.308919821,1.88547100849,18.025,23.3984488125
 02/05  13:00:00,56.1201695665,6.61977245148,6.54455516282,0.0,19.190480192,23.7425572507,37.2621560808,1.72509314512,18.025,17.5120629357
 02/05  14:00:00,56.670805185,6.7065983571,6.98224782597,0.0,19.260583323,23.698576057,41.3738008284,0.0,18.025,23.3488008284
 02/05  15:00:00,57.314965977,6.77286372563,7.56013716263,0.0,19.260583323,23.698576057,41.3646503837,0.0,18.025,23.3396503837
 02/05  16:00:00,57.3486916927,6.77723681089,7.87944458341,0.0,19.260583323,23.4086260847,35.5415242673,0.0,18.025,17.5165242673
 02/05  17:00:00,61.0815087106,6.70249277477,7.23567802752,0.0,19.260583323,27.8781056672,23.7885711013,0.0,18.025,5.76357110134
 02/05  18:00:00,75.6732565817,6.7561735329,7.49922834636,0.0,18.1807569449,37.5792895564,6.23297423832,0.464132619122,0.0,5.76884161919
 02/05  19:00:00,92.1599670763,6.90252128383,8.06197231004,0.0,32.6059821062,37.0465235296,9.30347061215,3.52855255169,0.0,5.77491806046
 02/05  20:00:00,92.4935100482,6.93668203904,8.13018292007,0.0,36.8143715336,33.066984531,13.6208658753,7.8351775804,0.0,5.78568829494
 02/05  21:00:00,98.4755599553,7.04055255311,8.64885515941,0.0,36.43363367,38.8072253906,22.5393694605,10.9879371678,0.0,11.5514322927
 02/05  22:00:00,95.7457726814,6.99540142579,8.32093456889,0.0,36.0963922311,36.7877557581,18.3252703977,12.5386368055,0.0,5.78663359219
 02/05  23:00:00,71.5208701221,6.58547133384,5.82590549834,0.0,30.9507766546,20.6087787026,31.259518526,13.8708066021,0.0,17.3887119239
 02/05  24:00:00,46.2960249325,6.20779715325,3.4134083593,0.0,17.4250845679,11.7056064465,22.3153042689,16.5342664902,0.0,5.78103777872
 02/06  01:00:00,37.6606902839,6.06172947959,2.35205520904,0.0,11.6412384099,10.0650221343,26.7309202788,20.9672406926,0.0,5.76367958618
 02/06  02:00:00,35.5216803252,5.98505166725,1.8504713853,0.0,10.0992000411,10.047477231,23.109530924,23.089530924,0.0,0.02
 02/06  03:00:00,33.1842590472,5.92171044916,1.43594398526,0.0,8.25718729233,10.0299323277,30.9125151577,25.1546993258,0.0,5.75781583187
 02/06  04:00:00,32.8491151531,5.87513051209,1.14738274791,0.0,8.25718729233,10.0299323277,27.1106758661,27.0906758661,0.0,0.02
 02/06  05:00:00,34.1975159677,5.83809951807,0.926159752971,0.0,8.25718729233,11.6354268332,34.2006727874,28.4369565381,0.0,5.76371624937
 02/06  06:00:00,41.7600388354,5.8334800138,0.904719757957,0.00876892360695,12.1011305571,15.3678112995,40.2813771449,28.7406002339,0.0,11.540776911
 02/06  07:00:00,71.3570609729,6.0995597061,2.59991168988,0.0,19.7275818095,37.2640762949,40.378557469,28.7810569239,0.0,11.5975005451
 02/06  08:00:00,86.0818997073,6.33968764606,4.13230538761,0.0,24.3117294858,51.2795993405,41.9348729361,24.4769544322,0.0,17.4579185039
 02/06  09:00:00,73.4793226841,6.1325894683,3.01213740691,0.0,23.6694662846,40.6342015617,37.9164894895,14.4009496991,0.0,23.5155397904
 02/06  10:00:00,69.303958532,6.22244610169,3.75438311952,0.0,23.6694662846,35.6302164847,55.8351313101,8.51545358496,18.025,29.2946777251
 02/06  11:00:00,51.548109759,6.19411341416,3.62365549745,0.0,18.7433767983,22.9618409725,46.1217003284,4.69807146793,18.025,23.3986288605
 02/06  12:00:00,52.8155360704,6.35793366806,4.72958343293,0.0,18.7433767983,22.9618409725,37.7457881322,2.20340440538,18.025,17.5173837268
 02/06  13:00:00,54.371887924,6.51802360147,6.08239637002,0.0,18.5889407304,23.1597249699,42.5670409666,1.19719210002,18.025,23.3448488666
 02/06  14:00:00,56.1326499049,6.64372659841,7.47095364038,0.0,18.7433767983,23.2517909448,35.5423130278,0.0,18.025,17.5173130278
 02/06  15:00:00,57.899246353,6.72521988086,9.15605793752,0.0,18.7433767983,23.2517909448,41.3675797756,0.0,18.025,23.3425797756
 02/06  16:00:00,57.675226164,6.73882315007,9.20838149574,0.0,18.7433767983,22.9618409725,35.5427018599,0.0,18.025,17.5177018599
 02/06  17:00:00,60.6610356011,6.69720625395,7.78448869398,0.0,18.7433767983,27.431320555,23.7883467733,0.0,18.025,5.76334677327
 02/06  18:00:00,78.8953948779,6.82353717463,8.05219361013,0.0,17.6635504202,40.6971502883,5.80007239295,0.0251878849663,0.0,5.77488450798
 02/06  19:00:00,87.4080384499,6.88542879301,8.11393173799,0.0,27.5259009287,37.3340067412,13.4047366894,1.81687433482,0.0,11.5878623546
 02/06  20:00:00,89.7995036917,6.90441976013,8.16121631829,0.0,33.8341110165,33.3544677425,15.7270701974,4.17479200259,0.0,11.5522781948
 02/06  21:00:00,98.4114055192,7.00158349541,8.52179937508,0.0,36.5179666069,38.8247702939,15.069192718,9.28296875392,0.0,5.7862239641
 02/06  22:00:00,92.7186065488,6.98868797118,8.35670990937,0.0,32.965339924,36.8579353714,22.9861389737,11.3868700819,0.0,11.5992688918
 02/06  23:00:00,65.7300919743,6.5108583582,5.39334484048,0.0,25.6355707503,20.6438685092,26.7287194865,15.1638885708,0.0,11.5648309157
 02/06  24:00:00,43.4418361617,6.15099803967,3.01813709937,0.0,15.0252895274,11.7056064465,23.6927724299,17.9234040194,0.0,5.76936841059
 02/07  01:00:00,37.4562267716,6.03322487219,2.17609746949,0.0,11.6412384099,10.0650221343,25.4885684474,19.7248163786,0.0,5.76375206878
 02/07  02:00:00,35.4595869499,5.97382968243,1.79960083089,0.0,10.0992000411,10.047477231,20.9294823195,20.9094823195,0.0,0.02
 02/07  03:00:00,33.1474514304,5.91442302521,1.4064254559,0.0,8.25718729233,10.0299323277,28.7476468661,22.9899204384,0.0,5.7577264277
 02/07  04:00:00,32.8038836801,5.86796673377,1.10931534069,0.0,8.25718729233,10.0299323277,31.2390792718,25.4815403071,0.0,5.75753896475
 02/07  05:00:00,34.174267845,5.83425194998,0.906761262644,0.0,8.25718729233,11.6354268332,27.1634671022,27.1434671022,0.0,0.02
 02/07  06:00:00,41.7673586249,5.8343781172,0.919333234332,0.000579894278278,12.1011305571,15.3678112995,38.3920995543,26.8523162716,0.0,11.5397832827
 02/07  07:00:00,71.4149530518,6.10561914881,2.65174930836,0.0,19.7275818095,37.2640762949,38.2923658214,26.6944767895,0.0,11.5978890318
 02/07  08:00:00,86.1377222409,6.34474112087,4.18307987235,0.0,24.3117294858,51.2795993405,40.5096214373,23.0506969749,0.0,17.4589244624
 02/07  09:00:00,73.5739784659,6.13867641237,3.10070997912,0.0,23.6694662846,40.6342015617,41.8514683118,12.462288732,0.0,29.3891795798
 02/07  10:00:00,69.3943611338,6.22595138232,3.84128396567,0.0,23.6694662846,35.6302164847,48.4718813086,7.00875614124,18.025,23.4381251673
 02/07  11:00:00,51.6734230318,6.20047398408,3.74260952942,0.0,18.7433767983,22.9618409725,45.1214852419,3.69907435626,18.025,23.3974108857
 02/07  12:00:00,52.7976382489,6.34641497518,4.72320570116,0.0,18.7433767983,22.9618409725,37.2337918978,1.69270887497,18.025,17.5160830228
 02/07  13:00:00,54.2046766595,6.48801187929,5.94519895329,0.0,18.5889407304,23.1597249699,42.4257931482,1.05767525082,18.025,23.3431178974
 02/07  14:00:00,55.0412615393,6.57476724624,6.44852465554,0.0,18.7433767983,23.2517909448,35.5425930893,0.0,18.025,17.5175930893
 02/07  15:00:00,55.0927244695,6.57725554466,6.49750252879,0.0,18.7433767983,23.2517909448,41.3678856749,0.0,18.025,23.3428856749
 02/07  16:00:00,55.1283796611,6.59507918234,6.80527968875,0.0,18.7433767983,22.9618409725,35.5425456996,0.0,18.025,17.5175456996
 02/07  17:00:00,59.1607452807,6.5582978952,6.42310918214,0.0,18.7433767983,27.431320555,23.8524493975,0.0639983256244,18.025,5.76345107191
 02/07  18:00:00,76.0090482471,6.70234660377,7.17104020891,0.0,17.6635504202,40.6971502883,6.58533301879,0.810357751991,0.0,5.7749752668
 02/07  19:00:00,86.6135645865,6.78441675394,7.42047382749,0.0,27.5259009287,37.3340067412,14.6107383608,3.0232898553,0.0,11.5874485055
 02/07  20:00:00,89.3208330518,6.83882111207,7.7481475116,0.0,33.8341110165,33.3544677425,16.9464406264,5.39402641333,0.0,11.5524142131
 02/07  21:00:00,98.1214811588,6.95494073104,8.27852062202,0.0,36.5179666069,38.8247702939,15.8672232402,10.0809331835,0.0,5.78629005664
 02/07  22:00:00,92.2212505701,6.91970884387,7.92833748365,0.0,32.965339924,36.8579353714,25.0859661339,13.4866302059,0.0,11.599335928
 02/07  23:00:00,65.2661861888,6.44955446866,4.9907464428,0.0,25.6355707503,20.6438685092,28.3622469137,16.7974300145,0.0,11.5648168992
 02/07  24:00:00,43.0691782603,6.10511947017,2.69135958463,0.0,15.0252895274,11.7056064465,25.924840079,20.1554135744,0.0,5.76942650451
 02/08  01:00:00,37.2224993522,6.00207275948,1.97352366775,0.0,11.6412384099,10.0650221343,27.8158720834,22.0522399322,0.0,5.76363215116
 02/08  02:00:00,35.1761856208,5.93787150133,1.55215872215,0.0,10.0992000411,10.047477231,24.138626647,24.118626647,0.0,0.02
 02/08  03:00:00,32.918898525,5.8838281882,1.20846884368,0.0,8.25718729233,10.0299323277,31.4198278008,25.6620417319,0.0,5.75778606888
 02/08  04:00:00,32.6720050044,5.84874274453,0.996661607034,0.0,8.25718729233,10.0299323277,32.1428267468,26.3852320489,0.0,5.75759469787
 02/08  05:00:00,34.0561171421,5.81705351002,0.804560894711,0.00124975829013,8.25718729233,11.6354268332,27.3782571533,27.3582571533,0.0,0.02
 02/08  06:00:00,41.7240015078,5.82481239982,0.84324006606,0.0428844644731,12.1011305571,15.3678112995,37.9804927026,26.439642789,0.0,11.5408499136
 02/08  07:00:00,71.3559498482,6.09494514166,2.60342491549,0.0,19.7275818095,37.2640762949,38.0959953006,26.4981250916,0.0,11.597870209
 02/08  08:00:00,86.0566483422,6.33108799772,4.11566533809,0.0,24.3117294858,51.2795993405,41.1271292727,23.6683409024,0.0,17.4587883703
 02/08  09:00:00,73.4598043931,6.12457996969,3.00063661541,0.0,23.6694662846,40.6342015617,42.6909504305,13.3022199729,0.0,29.3887304576
 02/08  10:00:00,69.3749372398,6.21784287444,3.82997165184,0.0,23.6694662846,35.6302164847,47.5320897417,6.06931021769,18.025,23.4377795241
 02/08  11:00:00,51.1647420136,6.12312103729,3.31128369527,0.0,18.7433767983,22.9618409725,44.2680427435,2.84609078902,18.025,23.3969519544
 02/08  12:00:00,52.3112435908,6.28158656444,4.30164093762,0.0,18.7433767983,22.9618409725,37.2241837365,1.68347293619,18.025,17.5157108003
 02/08  13:00:00,53.6767127212,6.43072671724,5.47452119754,0.0,18.5889407304,23.1597249699,42.9170298336,1.54717902501,18.025,23.3448508086
 02/08  14:00:00,54.8816856593,6.53921346125,6.32450458406,0.0,18.7433767983,23.2517909448,35.5422479822,0.0,18.025,17.5172479822
 02/08  15:00:00,55.8689192054,6.58796973329,7.26298441389,0.0,18.7433767983,23.2517909448,41.3673948309,0.0,18.025,23.3423948309
 02/08  16:00:00,55.870721575,6.59304291424,7.54965961736,0.0,18.7433767983,22.9618409725,35.5421371337,0.0,18.025,17.5171371337
 02/08  17:00:00,59.4222698476,6.55986471733,6.68306804297,0.0,18.7433767983,27.431320555,23.7883699579,0.0,18.025,5.76336995793
 02/08  18:00:00,75.9894577441,6.68829904695,7.16549940693,0.0,17.6635504202,40.6971502883,5.94248988879,0.167611501205,0.0,5.77487838759
 02/08  19:00:00,86.6052691836,6.77687008497,7.41972959032,0.0,27.5259009287,37.3340067412,13.6421438994,2.05502009985,0.0,11.5871237996
 02/08  20:00:00,89.736564763,6.87742536232,8.12527789867,0.0,33.8341110165,33.3544677425,13.958658955,2.40649023112,0.0,11.5521687239
 02/08  21:00:00,99.0216413486,7.04875509777,9.0848693197,0.0,36.5179666069,38.8247702939,10.2884011895,4.50224591351,0.0,5.78615527603
 02/08  22:00:00,93.2738884451,7.03485278591,8.86583637668,0.0,32.965339924,36.8579353714,18.6771444491,7.07812527945,0.0,11.5990191697
 02/08  23:00:00,66.3833379563,6.57359491385,5.98386107499,0.0,25.6355707503,20.6438685092,21.0502587425,9.48564281787,0.0,11.5646159247
 02/08  24:00:00,44.0586905445,6.21082811823,3.57516517346,0.0,15.0252895274,11.7056064465,17.9458265443,12.176534687,0.0,5.76929185723
 02/09  01:00:00,37.8698794939,6.07792727157,2.54505113128,0.0,11.6412384099,10.0650221343,20.6291115569,14.8654359702,0.0,5.76367558671
 02/09  02:00:00,35.6648448225,5.99854617528,1.98014475969,0.0,10.0992000411,10.047477231,18.3940818055,18.3740818055,0.0,0.02
 02/09  03:00:00,33.2988722476,5.93262202934,1.539649648,0.0,8.25718729233,10.0299323277,27.0701368211,21.3121429764,0.0,5.75799384472
 02/09  04:00:00,33.006958854,5.89450276986,1.28585707431,0.0,8.25718729233,10.0299323277,28.0877693389,22.3303129155,0.0,5.75745642331
 02/09  05:00:00,34.3146217668,5.85325298993,1.02811738637,0.0,8.25718729233,11.6354268332,25.5711629261,25.5511629261,0.0,0.02
 02/09  06:00:00,41.8888547831,5.85076704751,1.02502609806,0.0,12.1011305571,15.3678112995,37.0483055945,25.5075775021,0.0,11.5407280924
 02/09  07:00:00,71.6304007386,6.13415771564,2.83866814235,0.0,19.7275818095,37.2640762949,35.7126895117,24.1152385617,0.0,11.5974509501
 02/09  08:00:00,86.4542228811,6.38418274681,4.46015210394,0.0,24.3117294858,51.2795993405,37.1328776327,19.6748212828,0.0,17.4580563499
 02/09  09:00:00,73.9537185194,6.17522484238,3.44391034421,0.0,23.6694662846,40.6342015617,34.1862608023,9.04252465394,0.0,25.1437361483
 02/09  10:00:00,70.0501666481,6.27535665658,4.44769090844,0.0,23.6694662846,35.6302164847,48.2866051571,2.59131269965,18.025,27.6702924574
 02/09  11:00:00,52.1583563662,6.22115859272,4.20686293996,0.0,18.7433767983,22.9618409725,42.5328597489,1.11029439622,18.025,23.3975653527
 02/09  12:00:00,53.5714799385,6.37391586565,5.46954951637,0.0,18.7433767983,22.9618409725,35.5685703587,0.0269880660919,18.025,17.5165822926
 02/09  13:00:00,55.7748906135,6.48706770692,7.51635955879,0.0,18.5889407304,23.1597249699,41.3665220979,0.0,18.025,23.3415220979
 02/09  14:00:00,57.5002939993,6.61078590803,8.87154281922,0.0,18.7433767983,23.2517909448,35.5404160394,0.0,18.025,17.5154160394
 02/09  15:00:00,58.0528771744,6.62891320152,9.40599950457,0.0,18.7433767983,23.2517909448,41.3661052572,0.0,18.025,23.3411052572
 02/09  16:00:00,57.000152731,6.55513635896,8.7170000915,0.0,18.7433767983,22.9618409725,35.5414749047,0.0,18.025,17.5164749047
 02/09  17:00:00,60.0846721644,6.53314750532,7.37218755886,0.0,18.7433767983,27.431320555,23.7883312327,0.0,18.025,5.76333123266
 02/09  18:00:00,76.1080753838,6.68253562893,7.28988191822,0.0,17.6635504202,40.6971502883,5.77459398766,0.0,0.0,5.77459398766
 02/09  19:00:00,86.6802246232,6.77358557749,7.49797374718,0.0,27.5259009287,37.3340067412,12.8862534492,1.29911803885,0.0,11.5871354104
 02/09  20:00:00,89.3878750706,6.837300145,7.81671714104,0.0,33.8341110165,33.3544677425,14.9309426848,3.37923885003,0.0,11.5517038347
 02/09  21:00:00,98.6317354463,7.01038990931,8.73333188878,0.0,36.5179666069,38.8247702939,12.2747343222,6.48891114105,0.0,5.78582318119
 02/09  22:00:00,92.9746052046,7.0092461954,8.59216520916,0.0,32.965339924,36.8579353714,20.5366840091,8.93737149383,0.0,11.5993125152
 02/09  23:00:00,66.1825136725,6.55677384145,5.79986089902,0.0,25.6355707503,20.6438685092,22.8969872648,11.3324041946,0.0,11.5645830702
 02/09  24:00:00,43.9165732016,6.1967157325,3.44716235193,0.0,15.0252895274,11.7056064465,19.104246,13.3348805857,0.0,5.76936541435
 02/10  01:00:00,37.8297492494,6.07272962566,2.51012078259,0.0,11.6412384099,10.0650221343,20.3450478742,14.5813532524,0.0,5.76369462175
 02/10  02:00:00,35.7241933206,6.00527633581,2.03276472864,0.0,10.0992000411,10.047477231,16.2695018402,16.2495018402,0.0,0.02
 02/10  03:00:00,33.4337353339,5.94940889419,1.65772655078,0.0,8.25718729233,10.0299323277,23.5677123276,17.8109894019,0.0,5.7567229257
 02/10  04:00:00,33.0708422671,5.9028043201,1.34144147168,0.0,8.25718729233,10.0299323277,20.9046372911,20.8846372911,0.0,0.02
 02/10  05:00:00,34.4321240793,5.87085209595,1.12802157093,0.0,8.25718729233,11.6354268332,28.3222022691,22.5585531669,0.0,5.76364910221
 02/10  06:00:00,42.0365978533,5.87265058585,1.15088839356,0.0,12.1011305571,15.3678112995,34.0532333519,22.513031477,0.0,11.5402018749
 02/10  07:00:00,71.7867726759,6.160725563,2.96847720219,0.0,19.7275818095,37.2640762949,33.111263277,21.5140135001,0.0,11.5972497769
 02/10  08:00:00,86.3693219184,6.38083521168,4.3786068353,0.0,24.3117294858,51.2795993405,36.5357751743,19.0772504457,0.0,17.4585247286
 02/10  09:00:00,73.4707283303,6.12482911163,3.01132160092,0.0,23.6694662846,40.6342015617,35.4073227302,11.8928039082,0.0,23.514518822
 02/10  10:00:00,68.8855124498,6.16019374758,3.39820001856,0.0,23.6694662846,35.6302164847,55.529217901,8.20772148919,18.025,29.2964964118
 02/10  11:00:00,50.724227526,6.07527458649,2.91862291955,0.0,18.7433767983,22.9618409725,43.141800131,5.55432984675,18.025,19.5624702843
 02/10  12:00:00,50.9873000932,6.10382892289,3.15545808964,0.0,18.7433767983,22.9618409725,42.2665185788,2.90085227245,18.025,21.3406663064
 02/10  13:00:00,51.7122134104,6.16896597043,3.7717847139,0.0,18.5889407304,23.1597249699,44.2669350241,2.90145532562,18.025,23.3404796985
 02/10  14:00:00,52.3414317494,6.23319475789,4.09027590312,0.0,18.7433767983,23.2517909448,35.6023978262,0.0620518811082,18.025,17.5153459451
 02/10  15:00:00,52.584341336,6.25646093414,4.30991543121,0.0,18.7433767983,23.2517909448,41.3639271338,0.0,18.025,23.3389271338
 02/10  16:00:00,52.1383070093,6.23672683819,4.17356777628,0.0,18.7433767983,22.9618409725,36.5103645012,0.969586035585,18.025,17.5157784656
 02/10  17:00:00,56.6767568172,6.24432652889,4.25309289151,0.0,18.7433767983,27.431320555,24.9043580068,1.11591993819,18.025,5.76343806865
 02/10  18:00:00,73.8150720982,6.42074944752,5.25866606788,0.0,17.6635504202,40.6971502883,7.5961004001,1.82116888288,0.0,5.77493151722
 02/10  19:00:00,84.8288346981,6.54868178878,5.87149172893,0.0,27.5259009287,37.3340067412,15.6780234937,4.09059670384,0.0,11.5874267898
 02/10  20:00:00,87.999720552,6.65994197595,6.60592535233,0.0,33.8341110165,33.3544677425,11.7606009835,5.97470589088,0.0,5.78589509258
 02/10  21:00:00,97.4747055677,6.85754415751,7.72914968535,0.0,36.5179666069,38.8247702939,20.2303282942,8.67854637529,0.0,11.5517819189
 02/10  22:00:00,92.1775754376,6.8973799349,7.90700833218,0.0,32.965339924,36.8579353714,21.4830887307,9.88393061272,0.0,11.5991581179
 02/10  23:00:00,65.6954746824,6.48586280579,5.38373684713,0.0,25.6355707503,20.6438685092,22.4492228348,10.8848640864,0.0,11.5643587484
 02/10  24:00:00,43.5915008955,6.15142974472,3.16737834132,0.0,15.0252895274,11.7056064465,18.6206419806,12.8512782657,0.0,5.76936371488
 02/11  01:00:00,38.9002145954,6.05405753415,2.39936390111,0.0,12.8411359301,10.0650221343,20.1217264563,14.3582873011,0.0,5.76343915522
 02/11  02:00:00,38.5386679515,6.01114568334,2.08188990323,0.0,12.8411359301,10.0650221343,16.014019674,15.994019674,0.0,0.02
 02/11  03:00:00,33.4763145553,5.9520193889,1.69769642636,0.0,8.25718729233,10.0299323277,22.0865304096,16.3287371256,0.0,5.75779328397
 02/11  04:00:00,33.2813557269,5.92576861903,1.52899354075,0.0,8.25718729233,10.0299323277,16.2585681913,16.2385681913,0.0,0.02
 02/11  05:00:00,34.6676727148,5.89725449237,1.3371681941,0.0,8.25718729233,11.6354268332,23.3557044179,17.5921082369,0.0,5.76359618106
 02/11  06:00:00,38.6637821375,5.87570507223,1.19648159749,0.0,8.71707943955,15.3327214929,23.542593218,17.7735335548,0.0,5.76905966317
 02/11  07:00:00,57.5677809999,5.96964244238,1.79444501105,0.0,18.5082010057,25.6353820695,22.8737519314,17.0934905062,0.0,5.78026142513
 02/11  08:00:00,69.9392424155,6.18945027232,3.26254388977,0.0,19.4083231844,41.0650158608,32.4045277804,15.0162396132,0.0,17.3882881671
 02/11  09:00:00,96.5032652982,6.52817623314,5.61089866662,0.0,26.3286599382,57.9988325916,39.2882103157,9.75030359607,0.0,29.5379067196
 02/11  10:00:00,80.3267762664,6.35761636369,4.75915079468,0.0,26.3286599382,42.8504436482,53.8407441901,6.43093145054,18.025,29.3848127395
 02/11  11:00:00,54.691989144,6.12304382301,3.35308866344,0.0,21.7447113004,23.4437158914,45.7318000281,4.26336402028,18.025,23.4434360078
 02/11  12:00:00,52.6952180976,6.1776106164,3.76357385924,0.0,19.3027497915,23.426170988,43.330824541,1.91354093212,18.025,23.3922836089
 02/11  13:00:00,53.4376699437,6.24169289576,4.29985614381,0.0,19.1483137236,23.7250123474,41.1686392725,2.12879835664,18.025,21.0148409158
 02/11  14:00:00,53.5183812911,6.24494201077,4.23177784594,0.0,19.3027497915,23.7161209604,37.8649836784,0.0,18.025,19.8399836784
 02/11  15:00:00,53.5975868141,6.25812472468,4.29779518171,0.0,19.3027497915,23.7161209604,41.3629105224,0.0,18.025,23.3379105224
 02/11  16:00:00,53.4764158372,6.28440897759,4.44029422509,0.0,19.3027497915,23.426170988,36.6597319126,1.1197777799,18.025,17.5149541327
 02/11  17:00:00,57.6683928646,6.24472196499,4.22063176032,0.0,19.3027497915,27.8956505705,25.0662578452,1.27788926851,18.025,5.76336857671
 02/11  18:00:00,71.068536287,6.37737588599,5.09760689031,0.0,18.2229234133,37.5968344597,7.49398066139,1.72480919641,0.0,5.76917146498
 02/11  19:00:00,90.4573365343,6.63198815523,6.5104668542,0.0,32.690315043,37.0816133363,10.4132064026,4.63947462763,0.0,5.77373177495
 02/11  20:00:00,91.7969581726,6.79965612867,7.57067718994,0.0,36.8143715336,33.066984531,11.6585913104,5.87332023033,0.0,5.78527108008
 02/11  21:00:00,98.5883631167,7.01490062071,8.90675233602,0.0,36.3493007332,38.7721355839,18.5924539916,7.04019713657,0.0,11.552256855
 02/11  22:00:00,96.3238518068,7.0055506568,8.76946239386,0.0,36.1807251679,36.8228455648,14.3118758698,8.52574761735,0.0,5.78612825248
 02/11  23:00:00,72.0328759542,6.60146358235,6.20252593768,0.0,31.0351095914,20.6438685092,27.1915371065,9.80493363723,0.0,17.3866034693
 02/11  24:00:00,46.8657908841,6.25196928241,3.93901825471,0.0,17.4250845679,11.7056064465,16.4781587547,10.6974447878,0.0,5.78071396694
 02/12  01:00:00,39.8846598123,6.14889506837,3.16955023332,0.0,12.925468867,10.100111941,16.6892547753,10.9256119831,0.0,5.7636427922
 02/12  02:00:00,39.3528819407,6.08589092611,2.70193801924,0.0,12.925468867,10.100111941,11.6970419223,11.6770419223,0.0,0.02
 02/12  03:00:00,34.2122308941,6.0195468036,2.24666417157,0.0,8.34152022915,10.0650221343,17.9486172736,12.1909589945,0.0,5.75765827909
 02/12  04:00:00,33.9964602088,5.99219720819,2.05824781196,0.0,8.34152022915,10.0650221343,12.8928182425,12.8728182425,0.0,0.02
 02/12  05:00:00,35.3801410024,5.96438056248,1.8630903975,0.0,8.34152022915,11.6705166398,19.677741239,13.9152316712,0.0,5.7625095678
 02/12  06:00:00,39.2747676945,5.93338042232,1.63037172352,0.0,8.80141237637,15.3678112995,20.9672830462,15.19804544,0.0,5.76923760622
 02/12  07:00:00,58.0360152942,6.02430959897,2.2080148793,0.0,18.5082010057,25.6353820695,21.7405854526,15.960162383,0.0,5.78042306965
 02/12  08:00:00,70.8552703545,6.27266660367,3.97593937504,0.0,19.4926561212,41.1001056674,30.5520576929,13.1643621221,0.0,17.3876955707
 02/12  09:00:00,99.0988654184,6.81622360528,7.9184598951,0.0,26.3286599382,57.9988325916,35.4689552467,5.93266629234,0.0,29.5362889544
 02/12  10:00:00,83.788455878,6.76520647365,7.93266922001,0.0,26.2443270014,42.8153538416,49.280204161,1.87042671218,18.025,29.3847774488
 02/12  11:00:00,59.3618876259,6.61851078104,7.52752411923,0.0,21.7447113004,23.4437158914,41.868912623,0.401895439352,18.025,23.4420171837
 02/12  12:00:00,59.5906549994,6.75421897356,10.0226943453,0.0,19.3449162599,23.4437158914,41.4175934437,0.0,18.025,23.3925934437
 02/12  13:00:00,61.0997647144,6.83067441628,11.31326017,0.0,19.190480192,23.7425572507,41.364701042,0.0,18.025,23.339701042
 02/12  14:00:00,62.9563350001,6.98749024842,12.986896208,0.0,19.260583323,23.698576057,35.5395532731,0.0,18.025,17.5145532731
