Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  15:00:00,64.2890005035,7.02023422834,14.2868130863,0.0,19.260583323,23.698576057,41.3627687597,0.0,18.025,23.3377687597
 02/12  16:00:00,63.0332335682,6.96314009443,13.3780938959,0.0,19.260583323,23.4086260847,35.5398003551,0.0,18.025,17.5148003551
 02/12  17:00:00,65.8745547726,6.90702069161,11.8242086096,0.0,19.260583323,27.8781056672,23.7883803508,0.0,18.025,5.76338035075
 02/12  18:00:00,76.2910791448,6.96318281034,9.79405694953,0.0,18.1807569449,37.5792895564,5.76917012752,0.0,0.0,5.76917012752
 02/12  19:00:00,94.7985847251,7.15825576469,10.4448734413,0.0,32.6059821062,37.0465235296,5.87762032419,0.103039740275,0.0,5.77458058392
 02/12  20:00:00,95.7480204727,7.27450445661,11.0468954067,0.0,36.8143715336,33.066984531,6.73151884389,0.946281430613,0.0,5.78523741328
 02/12  21:00:00,102.090005908,7.42536419779,11.8785122476,0.0,36.43363367,38.8072253906,13.9152310785,2.36301405359,0.0,11.5522170249
 02/12  22:00:00,99.2732420823,7.38303494284,11.4607958867,0.0,36.0963922311,36.7877557581,9.54387458656,3.75779990193,0.0,5.78607468462
 02/12  23:00:00,74.8732407488,6.96278786193,8.8009957814,0.0,30.9507766546,20.6087787026,21.4035241308,4.01718039027,0.0,17.3863437405
 02/12  24:00:00,49.4621850939,6.56287791991,6.22450752284,0.0,17.4250845679,11.7056064465,10.5191221764,4.738475626,0.0,5.78064655041
 02/13  01:00:00,40.8328287518,6.41994865722,5.16598818436,0.0,11.6412384099,10.0650221343,10.2589369302,4.4953461341,0.0,5.76359079608
 02/13  02:00:00,38.3861941813,6.31627323176,4.38377314698,0.0,10.0992000411,10.047477231,4.22949726844,4.20949726844,0.0,0.02
 02/13  03:00:00,35.5821859133,6.20661209627,3.54897827909,0.0,8.25718729233,10.0299323277,11.5217246163,5.76411619558,0.0,5.75760842072
 02/13  04:00:00,34.9670420012,6.13194382312,3.00850751784,0.0,8.25718729233,10.0299323277,7.28611915357,7.26611915357,0.0,0.02
 02/13  05:00:00,36.2106552552,6.08403812083,2.69337201003,0.0,8.25718729233,11.6354268332,13.5233355519,7.75973919952,0.0,5.7635963524
 02/13  06:00:00,43.8539185246,6.09295599874,2.74791551495,0.0,12.1011305571,15.3678112995,13.020986467,7.24037053959,0.0,5.78061592737
 02/13  07:00:00,74.6757505591,6.52236010444,5.49583748158,0.0,19.7275818095,37.2640762949,24.2911873597,6.90605795634,0.0,17.3851294034
 02/13  08:00:00,90.7923219188,6.92115624956,8.26131378967,0.0,24.3117294858,51.2795993405,22.3888834822,4.93230815575,0.0,17.4565753264
 02/13  09:00:00,78.0333674391,6.62140528148,7.0774010202,0.0,23.6694662846,40.6342015617,23.6415499844,0.130199001628,0.0,23.5113509828
 02/13  10:00:00,76.0960904507,6.78113847957,9.98784784768,0.0,23.6694662846,35.6302164847,44.3012421769,0.0,18.025,26.2762421769
 02/13  11:00:00,59.69402986,6.73805313948,11.2256549679,0.0,18.7433767983,22.9618409725,38.5907374586,0.0,18.025,20.5657374586
 02/13  12:00:00,61.4513255912,6.88353126772,12.8397863502,0.0,18.7433767983,22.9618409725,41.3710709475,0.0,18.025,23.3460709475
 02/13  13:00:00,63.7085952221,7.03186732371,14.9052703156,0.0,18.5889407304,23.1597249699,35.5363719372,0.0,18.025,17.5113719372
 02/13  14:00:00,65.3674308454,7.14151791051,16.2079597389,0.0,18.7433767983,23.2517909448,41.3688045481,0.0,18.025,23.3438045481
 02/13  15:00:00,66.1949640239,7.19807485264,16.9789277042,0.0,18.7433767983,23.2517909448,35.5317408646,0.0,18.025,17.5067408646
 02/13  16:00:00,65.5123689269,7.1831270254,16.6012384963,0.0,18.7433767983,22.9618409725,41.3690431085,0.0,18.025,23.3440431085
 02/13  17:00:00,68.719058491,7.13493374104,15.4047918192,0.0,18.7433767983,27.431320555,23.788242522,0.0,18.025,5.76324252197
 02/13  18:00:00,82.0039636766,7.23629242154,12.6320211641,0.0,17.6635504202,40.6971502883,5.77484022203,0.0,0.0,5.77484022203
 02/13  19:00:00,91.2990104431,7.29079309764,11.5995725717,0.0,27.5259009287,37.3340067412,11.5858412908,0.0,0.0,11.5858412908
 02/13  20:00:00,93.9202511548,7.35046682401,11.8359454116,0.0,33.8341110165,33.3544677425,5.78476247136,0.0,0.0,5.78476247136
 02/13  21:00:00,102.694311772,7.49186179696,12.3144491617,0.0,36.5179666069,38.8247702939,11.8063166346,0.254269159678,0.0,11.5520474749
 02/13  22:00:00,97.2117211181,7.50992621433,12.3286281522,0.0,32.965339924,36.8579353714,12.1289828894,0.531550827918,0.0,11.5974320615
 02/13  23:00:00,70.5120266847,7.06511953413,9.62104608236,0.0,25.6355707503,20.6438685092,12.5683901691,1.00472143006,0.0,11.5636687391
 02/13  24:00:00,47.7148645773,6.64047919393,6.80170087109,0.0,15.0252895274,11.7056064465,8.00814420037,2.23906188725,0.0,5.76908231312
 02/14  01:00:00,40.7514545899,6.41843140694,5.0861363463,0.0,11.6412384099,10.0650221343,6.32709924985,6.30709924985,0.0,0.02
 02/14  02:00:00,37.7773093032,6.26007711676,3.83108163007,0.0,10.0992000411,10.047477231,15.6263717863,9.86852848055,0.0,5.75784330579
 02/14  03:00:00,34.7611166682,6.11857040197,2.81595518501,0.0,8.25718729233,10.0299323277,20.0615242487,14.3038949076,0.0,5.75762934112
 02/14  04:00:00,34.2328844804,6.05009143135,2.35620306821,0.0,8.25718729233,10.0299323277,16.0195444953,15.9995444953,0.0,0.02
 02/14  05:00:00,35.4188147124,5.99852887884,1.98704107888,0.0,8.25718729233,11.6354268332,24.4157529369,18.6522516656,0.0,5.76350127135
 02/14  06:00:00,42.9864779159,5.99776977622,1.97566776199,0.0,12.1011305571,15.3678112995,23.8432367649,18.062856857,0.0,5.78037990795
 02/14  07:00:00,72.5700591494,6.27135045216,3.64116352966,0.0,19.7275818095,37.2640762949,30.1684325597,18.5706271144,0.0,11.5978054453
 02/14  08:00:00,87.9327655588,6.57715727246,5.74576624815,0.0,24.3117294858,51.2795993405,33.0977771375,15.6410711346,0.0,17.4567060029
 02/14  09:00:00,75.563780325,6.35869349366,4.87053154167,0.0,23.6694662846,40.6342015617,34.9054762798,5.51899976423,0.0,29.3864765156
 02/14  10:00:00,72.1144405071,6.52338645376,6.26395747392,0.0,23.6694662846,35.6302164847,42.4056625836,0.942042334445,18.025,23.4386202491
 02/14  11:00:00,54.6543319295,6.52128379329,6.40272711213,0.0,18.7433767983,22.9618409725,41.7111598625,0.291778715501,18.025,23.394381147
 02/14  12:00:00,56.9134370134,6.68947935385,8.49595224265,0.0,18.7433767983,22.9618409725,41.369671072,0.0,18.025,23.344671072
 02/14  13:00:00,59.7333832724,6.85484258099,11.1070888478,0.0,18.5889407304,23.1597249699,35.5391182844,0.0,18.025,17.5141182844
 02/14  14:00:00,62.0459676462,7.00675133168,13.0212591581,0.0,18.7433767983,23.2517909448,41.3641920583,0.0,18.025,23.3391920583
 02/14  15:00:00,63.3881072352,7.08546509517,14.2846886467,0.0,18.7433767983,23.2517909448,35.5391488251,0.0,18.025,17.5141488251
 02/14  16:00:00,62.9843244106,7.08786481041,14.1684530006,0.0,18.7433767983,22.9618409725,41.3621389764,0.0,18.025,23.3371389764
 02/14  17:00:00,66.8634628836,7.06261189159,13.6215277584,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/14  18:00:00,80.3797847796,7.13765193834,11.1064887201,0.0,17.6635504202,40.6971502883,5.77457936244,0.0,0.0,5.77457936244
 02/14  19:00:00,89.935932347,7.17533357838,10.3519622967,0.0,27.5259009287,37.3340067412,11.6625460687,0.0763919534491,0.0,11.5861541152
 02/14  20:00:00,92.2649683319,7.19536267663,10.335767802,0.0,33.8341110165,33.3544677425,13.1066276174,1.55461237594,0.0,11.5520152414
 02/14  21:00:00,101.177984346,7.32608764707,10.9639046086,0.0,36.5179666069,38.8247702939,9.15211359045,3.36679866979,0.0,5.78531492066
 02/14  22:00:00,95.610980164,7.32842183315,10.9093957888,0.0,32.965339924,36.8579353714,21.8125601579,4.42746170236,0.0,17.3850984555
 02/14  23:00:00,68.3102165214,6.81930156639,7.66506371719,0.0,25.6355707503,20.6438685092,13.9040827133,8.11230707905,0.0,5.7917756342
 02/14  24:00:00,45.502919881,6.39499425294,4.83524377239,0.0,15.0252895274,11.7056064465,17.0238511534,11.2545954491,0.0,5.76925570432
 02/15  01:00:00,39.4549012285,6.26629904187,3.94171411673,0.0,11.6412384099,10.0650221343,15.1425483055,9.37901258748,0.0,5.76353571804
 02/15  02:00:00,36.7473472046,6.13077832397,2.93042125586,0.0,10.0992000411,10.047477231,18.6343629763,12.8765330549,0.0,5.7578299214
 02/15  03:00:00,34.1229751759,6.03638954114,2.25999855672,0.0,8.25718729233,10.0299323277,17.064705736,17.044705736,0.0,0.02
 02/15  04:00:00,33.7278425515,5.98710936151,1.91414138235,0.0,8.25718729233,10.0299323277,24.7866330699,19.0290227159,0.0,5.75761035393
 02/15  05:00:00,34.9947950635,5.94540866726,1.61614729729,0.0,8.25718729233,11.6354268332,24.1160119818,21.1976198692,0.0,2.91839211263
 02/15  06:00:00,42.5016479958,5.93758283811,1.55102700095,0.0,12.1011305571,15.3678112995,31.0339677384,22.4014721124,0.0,8.6324956261
 02/15  07:00:00,72.1121521621,6.21142043106,3.24319822835,0.0,19.7275818095,37.2640762949,34.5798498615,22.9824579845,0.0,11.597391877
 02/15  08:00:00,86.9468171546,6.45773415466,4.87924749687,0.0,24.3117294858,51.2795993405,37.4905600659,20.0348945503,0.0,17.4556655156
 02/15  09:00:00,74.2450810007,6.22013026463,3.69040295402,0.0,23.6694662846,40.6342015617,41.7902518166,12.4048639869,0.0,29.3853878298
 02/15  10:00:00,70.1313175307,6.31825180064,4.48597264947,0.0,23.6694662846,35.6302164847,49.6341077472,8.17620153348,18.025,23.4329062137
 02/15  11:00:00,52.0856829883,6.26071699675,4.09464940964,0.0,18.7433767983,22.9618409725,47.8539996323,6.43509692758,18.025,23.3939027047
 02/15  12:00:00,52.7691568202,6.36214080043,4.6790139382,0.0,18.7433767983,22.9618409725,40.0167287097,4.47728563362,18.025,17.5144430761
 02/15  13:00:00,53.658429791,6.45930410322,5.42767515263,0.0,18.5889407304,23.1597249699,45.7830816598,4.41838178407,18.025,23.3396998757
 02/15  14:00:00,54.0204145169,6.49319469617,5.50926635988,0.0,18.7433767983,23.2517909448,36.8601901683,1.32127799844,18.025,17.5139121698
 02/15  15:00:00,53.8811280098,6.47429914677,5.38887686252,0.0,18.7433767983,23.2517909448,42.6153173812,1.25177873117,18.025,23.33853865
 02/15  16:00:00,53.6685321636,6.47611378345,5.46441465451,0.0,18.7433767983,22.9618409725,37.6701311789,2.13411947471,18.025,17.5110117042
 02/15  17:00:00,57.9035002997,6.43430787924,5.2898681226,0.0,18.7433767983,27.431320555,26.0674983349,2.27926420905,18.025,5.76323412582
 02/15  18:00:00,74.7416659951,6.56639981693,6.03962784562,0.0,17.6635504202,40.6971502883,8.96687673101,3.19227882112,0.0,5.77459790988
 02/15  19:00:00,85.4558424617,6.64963394906,6.39757893065,0.0,27.5259009287,37.3340067412,19.018802344,7.43314239408,0.0,11.58565995
 02/15  20:00:00,88.3041860989,6.71779096507,6.85256405899,0.0,33.8341110165,33.3544677425,21.2484988175,9.69813101131,0.0,11.5503678062
 02/15  21:00:00,97.5987527787,6.88936595715,7.82139849903,0.0,36.5179666069,38.8247702939,17.9514913683,12.1663933807,0.0,5.78509798762
 02/15  22:00:00,92.1544986387,6.90789983118,7.87344511318,0.0,32.965339924,36.8579353714,25.2700852338,13.6723415651,0.0,11.5977436688
 02/15  23:00:00,65.5005252536,6.47299571294,5.20167975997,0.0,25.6355707503,20.6438685092,26.9852655619,15.4215675625,0.0,11.5636979994
 02/15  24:00:00,43.4873646725,6.14825327068,3.06643265859,0.0,15.0252895274,11.7056064465,22.46679674,16.69765024,0.0,5.76914649994
 02/16  01:00:00,37.7431223046,6.06247574545,2.43376298963,0.0,11.6412384099,10.0650221343,21.8149870286,16.0524747981,0.0,5.7625122304
 02/16  02:00:00,35.8243418598,6.01470691221,2.12349220728,0.0,10.0992000411,10.047477231,15.7666355389,15.7466355389,0.0,0.02
 02/16  03:00:00,33.5898779941,5.96670132787,1.7965868521,0.0,8.25718729233,10.0299323277,22.3644957122,16.6069066401,0.0,5.75758907207
 02/16  04:00:00,33.3585261445,5.93798961453,1.59395212421,0.0,8.25718729233,10.0299323277,17.2884249152,17.2684249152,0.0,0.02
 02/16  05:00:00,34.81309993,5.91745198038,1.46240960812,0.0,8.25718729233,11.6354268332,23.2966246455,17.5331801989,0.0,5.76344444662
 02/16  06:00:00,42.4692208986,5.92755692031,1.52863132328,0.0,12.1011305571,15.3678112995,22.5531790887,16.773065939,0.0,5.78011314974
 02/16  07:00:00,72.2589102391,6.22204656647,3.37933222546,0.0,19.7275818095,37.2640762949,33.8364170005,16.4496204188,0.0,17.3867965817
 02/16  08:00:00,87.2511472333,6.487320453,5.15400602308,0.0,24.3117294858,51.2795993405,25.2103522108,13.5676022028,0.0,11.642750008
 02/16  09:00:00,74.4368971246,6.22279027465,3.87956679621,0.0,23.6694662846,40.6342015617,35.5291951244,6.1436625066,0.0,29.3855326178
 02/16  10:00:00,70.7573185888,6.35747179068,5.07275691075,0.0,23.6694662846,35.6302164847,43.1472404133,1.68331649119,18.025,23.4389239221
 02/16  11:00:00,52.9668464557,6.32401150072,4.91252391959,0.0,18.7433767983,22.9618409725,42.356000291,0.938311966712,18.025,23.3926883243
 02/16  12:00:00,56.3196257118,6.51561950397,8.07600560765,0.0,18.7433767983,22.9618409725,41.3711211075,0.0,18.025,23.3461211075
 02/16  13:00:00,60.1269438414,6.67186794423,11.6836271925,0.0,18.5889407304,23.1597249699,35.5392392068,0.0,18.025,17.5142392068
 02/16  14:00:00,62.9839188093,6.86090005038,14.1050702395,0.0,18.7433767983,23.2517909448,41.3639002024,0.0,18.025,23.3389002024
 02/16  15:00:00,63.3374945215,6.87538911085,14.4441535211,0.0,18.7433767983,23.2517909448,35.5362337036,0.0,18.025,17.5112337036
 02/16  16:00:00,63.5051412153,6.93458911723,14.8425534787,0.0,18.7433767983,22.9618409725,41.3636882034,0.0,18.025,23.3386882034
 02/16  17:00:00,66.7409216717,6.91877549222,13.6428246517,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/16  18:00:00,80.5078994082,7.06815823527,11.3041014712,0.0,17.6635504202,40.6971502883,11.5291691789,0.0,0.0,11.5291691789
 02/16  19:00:00,90.1504618343,7.14964213487,10.592196895,0.0,27.5259009287,37.3340067412,11.5851369557,0.0,0.0,11.5851369557
 02/16  20:00:00,92.8514029623,7.22534962795,10.8922273785,0.0,33.8341110165,33.3544677425,5.80481807269,0.0187062332749,0.0,5.78611183942
 02/16  21:00:00,102.112667262,7.40536529327,11.8193177367,0.0,36.5179666069,38.8247702939,12.1901232465,0.639891369732,0.0,11.5502318768
 02/16  22:00:00,96.7753199107,7.43764518373,11.9645293183,0.0,32.965339924,36.8579353714,12.5867586143,0.989716709838,0.0,11.5970419045
 02/16  23:00:00,69.9353681077,6.98273603973,9.12679250373,0.0,25.6355707503,20.6438685092,7.34091662492,1.54946953308,0.0,5.79144709184
 02/16  24:00:00,47.1981214214,6.56991706615,6.35552909919,0.0,15.0252895274,11.7056064465,8.79137144218,3.02344362432,0.0,5.76792781786
 02/17  01:00:00,40.5552205038,6.38474980471,4.92358867494,0.0,11.6412384099,10.0650221343,11.2773795609,5.5150793354,0.0,5.76230022552
 02/17  02:00:00,37.9582124981,6.26803209048,4.00403549461,0.0,10.0992000411,10.047477231,12.5053384846,6.74778356382,0.0,5.75755492076
 02/17  03:00:00,35.5349715769,6.19746205143,3.51092739307,0.0,8.25718729233,10.0299323277,5.65253398398,5.63253398398,0.0,0.02
 02/17  04:00:00,34.8867093079,6.11777038737,2.94235143612,0.0,8.25718729233,10.0299323277,13.1498580127,7.39254660926,0.0,5.75731140343
 02/17  05:00:00,36.0382741585,6.06076544974,2.54427429259,0.0,8.25718729233,11.6354268332,15.1942180403,9.43122040107,0.0,5.76299763924
 02/17  06:00:00,43.6945108475,6.07130248967,2.61018042547,0.0,12.1011305571,15.3678112995,14.9797735162,9.19995779269,0.0,5.77981572353
 02/17  07:00:00,74.6822191474,6.51219962444,5.51250075643,0.0,19.7275818095,37.2640762949,19.1597537582,7.56233668761,0.0,11.5974170706
 02/17  08:00:00,91.1102098661,6.94319984317,8.55719776768,0.0,24.3117294858,51.2795993405,21.9745914553,4.51967837024,0.0,17.4549130851
 02/17  09:00:00,77.3830725109,6.53966464717,6.50887424824,0.0,23.6694662846,40.6342015617,29.7172112744,0.337183933482,0.0,29.380027341
 02/17  10:00:00,73.4411414863,6.63354386208,7.48051625926,0.0,23.6694662846,35.6302164847,41.4579388358,0.0,18.025,23.4329388358
 02/17  11:00:00,55.6874187229,6.51760066365,7.43950855826,0.0,18.7433767983,22.9618409725,41.4184596144,0.0,18.025,23.3934596144
 02/17  12:00:00,56.7530019963,6.59939260558,8.42561250569,0.0,18.7433767983,22.9618409725,35.5391544866,0.0,18.025,17.5141544866
 02/17  13:00:00,58.3645979146,6.72840311232,9.86474976278,0.0,18.5889407304,23.1597249699,41.3641744783,0.0,18.025,23.3391744783
 02/17  14:00:00,57.7506987789,6.6927356612,9.04001435707,0.0,18.7433767983,23.2517909448,35.5389692981,0.0,18.025,17.5139692981
 02/17  15:00:00,56.1426523756,6.63279967248,7.49190546759,0.0,18.7433767983,23.2517909448,41.4130040485,0.0439181502119,18.025,23.3440858983
 02/17  16:00:00,55.520694242,6.63906523426,7.15363115485,0.0,18.7433767983,22.9618409725,35.9715348124,0.434149166042,18.025,17.5123856464
 02/17  17:00:00,59.9769372111,6.61823243281,7.17938567127,0.0,18.7433767983,27.431320555,23.8886004761,0.100449322523,18.025,5.76315115353
 02/17  18:00:00,76.8883938305,6.78145001696,7.97131346015,0.0,17.6635504202,40.6971502883,6.17562125589,0.401920420143,0.0,5.77370083575
 02/17  19:00:00,87.6242607753,6.88962004746,8.32602591093,0.0,27.5259009287,37.3340067412,13.7864991085,2.2013467496,0.0,11.5851523589
 02/17  20:00:00,90.5544784536,6.97280969608,8.84784862704,0.0,33.8341110165,33.3544677425,12.8866287709,3.31240888373,0.0,9.57421988716
 02/17  21:00:00,99.6799125547,7.13160245495,9.6603323653,0.0,36.5179666069,38.8247702939,14.4328491155,6.67277613146,0.0,7.76007298408
 02/17  22:00:00,94.0440443371,7.13296055342,9.53794694429,0.0,32.965339924,36.8579353714,20.3762518562,8.77857944384,0.0,11.5976724124
 02/17  23:00:00,67.4782109795,6.70719919349,6.94517412542,0.0,25.6355707503,20.6438685092,20.7210625261,9.15800776727,0.0,11.5630547588
 02/17  24:00:00,45.2231642242,6.34494114768,4.6055512334,0.0,15.0252895274,11.7056064465,15.4343879965,9.66532802802,0.0,5.76905996845
 02/18  01:00:00,40.0629793607,6.19094995342,3.42525480402,0.0,12.8411359301,10.0650221343,17.7224069736,11.959152573,0.0,5.76325440069
 02/18  02:00:00,39.3590749393,6.1113531362,2.80210180715,0.0,12.8411359301,10.0650221343,14.5439726156,14.5239726156,0.0,0.02
 02/18  03:00:00,34.1040128965,6.02988114241,2.24754641511,0.0,8.25718729233,10.0299323277,22.2171683314,16.4595033473,0.0,5.75766498412
 02/18  04:00:00,33.7314290247,5.98369494904,1.92115410665,0.0,8.25718729233,10.0299323277,17.9575511402,17.9375511402,0.0,0.02
 02/18  05:00:00,35.1351454976,5.95716198161,1.74475078357,0.0,8.25718729233,11.6354268332,23.7733663995,18.0101204385,0.0,5.76324596105
 02/18  06:00:00,39.176407748,5.94035168642,1.64448230859,0.0,8.71707943955,15.3327214929,22.5440194325,16.7752775707,0.0,5.76874186175
 02/18  07:00:00,56.2182558996,6.0361428199,2.26245157837,0.0,18.5082010057,25.6353820695,21.0499099692,15.2705031765,0.0,5.77940679267
 02/18  08:00:00,70.6457877137,6.26753886443,3.89105433552,0.0,19.4083231844,41.0650158608,24.1304243885,12.5333709296,0.0,11.5970534588
 02/18  09:00:00,97.9255676965,6.68932410624,6.87212030494,0.0,26.3286599382,57.9988325916,41.7007951884,6.271785811,0.0,35.4290093774
 02/18  10:00:00,81.8502906623,6.53821241284,6.10211448324,0.0,26.3286599382,42.8504436482,52.2886264732,4.88947651382,18.025,29.3741499594
 02/18  11:00:00,55.5200658743,6.24039422125,4.06385193099,0.0,21.7447113004,23.4437158914,48.2802645164,6.81675270654,18.025,23.4385118098
 02/18  12:00:00,52.2513214222,6.16617600912,3.3311395022,0.0,19.3027497915,23.426170988,51.4174282683,10.0018952742,18.025,23.3905329941
 02/18  13:00:00,52.2933949467,6.16063786912,3.23665350695,0.0,19.1483137236,23.7250123474,47.7809934004,12.243339005,18.025,17.5126543954
 02/18  14:00:00,51.830129449,6.09624724173,2.69223547083,0.0,19.3027497915,23.7161209604,51.9775694927,10.6151396836,18.025,23.337429809
 02/18  15:00:00,51.4905184171,6.05737774598,2.39149159591,0.0,19.3027497915,23.7161209604,46.7256107944,11.1906241211,18.025,17.5099866733
 02/18  16:00:00,50.6690856701,5.99273157867,1.9246571617,0.0,19.3027497915,23.426170988,54.8748959644,13.5130133475,18.025,23.3368826169
 02/18  17:00:00,54.8943038066,5.96011042281,1.73117569138,0.0,19.3027497915,27.8956505705,32.4083454741,14.3633454741,18.025,0.02
 02/18  18:00:00,67.8353071023,6.02420114648,2.21757479817,0.0,18.2229234133,37.5968344597,20.3845028089,14.6156432387,0.0,5.76885957025
 02/18  19:00:00,86.8990109045,6.19381659027,3.39033755862,0.0,32.690315043,37.0816133363,22.1682031664,16.3937341993,0.0,5.77446896705
 02/18  20:00:00,88.284721705,6.36331754213,4.49481033888,0.0,36.8143715336,33.066984531,28.4865832068,16.9352253077,0.0,11.5513578991
 02/18  21:00:00,94.976574403,6.56519024913,5.74471431463,0.0,36.3493007332,38.7721355839,24.2375899774,18.4526307126,0.0,5.78495926472
 02/18  22:00:00,92.9996680375,6.59044410196,5.86041580283,0.0,36.1807251679,36.8228455648,30.4735204356,18.9214592456,0.0,11.55206119
 02/18  23:00:00,69.1456845721,6.25006831753,3.66678673484,0.0,31.0351095914,20.6438685092,31.510657327,19.9147488935,0.0,11.5959084334
 02/18  24:00:00,44.9181175025,6.02967422787,2.21367244028,0.0,17.4250845679,11.7056064465,27.2326289794,21.4531572066,0.0,5.77947177281
 02/19  01:00:00,38.3382275951,5.96756834609,1.80446342904,0.0,12.925468867,10.100111941,27.921621415,22.158301457,0.0,5.763319958
 02/19  02:00:00,38.0564339526,5.9306095471,1.56078032436,0.0,12.925468867,10.100111941,28.2054232612,22.4477964297,0.0,5.75762683144
 02/19  03:00:00,32.9910186243,5.87142421627,1.17359413147,0.0,8.34152022915,10.0650221343,22.7274631351,22.7074631351,0.0,0.02
 02/19  04:00:00,32.7793073645,5.84182259961,0.984671356505,0.0068076176609,8.34152022915,10.0650221343,28.6928367954,22.9351220314,0.0,5.75771476398
 02/19  05:00:00,34.2724349347,5.82277715649,0.838177100496,0.0588292966834,8.34152022915,11.6705166398,29.3964131604,23.6333954699,0.0,5.76301769048
 02/19  06:00:00,38.3046303549,5.80207246951,0.680054277904,0.111512565604,8.80141237637,15.3678112995,29.7440854619,23.9759334337,0.0,5.76815202819
 02/19  07:00:00,55.0933789153,5.87899488105,1.20596964284,0.0887547915201,18.5082010057,25.6353820695,29.4022974314,23.6220587367,0.0,5.78023869463
 02/19  08:00:00,69.3227758553,6.08807086865,2.62568174527,0.00241890325573,19.4926561212,41.1001056674,34.1119153132,22.5149998635,0.0,11.5969154497
 02/19  09:00:00,95.4772132076,6.39316089257,4.71994205059,0.0,26.3286599382,57.9988325916,51.2775125753,15.8500824395,0.0,35.4274301358
 02/19  10:00:00,79.3083524629,6.26612762879,3.95169619257,0.0,26.2443270014,42.8153538416,55.4807522104,13.9530228838,18.025,23.5027293266
 02/19  11:00:00,53.896747995,6.06684477551,2.61408602989,0.0,21.7447113004,23.4437158914,54.495094657,13.0327231061,18.025,23.4373715509
 02/19  12:00:00,51.5166227155,6.07986698216,2.62304270623,0.0,19.3449162599,23.4437158914,52.6819052526,11.2662230285,18.025,23.3906822241
 02/19  13:00:00,51.8487199483,6.10213314372,2.79077620452,0.0,19.190480192,23.7425572507,51.818244873,10.4548738325,18.025,23.3383710405
 02/19  14:00:00,52.6324019527,6.21510789624,3.43535800201,0.0,19.260583323,23.698576057,42.3160695431,6.78057615183,18.025,17.5104933913
 02/19  15:00:00,52.8997966326,6.25269084995,3.66517441679,0.0,19.260583323,23.698576057,47.0755079777,5.71308175781,18.025,23.3374262199
 02/19  16:00:00,52.6120934275,6.24769401275,3.67241410002,0.0,19.260583323,23.4086260847,41.2558551648,5.72091581415,18.025,17.5099393506
 02/19  17:00:00,56.7122010388,6.1899131189,3.37898427327,0.0,19.260583323,27.8781056672,29.6099749434,5.82198249438,18.025,5.76299244907
 02/19  18:00:00,69.7693412289,6.28087911358,3.95464786044,0.0,18.1807569449,37.5792895564,13.3300842648,7.56133471587,0.0,5.76874954888
 02/19  19:00:00,88.8305721734,6.4800341216,5.15511196825,0.0,32.6059821062,37.0465235296,17.091774583,11.3175294201,0.0,5.77424516296
 02/19  20:00:00,89.7954924001,6.58198064573,5.78692744307,0.0,36.8143715336,33.066984531,18.8957435148,13.1105746287,0.0,5.7851688861
 02/19  21:00:00,95.9340780296,6.6988674612,6.44912093372,0.0,36.43363367,38.8072253906,29.0191938473,17.4690522474,0.0,11.5501416
 02/19  22:00:00,93.1934014216,6.65582827584,6.10819746346,0.0,36.0963922311,36.7877557581,25.8092451578,20.0233962526,0.0,5.78584890518
 02/19  23:00:00,69.1213537025,6.2777106721,3.73424208907,0.0,30.9507766546,20.6087787026,39.4585644117,22.0730252693,0.0,17.3855391424
 02/19  24:00:00,44.6588523377,6.00418260925,1.97990309795,0.0,17.4250845679,11.7056064465,30.9225093826,25.1422354187,0.0,5.78027396382
 02/20  01:00:00,38.0776213441,5.93871996227,1.57270868026,0.0,12.925468867,10.100111941,31.7538748854,25.9909463358,0.0,5.76292854959
 02/20  02:00:00,37.788950143,5.89867642717,1.3252371955,0.0,12.925468867,10.100111941,26.0804359014,26.0604359014,0.0,0.02
 02/20  03:00:00,32.6903793292,5.83278380184,0.911591893475,0.0,8.34152022915,10.0650221343,33.2638403894,27.5061136307,0.0,5.75772675876
 02/20  04:00:00,32.4645856319,5.79713304285,0.651761052437,0.0696930998911,8.34152022915,10.0650221343,29.6777288536,29.6577288536,0.0,0.02
 02/20  05:00:00,34.085133719,5.78527738999,0.465957903213,0.281249940637,8.34152022915,11.6705166398,37.371325999,31.6080696945,0.0,5.76325630446
 02/20  06:00:00,38.3598157381,5.78558703483,0.335897497009,0.527342811199,8.80141237637,15.3678112995,37.4869989031,31.7181133681,0.0,5.76888553501
 02/20  07:00:00,55.0995539989,5.85042194157,0.768755350916,0.560725376847,18.5082010057,25.6353820695,37.2319018428,31.4522298556,0.0,5.7796719872
 02/20  08:00:00,69.0520921677,6.03254564184,2.17801695197,0.234930843707,19.4926561212,41.1001056674,44.8583687787,27.4735282687,0.0,17.38484051
 02/20  09:00:00,95.3894034364,6.37519099771,4.59458753527,0.0555284267737,26.3286599382,57.9988325916,47.0238648582,17.4998257871,0.0,29.5240390712
 02/20  10:00:00,79.6300820474,6.30353053373,4.2230716108,0.0129563000849,26.2443270014,42.8153538416,59.8819243303,12.4828163999,18.025,29.3741079304
 02/20  11:00:00,54.7040255208,6.16260323519,3.32561369441,0.0,21.7447113004,23.4437158914,49.2210787589,7.75906752254,18.025,23.4370112363
 02/20  12:00:00,53.3640378092,6.29935912174,4.25097026782,0.0,19.3449162599,23.4437158914,44.8080032981,3.39482147199,18.025,23.3881818261
 02/20  13:00:00,54.5975241562,6.4316856028,5.21002871093,0.0,19.190480192,23.7425572507,38.3043980271,2.76713319636,18.025,17.5122648307
 02/20  14:00:00,55.3210701457,6.5330841632,5.80605750012,0.0,19.260583323,23.698576057,41.3628278459,0.0,18.025,23.3378278459
 02/20  15:00:00,55.6448198708,6.57305151947,6.08983635394,0.0,19.260583323,23.698576057,35.5343527885,0.0,18.025,17.5093527885
 02/20  16:00:00,55.5835319503,6.57319545053,6.31835697366,0.0,19.260583323,23.4086260847,41.3622721973,0.0,18.025,23.3372721973
 02/20  17:00:00,59.5651429905,6.51366010698,5.90818304397,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 02/20  18:00:00,72.516880888,6.59814403011,6.38492508096,0.0,18.1807569449,37.5792895564,6.52123138692,0.75246880827,0.0,5.76876257865
 02/20  19:00:00,91.0327163326,6.76370605003,7.07358582508,0.0,32.6059821062,37.0465235296,10.2882473631,4.51391373155,0.0,5.77433363157
 02/20  20:00:00,91.7310952945,6.83808617213,7.46642770693,0.0,36.8143715336,33.066984531,19.2262479721,7.67529784473,0.0,11.5509501274
 02/20  21:00:00,97.9241791772,6.9614460686,8.17665358801,0.0,36.43363367,38.8072253906,16.6108654934,10.82613141,0.0,5.78473408343
 02/20  22:00:00,95.1956128543,6.9173630805,7.84887682382,0.0,36.0963922311,36.7877557581,24.4542973249,12.9027489918,0.0,11.5515483331
 02/20  23:00:00,70.7600644431,6.4883901426,5.16228632153,0.0,30.9507766546,20.6087787026,27.4262086378,15.8296999578,0.0,11.59650868
 02/20  24:00:00,45.5906315221,6.12306407326,2.79280784526,0.0,17.4250845679,11.7056064465,25.5266941128,19.7465963408,0.0,5.78009777199
 02/21  01:00:00,37.2754621642,6.00842833446,2.02016443098,0.0,11.6412384099,10.0650221343,28.1824617363,22.4191528295,0.0,5.76330890678
 02/21  02:00:00,35.1971012141,5.94016825867,1.57079751788,0.0,10.0992000411,10.047477231,30.4485537676,24.6911703951,0.0,5.75738337247
 02/21  03:00:00,32.9427394593,5.88543631808,1.23073048138,0.0,8.25718729233,10.0299323277,26.2216160054,26.2016160054,0.0,0.02
 02/21  04:00:00,32.6557826855,5.84526455841,0.983939833255,0.0,8.25718729233,10.0299323277,33.2160058282,27.4585521709,0.0,5.75745365731
 02/21  05:00:00,34.0233397329,5.8117591984,0.778359053327,0.0,8.25718729233,11.6354268332,33.9176430578,28.1549254856,0.0,5.76271757228
 02/21  06:00:00,41.6900512547,5.81797965471,0.791753930812,0.06731113486,12.1011305571,15.3678112995,33.2512607952,27.4712188605,0.0,5.78004193474
 02/21  07:00:00,69.4620367792,6.09047798404,2.59807862943,0.0,19.7275818095,37.2640762949,38.2107308082,26.6144363381,0.0,11.5962944701
 02/21  08:00:00,86.1106859567,6.33299533874,4.16792777619,0.0,24.3117294858,51.2795993405,39.5743514769,22.1215127316,0.0,17.4528387452
 02/21  09:00:00,73.2617865318,6.0959954664,2.83129190827,0.0,23.6694662846,40.6342015617,42.23603421,12.8579165848,0.0,29.3781176252
 02/21  10:00:00,69.0242733909,6.17638619727,3.52082823168,0.0,23.6694662846,35.6302164847,49.255714829,7.80115221544,18.025,23.4295626135
 02/21  11:00:00,51.2975175239,6.14773425067,3.41949370551,0.0,18.7433767983,22.9618409725,45.1266373266,3.71140772972,18.025,23.3902295969
 02/21  12:00:00,52.5217676622,6.30461352909,4.4891687596,0.0,18.7433767983,22.9618409725,36.9432072742,1.40709422023,18.025,17.511113054
 02/21  13:00:00,54.0596927589,6.45252523816,5.83573196295,0.0,18.5889407304,23.1597249699,37.4804549729,0.751641297077,18.025,18.7038136758
 02/21  14:00:00,55.7645383584,6.57074315251,7.17586273252,0.0,18.7433767983,23.2517909448,40.168341352,0.0,18.025,22.143341352
 02/21  15:00:00,57.6210083025,6.65006157396,8.95300776753,0.0,18.7433767983,23.2517909448,35.5294082809,0.0,18.025,17.5044082809
 02/21  16:00:00,57.9274317731,6.68209097544,9.51735853141,0.0,18.7433767983,22.9618409725,41.3653751879,0.0,18.025,23.3403751879
 02/21  17:00:00,61.5421110112,6.68242534243,8.68037549548,0.0,18.7433767983,27.431320555,23.7879997961,0.0,18.025,5.76299979608
 02/21  18:00:00,77.6952971556,6.87278750813,8.68689402044,0.0,17.6635504202,40.6971502883,5.77437276384,0.0,0.0,5.77437276384
 02/21  19:00:00,88.049935999,6.94986787149,8.69148597956,0.0,27.5259009287,37.3340067412,12.6923963577,1.10847024543,0.0,11.5839261123
 02/21  20:00:00,90.5674648596,6.98539794718,8.84827389944,0.0,33.8341110165,33.3544677425,9.00619360657,3.22047644605,0.0,5.78571716052
 02/21  21:00:00,99.3769124224,7.10427321282,9.38468559981,0.0,36.5179666069,38.8247702939,19.0268461671,7.47662032254,0.0,11.5502258445
 02/21  22:00:00,93.5841071285,7.0841335546,9.12687394705,0.0,32.965339924,36.8579353714,21.129766567,9.53543255167,0.0,11.5943340153
 02/21  23:00:00,66.7519555044,6.62628994647,6.29985855525,0.0,25.6355707503,20.6438685092,20.2683946956,10.9208932104,0.0,9.34750148517
 02/21  24:00:00,44.235577235,6.23617958079,3.726742165,0.0,15.0252895274,11.7056064465,15.3375181311,13.1128433031,0.0,2.224674828
 02/22  01:00:00,37.9165044927,6.08507394636,2.58456599954,0.0,11.6412384099,10.0650221343,21.4641677005,15.7009197551,0.0,5.76324794537
 02/22  02:00:00,35.7445544134,6.0074462194,2.05097471285,0.0,10.0992000411,10.047477231,23.3353915353,17.5777906098,0.0,5.75760092543
 02/22  03:00:00,33.5418622934,5.96100303421,1.7542888222,0.0,8.25718729233,10.0299323277,17.2737586534,17.2537586534,0.0,0.02
 02/22  04:00:00,33.2138791188,5.91889913683,1.46840515386,0.0,8.25718729233,10.0299323277,24.9766721018,19.2193581713,0.0,5.75731393053
 02/22  05:00:00,34.5178585555,5.88028309424,1.20435520883,0.0,8.25718729233,11.6354268332,27.7996391847,22.0375815734,0.0,5.76205761125
 02/22  06:00:00,42.0825553191,5.87680312711,1.19275357458,0.0,12.1011305571,15.3678112995,28.9273230042,23.1474029576,0.0,5.77992004654
 02/22  07:00:00,69.9439324577,6.16078028567,3.00968069299,0.0,19.7275818095,37.2640762949,34.6359596321,23.0397714487,0.0,11.5961881834
 02/22  08:00:00,86.6417233811,6.4053705702,4.62660573849,0.0,24.3117294858,51.2795993405,36.032128738,18.5796830733,0.0,17.4524456647
 02/22  09:00:00,74.2454724174,6.20006640946,3.71091566169,0.0,23.6694662846,40.6342015617,36.6445506387,7.26969572069,0.0,29.374854918
 02/22  10:00:00,70.6000825585,6.33679156172,4.93624054179,0.0,23.6694662846,35.6302164847,43.2415926156,1.78798010096,18.025,23.4286125147
 02/22  11:00:00,53.2101050225,6.34470619173,5.13511296504,0.0,18.7433767983,22.9618409725,42.062135612,0.648737157743,18.025,23.3883984543
 02/22  12:00:00,55.4061315224,6.51659820433,7.16155152113,0.0,18.7433767983,22.9618409725,35.5351121906,0.0,18.025,17.5101121906
 02/22  13:00:00,58.0088350755,6.6614326995,9.575971205,0.0,18.5889407304,23.1597249699,41.3593244791,0.0,18.025,23.3343244791
 02/22  14:00:00,59.3519699409,6.76483093557,10.5692080089,0.0,18.7433767983,23.2517909448,35.5357367838,0.0,18.025,17.5107367838
 02/22  15:00:00,60.8758866546,6.83855730489,12.0193945768,0.0,18.7433767983,23.2517909448,40.3044008977,0.0,18.025,22.2794008977
 02/22  16:00:00,60.1909242456,6.8275601799,11.6353841975,0.0,18.7433767983,22.9618409725,36.5873255568,0.0,18.025,18.5623255568
 02/22  17:00:00,63.4285301303,6.80023769689,10.4489863973,0.0,18.7433767983,27.431320555,23.7879861185,0.0,18.025,5.76298611852
 02/22  18:00:00,78.4920941274,6.93835778182,9.41812722188,0.0,17.6635504202,40.6971502883,5.7742108053,0.0,0.0,5.7742108053
 02/22  19:00:00,88.5821330837,7.0064476665,9.16711396822,0.0,27.5259009287,37.3340067412,11.9114118741,0.327230763351,0.0,11.5841811108
 02/22  20:00:00,91.1782860662,7.05573988787,9.3887603811,0.0,33.8341110165,33.3544677425,7.44932313373,1.66520093186,0.0,5.78412220187
 02/22  21:00:00,100.258238773,7.20506185229,10.1652289249,0.0,36.5179666069,38.8247702939,15.1138031123,3.56328837704,0.0,11.5505147353
 02/22  22:00:00,94.6118815372,7.2025508599,10.0362427358,0.0,32.965339924,36.8579353714,17.1932181184,5.59834611656,0.0,11.5948720018
 02/22  23:00:00,67.9844448949,6.76947489743,7.38916993365,0.0,25.6355707503,20.6438685092,17.7628456818,6.20084185974,0.0,11.562003822
 02/22  24:00:00,45.8135469996,6.41680829797,5.12408754841,0.0,15.0252895274,11.7056064465,6.04233635527,6.02233635527,0.0,0.02
 02/23  01:00:00,39.3164254606,6.24601647254,3.8235485863,0.0,11.6412384099,10.0650221343,13.9921595188,8.22926894272,0.0,5.76289057606
 02/23  02:00:00,36.5949069271,6.11194104732,2.79683514959,0.0,10.0992000411,10.047477231,18.2945670592,12.5371697582,0.0,5.75739730099
 02/23  03:00:00,34.0293839531,6.02328661513,2.17952921091,0.0,8.25718729233,10.0299323277,16.0118684068,15.9918684068,0.0,0.02
 02/23  04:00:00,33.6940039695,5.9808087029,1.88662372132,0.0,8.25718729233,10.0299323277,22.8652092158,17.1077611918,0.0,5.757448024
 02/23  05:00:00,35.1390077615,5.95790757398,1.74788340405,0.0,8.25718729233,11.6354268332,22.1960864352,16.4331684751,0.0,5.76291796014
 02/23  06:00:00,42.7432274631,5.96268316622,1.7675519929,0.0,12.1011305571,15.3678112995,21.9697061653,16.1897344879,0.0,5.77997167735
 02/23  07:00:00,70.7389455949,6.26888816061,3.69659668834,0.0,19.7275818095,37.2640762949,27.1404935698,15.5443620369,0.0,11.596131533
 02/23  08:00:00,88.4210347619,6.62701053783,6.18429148027,0.0,24.3117294858,51.2795993405,28.3111246027,10.8589910838,0.0,17.4521335189
 02/23  09:00:00,75.11530224,6.28958928266,4.49123246295,0.0,23.6694662846,40.6342015617,32.5754012743,3.20114098085,0.0,29.3742602935
 02/23  10:00:00,71.1855568116,6.38813638298,5.47037616876,0.0,23.6694662846,35.6302164847,41.8656345405,0.410258144049,18.025,23.4303763965
 02/23  11:00:00,53.14527899,6.32232671006,5.09267228807,0.0,18.7433767983,22.9618409725,41.684960912,0.272180634769,18.025,23.3877802772
 02/23  12:00:00,53.8119533661,6.35848785549,5.7254871489,0.0,18.7433767983,22.9618409725,35.5345386911,0.0,18.025,17.5095386911
 02/23  13:00:00,54.8323470794,6.4311369677,6.62978216568,0.0,18.5889407304,23.1597249699,41.3717344076,0.0133250233602,18.025,23.3334093842
 02/23  14:00:00,56.7663202453,6.60116832367,8.14722472223,0.0,18.7433767983,23.2517909448,35.5349607485,0.0,18.025,17.5099607485
 02/23  15:00:00,57.6607927658,6.65357150758,8.98928960179,0.0,18.7433767983,23.2517909448,35.5290988504,0.0,18.025,17.5040988504
 02/23  16:00:00,57.3911604139,6.65042148973,9.01276301684,0.0,18.7433767983,22.9618409725,41.3647500122,0.0,18.025,23.3397500122
 02/23  17:00:00,60.4123311543,6.62650030058,7.60652778479,0.0,18.7433767983,27.431320555,23.7879221718,0.0,18.025,5.7629221718
 02/23  18:00:00,77.1480235062,6.80240857728,8.21001043027,0.0,17.6635504202,40.6971502883,5.77417037587,0.0,0.0,5.77417037587
 02/23  19:00:00,87.8501361335,6.91027718148,8.53129676876,0.0,27.5259009287,37.3340067412,12.8209984806,1.2374227731,0.0,11.5835757075
 02/23  20:00:00,90.9397356264,7.01322175181,9.19273494418,0.0,33.8341110165,33.3544677425,7.78210466243,1.99825924814,0.0,5.78384541429
 02/23  21:00:00,100.20710493,7.18675754172,10.1324075271,0.0,36.5179666069,38.8247702939,15.867761873,4.31784933811,0.0,11.5499125349
 02/23  22:00:00,94.6802609773,7.20017257625,10.1070103354,0.0,32.965339924,36.8579353714,17.9074125816,6.31329743502,0.0,11.5941151466
 02/23  23:00:00,67.9985677563,6.76402856858,7.40874842665,0.0,25.6355707503,20.6438685092,12.8247634075,7.03400359287,0.0,5.79075981467
 02/23  24:00:00,45.5213772884,6.38214129754,4.86658948594,0.0,15.0252895274,11.7056064465,14.2341024967,8.46533983526,0.0,5.76876266146
 02/24  01:00:00,39.0071551488,6.20779830219,3.55249953291,0.0,11.6412384099,10.0650221343,16.2788088863,10.5157182537,0.0,5.76309063267
 02/24  02:00:00,36.5368718801,6.10031898689,2.75042497944,0.0,10.0992000411,10.047477231,18.0665174957,12.3090689901,0.0,5.75744850561
 02/24  03:00:00,34.1548931328,6.03376841537,2.29456000692,0.0,8.25718729233,10.0299323277,13.9975797368,13.9775797368,0.0,0.02
 02/24  04:00:00,33.8214869748,5.99248214607,2.00243533851,0.0,8.25718729233,10.0299323277,21.1001564456,15.3426669274,0.0,5.75748951817
 02/24  05:00:00,35.1694005058,5.96065902476,1.77552914737,0.0,8.25718729233,11.6354268332,22.1964440843,16.4334194293,0.0,5.76302465501
 02/24  06:00:00,42.7360575385,5.9616373749,1.7614339078,0.0,12.1011305571,15.3678112995,22.3157993964,16.5368380591,0.0,5.77896133725
 02/24  07:00:00,70.6178538486,6.25612341962,3.58828135708,0.0,19.7275818095,37.2640762949,28.214477785,16.6186443059,0.0,11.5958334791
 02/24  08:00:00,87.86088386,6.56947040593,5.68169554933,0.0,24.3117294858,51.2795993405,31.953635736,14.5031974136,0.0,17.4504383224
 02/24  09:00:00,74.3282062282,6.22101187034,3.77272424037,0.0,23.6694662846,40.6342015617,38.6014465975,9.22905102246,0.0,29.3723955751
 02/24  10:00:00,70.097163368,6.30186259706,4.46826326475,0.0,23.6694662846,35.6302164847,48.052920858,6.60119623215,18.025,23.4267246258
 02/24  11:00:00,51.9741087818,6.23243643301,4.01139829775,0.0,18.7433767983,22.9618409725,46.4432888833,5.03048246062,18.025,23.3878064227
 02/24  12:00:00,52.7938093089,6.34927869464,4.71655539795,0.0,18.7433767983,22.9618409725,38.743657488,3.20935276508,18.025,17.5093047229
 02/24  13:00:00,53.6666345953,6.44551227683,5.44969704948,0.0,18.5889407304,23.1597249699,39.0895050493,3.55915913558,18.025,17.5053459137
 02/24  14:00:00,54.5671262422,6.53988330304,6.00932105575,0.0,18.7433767983,23.2517909448,41.5503107868,0.186845478757,18.025,23.338465308
 02/24  15:00:00,55.456694529,6.62955139156,6.80921378519,0.0,18.7433767983,23.2517909448,35.5272143828,0.0,18.025,17.5022143828
 02/24  16:00:00,55.78615611,6.66585832887,7.39232627917,0.0,18.7433767983,22.9618409725,41.3617473047,0.0,18.025,23.3367473047
 02/24  17:00:00,60.2896632264,6.67265077077,7.43771395735,0.0,18.7433767983,27.431320555,23.7877292693,0.0,18.025,5.76272926928
 02/24  18:00:00,75.3715332322,6.84255002768,8.27738315392,0.0,17.6635504202,40.6971502883,5.9656906695,0.191664787359,0.0,5.77402588214
 02/24  19:00:00,87.7512550571,6.91878271621,8.42392123057,0.0,27.5259009287,37.3340067412,14.1615340229,2.57748343137,0.0,11.5840505916
 02/24  20:00:00,90.6322386635,6.99306027966,8.90540632476,0.0,33.8341110165,33.3544677425,9.75480119998,3.96992115755,0.0,5.78488004243
 02/24  21:00:00,99.9266175741,7.16485561918,9.87382933308,0.0,36.5179666069,38.8247702939,17.6314211705,6.08213798221,0.0,11.5492831883
 02/24  22:00:00,94.4051871142,7.17463458088,9.85748581663,0.0,32.965339924,36.8579353714,18.8183925851,7.22334066443,0.0,11.5950519206
 02/24  23:00:00,67.2969213139,6.69151591551,6.77962511678,0.0,25.6355707503,20.6438685092,15.708632642,9.91801287649,0.0,5.79061976552
 02/24  24:00:00,44.5942728495,6.28140115947,4.040229258,0.0,15.0252895274,11.7056064465,18.949059131,13.1804146938,0.0,5.76864443715
 02/25  01:00:00,39.4906120544,6.1327270474,2.91113259008,0.0,12.8411359301,10.0650221343,21.4929473466,15.7299825351,0.0,5.76296481155
 02/25  02:00:00,38.8398434477,6.05348224489,2.34075651332,0.0,12.8411359301,10.0650221343,24.3719553712,18.6145710761,0.0,5.75738429503
 02/25  03:00:00,33.6209184901,5.9761248474,1.81823172093,0.0,8.25718729233,10.0299323277,20.6418949851,20.6218949851,0.0,0.02
 02/25  04:00:00,33.2785355483,5.93150337772,1.52046479544,0.0,8.25718729233,10.0299323277,27.6411890978,21.8837736434,0.0,5.75741545432
 02/25  05:00:00,34.6313874772,5.89824142873,1.29993968455,0.0,8.25718729233,11.6354268332,28.9234197597,23.1611587998,0.0,5.76226095991
 02/25  06:00:00,38.6036653395,5.87218321638,1.13994052177,0.0,8.71707943955,15.3327214929,23.1109298944,23.0909298944,0.0,0.02
 02/25  07:00:00,55.5034083792,5.95029617781,1.6334885081,0.0,18.5082010057,25.6353820695,34.527973952,22.9885227617,0.0,11.5394511903
 02/25  08:00:00,69.6486999092,6.16237597438,2.99920620748,0.0,19.4083231844,41.0650158608,32.1369620973,20.5419229264,0.0,11.5950391709
 02/25  09:00:00,96.2604154837,6.51014411894,5.38624526752,0.0,26.3286599382,57.9988325916,42.840620209,13.3253685457,0.0,29.5152516633
 02/25  10:00:00,80.7061201325,6.43754797982,5.05867903897,0.0,26.3286599382,42.8504436482,58.4512363444,11.0617684722,18.025,29.3644678722
 02/25  11:00:00,55.4265453899,6.26489128843,3.94587859409,0.0,21.7447113004,23.4437158914,51.5880975667,10.1310324874,18.025,23.4320650793
 02/25  12:00:00,53.5656514948,6.35682998813,4.45484898131,0.0,19.3027497915,23.426170988,49.3122046742,7.90228177211,18.025,23.3849229021
 02/25  13:00:00,54.572642907,6.46218223718,5.21437880899,0.0,19.1483137236,23.7250123474,41.3572935487,5.82853226974,18.025,17.5037612789
 02/25  14:00:00,55.051290198,6.51646932612,5.49320019999,0.0,19.3027497915,23.7161209604,43.3886357091,2.02757942993,18.025,23.3360562792
 02/25  15:00:00,55.2403932184,6.54005104235,5.65871431278,0.0,19.3027497915,23.7161209604,36.9852552623,1.45597090389,18.025,17.5042843585
 02/25  16:00:00,54.6281075194,6.48724999611,5.38918558577,0.0,19.3027497915,23.426170988,43.8392522387,2.48011029683,18.025,23.3341419419
 02/25  17:00:00,58.772558517,6.43247468504,5.13708851826,0.0,19.3027497915,27.8956505705,20.8209818405,2.77598184054,18.025,0.02
 02/25  18:00:00,69.7525819628,6.50129948193,5.54178143325,0.0,18.2229234133,37.5968344597,10.0996319924,4.33115743878,0.0,5.76847455362
 02/25  19:00:00,90.4882097286,6.68117475609,6.49221402114,0.0,32.690315043,37.0816133363,14.318523552,8.54460028789,0.0,5.77392326411
 02/25  20:00:00,91.1592961948,6.76726721135,6.96548482185,0.0,36.8143715336,33.066984531,22.5881091476,11.0379746219,0.0,11.5501345258
 02/25  21:00:00,97.2494512588,6.89729665289,7.68553328792,0.0,36.3493007332,38.7721355839,19.8346369166,14.0502562897,0.0,5.7843806269
 02/25  22:00:00,94.711243026,6.84972055949,7.31276308301,0.0,36.1807251679,36.8228455648,28.374811412,16.8243568188,0.0,11.5504545933
 02/25  23:00:00,70.5313925196,6.44877121352,4.85386501353,0.0,31.0351095914,20.6438685092,30.5880176725,18.9930853727,0.0,11.5949322999
 02/25  24:00:00,45.5404597591,6.11832603729,2.74740599621,0.0,17.4250845679,11.7056064465,26.4569393148,20.6773871471,0.0,5.7795521677
 02/26  01:00:00,38.7086760718,6.02634983828,2.11615517173,0.0,12.925468867,10.100111941,28.9283603829,23.1654657393,0.0,5.7628946436
 02/26  02:00:00,38.2555659663,5.96700936033,1.72353230972,0.0,12.925468867,10.100111941,30.9402334309,25.1829162553,0.0,5.75731717555
 02/26  03:00:00,33.0831237866,5.89106151592,1.24608060968,0.0,8.34152022915,10.0650221343,27.0389532784,27.0189532784,0.0,0.02
 02/26  04:00:00,32.747893034,5.84357624815,0.958329708595,0.0,8.34152022915,10.0650221343,34.8430721477,29.0857343425,0.0,5.75733780514
 02/26  05:00:00,34.1100344173,5.80739301084,0.728588713617,0.0214276771892,8.34152022915,11.6705166398,34.1162400823,31.0288491769,0.0,3.08739090538
 02/26  06:00:00,38.2020872323,5.78974234014,0.566184927998,0.135200771418,8.80141237637,15.3678112995,33.6630286547,30.9664099846,0.0,2.69661867004
 02/26  07:00:00,54.9667495358,5.86287654128,1.03145460903,0.152801992652,18.5082010057,25.6353820695,41.3710981952,29.8319687909,0.0,11.5391294042
 02/26  08:00:00,69.1413856725,6.06998495911,2.42900262779,0.035869357724,19.4926561212,41.1001056674,37.570932946,25.9763962303,0.0,11.5945367158
 02/26  09:00:00,95.2685647024,6.37973175177,4.52482311404,0.0,26.3286599382,57.9988325916,45.5950799946,16.0825624587,0.0,29.512517536
 02/26  10:00:00,79.5572697582,6.29819212812,4.16861741082,0.0,26.2443270014,42.8153538416,58.1638398425,10.7713959002,18.025,29.3674439423
 02/26  11:00:00,54.6109228673,6.14723321376,3.24792226046,0.0,21.7447113004,23.4437158914,48.8006376617,7.3439525513,18.025,23.4316851104
 02/26  12:00:00,52.8704813708,6.23246242918,3.82434162457,0.0,19.3449162599,23.4437158914,45.6258760517,4.21562348841,18.025,23.3852525633
 02/26  13:00:00,53.9644759731,6.34867756998,4.66000906271,0.0,19.190480192,23.7425572507,39.3279563209,3.79644480299,18.025,17.5065115179
 02/26  14:00:00,54.3098289111,6.40683038962,4.92109238801,0.0,19.260583323,23.698576057,42.2515664588,0.892520119073,18.025,23.3340463397
 02/26  15:00:00,54.0117307875,6.36979698156,4.66002186366,0.0,19.260583323,23.698576057,36.4203561833,0.888508401489,18.025,17.5068477818
 02/26  16:00:00,53.4501634572,6.335769417,4.42243606008,0.0,19.260583323,23.4086260847,43.5437086112,2.18680913221,18.025,23.3318994789
 02/26  17:00:00,57.4652672948,6.27289378794,4.04909565198,0.0,19.260583323,27.8781056672,20.7930617091,2.74806170913,18.025,0.02
 02/26  18:00:00,68.6229484348,6.36087297028,4.61229115546,0.0,18.1807569449,37.5792895564,9.95937004518,4.19103717298,0.0,5.7683328722
 02/26  19:00:00,89.4326768658,6.55354585351,5.68373997761,0.0,32.6059821062,37.0465235296,13.9766702802,8.20290069849,0.0,5.77376958167
 02/26  20:00:00,90.3915659405,6.65963866189,6.30538919132,0.0,36.8143715336,33.066984531,22.2019013192,10.6518350305,0.0,11.5500662887
 02/26  21:00:00,96.8345071693,6.81802386315,7.23044818433,0.0,36.43363367,38.8072253906,18.8075839211,13.023737548,0.0,5.7838463731
 02/26  22:00:00,94.2476708047,6.79526209097,7.02307999831,0.0,36.0963922311,36.7877557581,26.3992894163,14.8494851592,0.0,11.5498042571
 02/26  23:00:00,69.9558783041,6.38723995058,4.45931632133,0.0,30.9507766546,20.6087787026,29.7512679796,18.1567603408,0.0,11.5945076388
 02/26  24:00:00,45.1670376789,6.06962158177,2.42269618832,0.0,17.4250845679,11.7056064465,26.6482648833,20.8686991034,0.0,5.77956577992
 02/27  01:00:00,37.1128454245,5.98681918486,1.87917903249,0.0,11.6412384099,10.0650221343,27.9853928174,22.2226147639,0.0,5.76277805359
 02/27  02:00:00,35.0722963981,5.92328738579,1.46289343929,0.0,10.0992000411,10.047477231,24.103963476,24.083963476,0.0,0.02
 02/27  03:00:00,32.864037416,5.87488557568,1.16259424224,0.0,8.25718729233,10.0299323277,30.2685118122,24.5110781331,0.0,5.75743367906
 02/27  04:00:00,32.5704120404,5.83384662336,0.910004848798,0.0,8.25718729233,10.0299323277,32.5190187796,26.7615838238,0.0,5.7574349558
 02/27  05:00:00,33.9746919158,5.80432951043,0.721784445321,0.0153813837139,8.25718729233,11.6354268332,28.3658328755,28.3458328755,0.0,0.02
