Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  06:00:00,41.6480500297,5.81148050246,0.742290909042,0.0813121733717,12.1011305571,15.3678112995,38.9700409447,27.4317097262,0.0,11.5383312185
 02/27  07:00:00,69.4569361045,6.09032535221,2.59319829191,0.0,19.7275818095,37.2640762949,37.786747075,26.1937340753,0.0,11.5930129997
 02/27  08:00:00,86.0549751281,6.32708761066,4.11821638791,0.0,24.3117294858,51.2795993405,39.3981770938,21.9494714427,0.0,17.4487056511
 02/27  09:00:00,73.2396284596,6.09117056247,2.81402095697,0.0,23.6694662846,40.6342015617,35.1902914912,11.6927325883,0.0,23.4975589029
 02/27  10:00:00,69.0690537747,6.17022860373,3.57180986042,0.0,23.6694662846,35.6302164847,47.4011035389,5.94647005347,18.025,23.4296334855
 02/27  11:00:00,51.3248981091,6.13423885831,3.46040426598,0.0,18.7433767983,22.9618409725,43.9358164511,2.5260369972,18.025,23.3847794539
 02/27  12:00:00,52.8746467339,6.28655653818,4.86012622327,0.0,18.7433767983,22.9618409725,41.6557937468,0.293650708823,18.025,23.3371430379
 02/27  13:00:00,56.2831053561,6.45890811655,8.05278537007,0.0,18.5889407304,23.1597249699,35.5331073087,0.0,18.025,17.5081073087
 02/27  14:00:00,58.1945319661,6.57690626979,9.59970982737,0.0,18.7433767983,23.2517909448,35.5286480181,0.0,18.025,17.5036480181
 02/27  15:00:00,58.9128798098,6.61770453943,10.2772644699,0.0,18.7433767983,23.2517909448,41.3613672904,0.0,18.025,23.3363672904
 02/27  16:00:00,58.5229138277,6.64500655131,10.1499395484,0.0,18.7433767983,22.9618409725,35.5304681517,0.0,18.025,17.5054681517
 02/27  17:00:00,61.4859592434,6.63237970203,8.67430163533,0.0,18.7433767983,27.431320555,23.7876692533,0.0,18.025,5.76266925333
 02/27  18:00:00,75.4859215915,6.80980414762,8.42454344927,0.0,17.6635504202,40.6971502883,5.77368265544,0.0,0.0,5.77368265544
 02/27  19:00:00,87.7641490532,6.8971697494,8.45846404023,0.0,27.5259009287,37.3340067412,12.2166940664,0.63461032019,0.0,11.5820837463
 02/27  20:00:00,90.4426326464,6.95799856109,8.75088443231,0.0,33.8341110165,33.3544677425,13.5343382373,1.98549329759,0.0,11.5488449397
 02/27  21:00:00,99.3647671272,7.09479961578,9.38206260683,0.0,36.5179666069,38.8247702939,10.7921390442,5.0078796355,0.0,5.78425940867
 02/27  22:00:00,93.5752853261,7.07987575059,9.1223784126,0.0,32.965339924,36.8579353714,18.9972026628,7.40387657565,0.0,11.5933260872
 02/27  23:00:00,66.6347245692,6.61372979521,6.19523677077,0.0,25.6355707503,20.6438685092,21.5554700923,9.99456429015,0.0,11.5609058022
 02/27  24:00:00,44.2963584158,6.24323657753,3.78049442026,0.0,15.0252895274,11.7056064465,17.7893917479,12.0208885835,0.0,5.76850316432
 02/28  01:00:00,38.2154338114,6.11764117153,2.85095332542,0.0,11.6412384099,10.0650221343,12.5034802432,12.4834802432,0.0,0.02
 02/28  02:00:00,36.1407054862,6.05160218771,2.40299078383,0.0,10.0992000411,10.047477231,18.0681912827,12.3108695744,0.0,5.75732170831
 02/28  03:00:00,34.0200850075,6.01435041773,2.17917745508,0.0,8.25718729233,10.0299323277,17.0562524471,11.298937273,0.0,5.75731517408
 02/28  04:00:00,33.6441567366,5.96968888111,1.84791533865,0.0,8.25718729233,10.0299323277,14.0739413254,14.0539413254,0.0,0.02
 02/28  05:00:00,34.9879939255,5.93844920696,1.6163483782,0.0,8.25718729233,11.6354268332,21.8122008457,16.0498562995,0.0,5.76234454614
 02/28  06:00:00,42.6402377449,5.94819008733,1.67909056964,0.0,12.1011305571,15.3678112995,21.6945541888,15.9151995902,0.0,5.77935459853
 02/28  07:00:00,70.726561538,6.2635418152,3.6896180675,0.0,19.7275818095,37.2640762949,26.4878905916,14.8948175154,0.0,11.5930730762
 02/28  08:00:00,88.0486056206,6.58186387645,5.8570910297,0.0,24.3117294858,51.2795993405,29.7036265139,12.2552196618,0.0,17.448406852
 02/28  09:00:00,74.3815855324,6.21002096171,3.83713804965,0.0,23.6694662846,40.6342015617,35.0070481897,5.6383784812,0.0,29.3686697085
 02/28  10:00:00,69.6074795589,6.20926371973,4.07121264305,0.0,23.6694662846,35.6302164847,44.4499092923,3.00165125124,18.025,23.4232580411
 02/28  11:00:00,50.6899098669,6.03340948419,2.92624813571,0.0,18.7433767983,22.9618409725,43.923279254,2.5138415041,18.025,23.3844377499
 02/28  12:00:00,50.5405416964,6.02624660879,2.78633580403,0.0,18.7433767983,22.9618409725,38.0729371189,2.54052646684,18.025,17.5074106521
 02/28  13:00:00,51.0017064418,6.05267331869,3.17762349289,0.0,18.5889407304,23.1597249699,44.7805735181,3.42431593495,18.025,23.3312575832
 02/28  14:00:00,51.2139402175,6.06060934959,3.13542387724,0.0,18.7433767983,23.2517909448,35.9847118133,0.453417641351,18.025,17.5062941719
 02/28  15:00:00,51.3558274162,6.07192754175,3.26598654027,0.0,18.7433767983,23.2517909448,35.7196617972,0.194515740106,18.025,17.5001460571
 02/28  16:00:00,51.2955718105,6.09713901601,3.47047648588,0.0,18.7433767983,22.9618409725,42.5626136781,1.20381697408,18.025,23.333796704
 02/28  17:00:00,56.2196699193,6.14412038818,3.89626773699,0.0,18.7433767983,27.431320555,24.6933498092,0.90559281668,18.025,5.76275699254
 02/28  18:00:00,71.8909324116,6.37064321609,5.26871378287,0.0,17.6635504202,40.6971502883,7.18621219657,1.41260754854,0.0,5.77360464803
 02/28  19:00:00,84.9047353807,6.51832246892,5.97790685209,0.0,27.5259009287,37.3340067412,15.8592928059,4.27636792197,0.0,11.5829248839
 02/28  20:00:00,88.2486115521,6.65267099517,6.86220066515,0.0,33.8341110165,33.3544677425,12.2823848948,6.49816695031,0.0,5.78421794447
 02/28  21:00:00,98.0104172356,6.88492763815,8.23759058033,0.0,36.5179666069,38.8247702939,14.4436788327,8.65912233087,0.0,5.78455650185
 02/28  22:00:00,92.6921175099,6.9291923715,8.38990825595,0.0,32.965339924,36.8579353714,26.9815189309,9.60129196034,0.0,17.3802269705
 02/28  23:00:00,65.8255566133,6.48520734414,5.51460572082,0.0,25.6355707503,20.6438685092,16.7050058399,10.9146998113,0.0,5.79030602865
 02/28  24:00:00,43.5162164595,6.13403389252,3.10956034829,0.0,15.0252895274,11.7056064465,18.4146618796,12.6463495833,0.0,5.76831229634
 03/01  01:00:00,37.5653435222,6.0310990123,2.28740589669,0.0,11.6412384099,10.0650221343,19.4839721569,13.7213542914,0.0,5.76261786552
 03/01  02:00:00,35.5323335296,5.97414800895,1.87207681074,0.0,10.0992000411,10.047477231,14.8199077981,14.7999077981,0.0,0.02
 03/01  03:00:00,33.2776664383,5.92457730691,1.52653777447,0.0,8.25718729233,10.0299323277,21.6140323115,15.8567541837,0.0,5.75727812774
 03/01  04:00:00,33.0131661022,5.89068944461,1.29592301321,0.0,8.25718729233,10.0299323277,22.6784465553,16.9211902631,0.0,5.75725629218
 03/01  05:00:00,34.440284141,5.86727352762,1.13982282264,0.0,8.25718729233,11.6354268332,17.5853141995,17.5653141995,0.0,0.02
 03/01  06:00:00,42.1063129764,5.8791377309,1.21422222894,0.0,12.1011305571,15.3678112995,28.3761100616,16.8377497773,0.0,11.5383602843
 03/01  07:00:00,70.1442080909,6.18797887079,3.18284379711,0.0,19.7275818095,37.2640762949,26.5244958732,14.9319287424,0.0,11.5925671308
 03/01  08:00:00,87.0096944136,6.44919552554,4.95086422278,0.0,24.3117294858,51.2795993405,28.9200972484,11.4725491958,0.0,17.4475480527
 03/01  09:00:00,73.9156912027,6.15057200553,3.43070620041,0.0,23.6694662846,40.6342015617,28.5748158827,5.08028895867,0.0,23.494526924
 03/01  10:00:00,69.2291208153,6.15506281174,3.74706120139,0.0,23.6694662846,35.6302164847,43.1902998665,1.73864040307,18.025,23.4266594634
 03/01  11:00:00,50.9565559439,6.05924520053,3.16706689836,0.0,18.7433767983,22.9618409725,42.944478708,1.53628079174,18.025,23.3831979163
 03/01  12:00:00,51.2785386338,6.09977426368,3.4508082421,0.0,18.7433767983,22.9618409725,36.4929314063,0.959922568957,18.025,17.5080088373
 03/01  13:00:00,53.8912581399,6.2759694939,5.84388540511,0.0,18.5889407304,23.1597249699,41.6489890834,0.287148087422,18.025,23.3368409959
 03/01  14:00:00,57.2220815168,6.47390071174,8.73027300725,0.0,18.7433767983,23.2517909448,35.5327894218,0.0,18.025,17.5077894218
 03/01  15:00:00,59.4796038129,6.58227513285,10.8794265537,0.0,18.7433767983,23.2517909448,41.3567916554,0.0,18.025,23.3317916554
 03/01  16:00:00,59.5929228839,6.61628911306,11.2486758769,0.0,18.7433767983,22.9618409725,35.5298845166,0.0,18.025,17.5048845166
 03/01  17:00:00,63.0535237916,6.62264819229,10.2516020539,0.0,18.7433767983,27.431320555,23.7874638771,0.0,18.025,5.7624638771
 03/01  18:00:00,75.6700059262,6.78371257244,8.63473037251,0.0,17.6635504202,40.6971502883,5.77357433814,0.0,0.0,5.77357433814
 03/01  19:00:00,87.5190819832,6.85489790631,8.25569154938,0.0,27.5259009287,37.3340067412,12.2544395992,0.672825191378,0.0,11.5816144078
 03/01  20:00:00,90.4910894517,6.95133575308,8.80602454297,0.0,33.8341110165,33.3544677425,7.42344494664,1.63943470475,0.0,5.78401024189
 03/01  21:00:00,99.7320545127,7.12363823787,9.72052336525,0.0,36.5179666069,38.8247702939,15.3822701167,3.83305174605,0.0,11.5492183707
 03/01  22:00:00,94.4281973137,7.16207403711,9.89312153169,0.0,32.965339924,36.8579353714,16.1643074116,4.57100020057,0.0,11.593307211
 03/01  23:00:00,68.010458571,6.75479892987,7.42992238607,0.0,25.6355707503,20.6438685092,15.6397745688,4.07968485957,0.0,11.5600897092
 03/01  24:00:00,46.0935559347,6.43341836475,5.3875220337,0.0,15.0252895274,11.7056064465,2.92354062403,2.90354062403,0.0,0.02
 03/02  01:00:00,40.190548276,6.32855040476,4.61516719956,0.0,11.6412384099,10.0650221343,8.67602181432,2.91317802949,0.0,5.76284378483
 03/02  02:00:00,37.902924106,6.24619431884,3.97062092774,0.0,10.0992000411,10.047477231,10.1669113147,4.40977556008,0.0,5.75713575466
 03/02  03:00:00,35.0425626251,6.12896691759,3.08704965218,0.0,8.25718729233,10.0299323277,8.01312058663,7.99312058663,0.0,0.02
 03/02  04:00:00,34.3622347094,6.04827002999,2.48741474845,0.0,8.25718729233,10.0299323277,16.0756925932,10.3185826411,0.0,5.75710995211
 03/02  05:00:00,35.707549085,6.01682470783,2.25753680557,0.0,8.25718729233,11.6354268332,16.0672206976,10.3048130474,0.0,5.76240765023
 03/02  06:00:00,43.2390010007,6.0153744277,2.21068561094,0.0,12.1011305571,15.3678112995,17.2338294354,11.4547477043,0.0,5.77908173108
 03/02  07:00:00,71.7090542118,6.3823415992,4.5533394779,0.0,19.7275818095,37.2640762949,23.965025952,12.3713359544,0.0,11.5936899976
 03/02  08:00:00,89.9049506741,6.79771905357,7.497614708,0.0,24.3117294858,51.2795993405,25.550042312,8.10294299594,0.0,17.4470993161
 03/02  09:00:00,76.5318292561,6.44720236585,5.7502256203,0.0,23.6694662846,40.6342015617,24.7685491041,1.27254163086,0.0,23.4960074732
 03/02  10:00:00,72.3947865882,6.53727602303,6.53051892026,0.0,23.6694662846,35.6302164847,47.3585839233,0.0628484449066,18.025,29.2707354784
 03/02  11:00:00,54.1426319176,6.44076589342,5.9716324408,0.0,18.7433767983,22.9618409725,35.694440136,0.127763857959,18.025,17.5416762781
 03/02  12:00:00,55.3516389752,6.55345460876,7.07023273894,0.0,18.7433767983,22.9618409725,41.3618382966,0.0,18.025,23.3368382966
 03/02  13:00:00,57.4492025876,6.66697719497,9.01082551535,0.0,18.5889407304,23.1597249699,35.5323281661,0.0,18.025,17.5073281661
 03/02  14:00:00,58.7451418098,6.75693829747,9.97030289818,0.0,18.7433767983,23.2517909448,41.3537781895,0.0,18.025,23.3287781895
 03/02  15:00:00,59.4444400135,6.78647667051,10.6400628779,0.0,18.7433767983,23.2517909448,35.5309626638,0.0,18.025,17.5059626638
 03/02  16:00:00,59.2579686776,6.7773439099,10.7526707842,0.0,18.7433767983,22.9618409725,35.526762116,0.0,18.025,17.501762116
 03/02  17:00:00,62.499498658,6.74749301872,9.572740761,0.0,18.7433767983,27.431320555,23.7875094835,0.0,18.025,5.76250948354
 03/02  18:00:00,76.4138475853,6.91410710076,9.24818504769,0.0,17.6635504202,40.6971502883,5.7733445846,0.0,0.0,5.7733445846
 03/02  19:00:00,88.4988219365,6.99203160877,9.09831150704,0.0,27.5259009287,37.3340067412,12.1865822216,0.605681675201,0.0,11.5809005464
 03/02  20:00:00,91.146918854,7.05033059416,9.36286496446,0.0,33.8341110165,33.3544677425,13.4324066073,1.88404958053,0.0,11.5483570268
 03/02  21:00:00,100.548007337,7.23685674944,10.4232723805,0.0,36.5179666069,38.8247702939,8.20218709144,2.41810265996,0.0,5.78408443148
 03/02  22:00:00,94.6665638354,7.20999955137,10.08357307,0.0,32.965339924,36.8579353714,17.3526373384,5.75929543922,0.0,11.5933418992
 03/02  23:00:00,67.3176816548,6.69890337889,6.79305012325,0.0,25.6355707503,20.6438685092,22.4884742271,10.9282806046,0.0,11.5601936225
 03/02  24:00:00,44.5634545989,6.27962916762,4.01121464425,0.0,15.0252895274,11.7056064465,21.3132208517,15.5449483572,0.0,5.76827249453
 03/03  01:00:00,38.164045002,6.11719102791,2.80002857859,0.0,11.6412384099,10.0650221343,18.1256689466,18.1056689466,0.0,0.02
 03/03  02:00:00,36.0106976148,6.04194243809,2.28265274678,0.0,10.0992000411,10.047477231,24.8724246809,19.1152810521,0.0,5.75714362879
 03/03  03:00:00,33.6392679319,5.97672157724,1.83599973534,0.0,8.25718729233,10.0299323277,26.491228204,20.7341268382,0.0,5.75710136574
 03/03  04:00:00,33.2246169909,5.92410037648,1.47397432402,0.0,8.25718729233,10.0299323277,23.6666135382,23.6466135382,0.0,0.02
 03/03  05:00:00,34.6018059376,5.89314139923,1.27548160317,0.0,8.25718729233,11.6354268332,29.7600603433,23.9980071715,0.0,5.76205317179
 03/03  06:00:00,42.1589946025,5.88912781341,1.25693393436,0.0,12.1011305571,15.3678112995,30.1143955572,24.3353811395,0.0,5.77901441769
 03/03  07:00:00,68.1257579905,6.17508648633,3.06131160174,0.0,19.7275818095,37.2640762949,36.1266298482,24.5333570554,0.0,11.5932727928
 03/03  08:00:00,86.9389813966,6.44321099952,4.88617373948,0.0,24.3117294858,51.2795993405,34.7385737222,17.2931515537,0.0,17.4454221685
 03/03  09:00:00,74.3769142718,6.21560690222,3.82691821656,0.0,23.6694662846,40.6342015617,37.1059614284,7.74446070928,0.0,29.3615007191
 03/03  10:00:00,70.0670142811,6.28296271498,4.4570732278,0.0,23.6694662846,35.6302164847,46.1666680202,4.72186900533,18.025,23.4197990149
 03/03  11:00:00,51.9831602987,6.22337362942,4.0295559755,0.0,18.7433767983,22.9618409725,43.4074307426,3.91084952604,18.025,21.4715812166
 03/03  12:00:00,52.9420393467,6.35870487914,4.85538732867,0.0,18.7433767983,22.9618409725,40.1468739085,2.71100734738,18.025,19.4108665611
 03/03  13:00:00,54.2143926667,6.49742003642,5.94557605512,0.0,18.5889407304,23.1597249699,37.8333716167,2.30458806533,18.025,17.5037835514
 03/03  14:00:00,55.0688844057,6.5907937274,6.46019743152,0.0,18.7433767983,23.2517909448,41.3614955869,0.00739311721505,18.025,23.3291024697
 03/03  15:00:00,55.7160162645,6.65071216093,7.04740544868,0.0,18.7433767983,23.2517909448,35.5282739605,0.0,18.025,17.5032739605
 03/03  16:00:00,55.9942112712,6.67732061229,7.58894383486,0.0,18.7433767983,22.9618409725,41.3529595845,0.0,18.025,23.3279595845
 03/03  17:00:00,60.3511988255,6.67602102021,7.49591598833,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/03  18:00:00,75.419607979,6.84479732048,8.32325891859,0.0,17.6635504202,40.6971502883,6.05843122333,0.28498014824,0.0,5.77345107509
 03/03  19:00:00,87.4316342877,6.88594398133,8.13722313891,0.0,27.5259009287,37.3340067412,15.4023790211,3.82162208309,0.0,11.580756938
 03/03  20:00:00,89.8167224989,6.90727322965,8.17573488753,0.0,33.8341110165,33.3544677425,18.9173393842,7.36869976296,0.0,11.5486396212
 03/03  21:00:00,98.7151945077,7.03517988809,8.79214532874,0.0,36.5179666069,38.8247702939,16.1974086207,10.4129563518,0.0,5.78445226894
 03/03  22:00:00,92.9751220084,7.01948702023,8.58265847728,0.0,32.965339924,36.8579353714,23.7979397703,12.2059139545,0.0,11.5920258158
 03/03  23:00:00,65.974487204,6.53956914893,5.6092011899,0.0,25.6355707503,20.6438685092,27.2706471513,15.7115580792,0.0,11.5590890722
 03/03  24:00:00,43.4325345892,6.14941618013,3.01051347032,0.0,15.0252895274,11.7056064465,25.4400651438,19.6719788995,0.0,5.76808624425
 03/04  01:00:00,38.7424274669,6.04563002587,2.25007789058,0.0,12.8411359301,10.0650221343,27.0092039101,21.2465407526,0.0,5.7626631575
 03/04  02:00:00,38.4477275239,6.00603312492,1.99611674524,0.0,12.8411359301,10.0650221343,21.2516749005,21.2316749005,0.0,0.02
 03/04  03:00:00,33.2844611049,5.93242061333,1.5254966715,0.0,8.25718729233,10.0299323277,28.2662565415,22.5091421078,0.0,5.75711443372
 03/04  04:00:00,32.9577342038,5.88922382154,1.24197231895,0.0,8.25718729233,10.0299323277,23.608280501,23.588280501,0.0,0.02
 03/04  05:00:00,34.3034138021,5.85298046939,1.01725594547,0.0,8.25718729233,11.6354268332,31.3202845029,25.5579189264,0.0,5.76236557653
 03/04  06:00:00,38.2512863072,5.8222685841,0.835515523722,0.0019973908701,8.71707943955,15.3327214929,32.458357003,26.6902549953,0.0,5.76810200771
 03/04  07:00:00,53.2983474599,5.90367835494,1.35874877854,0.000355640761293,18.5082010057,25.6353820695,31.5914751632,25.8137797382,0.0,5.77769542504
 03/04  08:00:00,69.6686797272,6.15582895458,3.02582523094,0.0,19.4083231844,41.0650158608,29.8275027124,18.2345764978,0.0,11.5929262146
 03/04  09:00:00,96.7439948872,6.53964364862,5.84044792512,0.0,26.3286599382,57.9988325916,42.1248827932,6.72608127648,0.0,35.3988015167
 03/04  10:00:00,81.8273510446,6.52074961037,6.0967916478,0.0,26.3286599382,42.8504436482,43.1422365893,1.62911739886,18.025,23.4881191905
 03/04  11:00:00,56.9799082291,6.38449501811,5.37969816534,0.0,21.7447113004,23.4437158914,41.9539513063,0.503980951134,18.025,23.4249703552
 03/04  12:00:00,56.2744388262,6.51057044557,7.00994175152,0.0,19.3027497915,23.426170988,41.4012915465,0.0,18.025,23.3762915465
 03/04  13:00:00,58.6506135565,6.65523682739,9.09932451312,0.0,19.1483137236,23.7250123474,35.526050911,0.0,18.025,17.501050911
 03/04  14:00:00,60.8062775648,6.77631829781,10.9883674196,0.0,19.3027497915,23.7161209604,41.3565247355,0.0,18.025,23.3315247355
 03/04  15:00:00,62.5903191531,6.8589185556,12.6898021984,0.0,19.3027497915,23.7161209604,35.5252356693,0.0,18.025,17.5002356693
 03/04  16:00:00,62.6387176216,6.87385803649,13.0132167544,0.0,19.3027497915,23.426170988,41.3528448988,0.0,18.025,23.3278448988
 03/04  17:00:00,65.8811984115,6.84088647569,11.8373491275,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/04  18:00:00,74.138906526,6.91408861398,9.51535586301,0.0,18.2229234133,37.5968344597,5.76769892109,0.0,0.0,5.76769892109
 03/04  19:00:00,94.0756966334,7.07886731144,9.68205601986,0.0,32.690315043,37.0816133363,5.84833364464,0.075073079808,0.0,5.77326056483
 03/04  20:00:00,94.5586789957,7.15762656986,9.97456886674,0.0,36.8143715336,33.066984531,12.7081907565,1.1594162196,0.0,11.5487745369
 03/04  21:00:00,100.485428196,7.27413286392,10.5447366333,0.0,36.3493007332,38.7721355839,9.76898324447,3.98602395805,0.0,5.78295928641
 03/04  22:00:00,97.969771136,7.23285493996,10.1882182002,0.0,36.1807251679,36.8228455648,17.1885602644,5.6408006585,0.0,11.5477596059
 03/04  23:00:00,73.2420720671,6.77436431831,7.239044527,0.0,31.0351095914,20.6438685092,20.4927273746,8.90048350133,0.0,11.5922438733
 03/04  24:00:00,47.6009894652,6.36125757745,4.56505918407,0.0,17.4250845679,11.7056064465,17.5467052496,11.7677905911,0.0,5.77891465843
 03/05  01:00:00,40.1354095321,6.19981615883,3.36945358936,0.0,12.925468867,10.100111941,20.081974607,14.3194132153,0.0,5.76256139172
 03/05  02:00:00,39.3249009807,6.10039981332,2.65950552335,0.0,12.925468867,10.100111941,16.4259616637,16.4059616637,0.0,0.02
 03/05  03:00:00,34.0680890471,6.01649971846,2.10562722146,0.0,8.34152022915,10.0650221343,23.3292761313,17.5721667643,0.0,5.75710936704
 03/05  04:00:00,33.6724642856,5.96729829093,1.75920666164,0.0,8.34152022915,10.0650221343,19.4897338543,19.4697338543,0.0,0.02
 03/05  05:00:00,35.0247984576,5.93367079808,1.53853497464,0.0,8.34152022915,11.6705166398,26.3160777086,20.5534721018,0.0,5.76260560683
 03/05  06:00:00,39.0003461654,5.90811648223,1.38130918954,0.0,8.80141237637,15.3678112995,25.9294914122,20.161480222,0.0,5.76801119025
 03/05  07:00:00,54.001142818,5.99998930207,1.96559664262,0.0,18.5082010057,25.6353820695,24.2410127527,18.4624480937,0.0,5.77856465902
 03/05  08:00:00,70.2309749579,6.21640184595,3.40813812057,0.0,19.4926561212,41.1001056674,26.8210014117,15.2295738679,0.0,11.5914275438
 03/05  09:00:00,97.0156501556,6.57987486357,6.07189122733,0.0,26.3286599382,57.9988325916,42.2879895346,6.89209476967,0.0,35.3958947649
 03/05  10:00:00,81.8589323954,6.53803660308,6.23051999721,0.0,26.2443270014,42.8153538416,43.6105864277,2.09771685311,18.025,23.4878695746
 03/05  11:00:00,58.4849335097,6.43799510864,6.83123518782,0.0,21.7447113004,23.4437158914,41.6669701285,0.217320568366,18.025,23.4246495601
 03/05  12:00:00,60.0530286447,6.64232838978,10.5970707913,0.0,19.3449162599,23.4437158914,41.4033384821,0.0,18.025,23.3783384821
 03/05  13:00:00,61.879068845,6.76906382254,12.1542477019,0.0,19.190480192,23.7425572507,41.3509439589,0.0,18.025,23.3259439589
 03/05  14:00:00,61.5050312394,6.76494169066,11.7582110754,0.0,19.260583323,23.698576057,35.5290075153,0.0,18.025,17.5040075153
 03/05  15:00:00,61.176230355,6.79001862917,11.4043298862,0.0,19.260583323,23.698576057,35.5224646824,0.0,18.025,17.4974646824
 03/05  16:00:00,60.7993170641,6.75165985127,11.3557313091,0.0,19.260583323,23.4086260847,41.3545025966,0.0,18.025,23.3295025966
 03/05  17:00:00,63.7421442471,6.7107120273,9.88818286736,0.0,19.260583323,27.8781056672,23.7873512859,0.0,18.025,5.76235128593
 03/05  18:00:00,72.5082047114,6.76845127049,8.09000935884,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 03/05  19:00:00,92.7704921696,6.94423047969,8.63091777785,0.0,32.6059821062,37.0465235296,12.1163780719,0.590360574338,0.0,11.5260174975
 03/05  20:00:00,93.2751150148,7.00854943473,8.84009409385,0.0,36.8143715336,33.066984531,9.13309808132,3.34916200231,0.0,5.78393607901
 03/05  21:00:00,99.4962788972,7.14602589716,9.56428146204,0.0,36.43363367,38.8072253906,11.9595747175,6.17619130548,0.0,5.78338341205
 03/05  22:00:00,96.737284181,7.10718266103,9.20083689314,0.0,36.0963922311,36.7877557581,19.4841495715,7.93580084976,0.0,11.5483487218
 03/05  23:00:00,72.3119771088,6.68046604589,6.5222849021,0.0,30.9507766546,20.6087787026,21.8954609673,10.3033990199,0.0,11.5920619474
 03/05  24:00:00,47.2200820885,6.31212283449,4.23329551193,0.0,17.4250845679,11.7056064465,17.2522193555,11.4734636081,0.0,5.7787557475
 03/06  01:00:00,38.4797366856,6.15414921947,3.07877302411,0.0,11.6412384099,10.0650221343,19.3776396114,13.6154372993,0.0,5.76220231211
 03/06  02:00:00,36.2046450022,6.06540327079,2.45315204838,0.0,10.0992000411,10.047477231,15.1944136017,15.1744136017,0.0,0.02
 03/06  03:00:00,34.0122384485,6.01961984294,2.16608470822,0.0,8.25718729233,10.0299323277,20.2742273767,14.5173508349,0.0,5.75687654185
 03/06  04:00:00,33.6450268769,5.97410576039,1.84438663831,0.0,8.25718729233,10.0299323277,21.9819091308,16.2251172412,0.0,5.75679188959
 03/06  05:00:00,34.8751538144,5.92901408115,1.51297620265,0.0,8.25718729233,11.6354268332,19.5327237275,19.5127237275,0.0,0.02
 03/06  06:00:00,42.4584452286,5.93049804375,1.51503758916,0.0,12.1011305571,15.3678112995,31.4224165862,19.8860815889,0.0,11.5363349973
 03/06  07:00:00,68.4036340131,6.21663124736,3.29768835978,0.0,19.7275818095,37.2640762949,31.299930566,19.7101861654,0.0,11.5897444006
 03/06  08:00:00,87.5532667147,6.51661442419,5.42711702261,0.0,24.3117294858,51.2795993405,24.1238458503,12.4894326745,0.0,11.6344131757
 03/06  09:00:00,75.0793433836,6.27648002329,4.46851496632,0.0,23.6694662846,40.6342015617,32.1556486889,2.79711164278,0.0,29.3585370461
 03/06  10:00:00,72.1542045497,6.44604852256,6.381205463,0.0,23.6694662846,35.6302164847,41.560825213,0.117756546363,18.025,23.4180686666
 03/06  11:00:00,56.2290004612,6.45899212696,8.03980002077,0.0,18.7433767983,22.9618409725,41.4022921689,0.0,18.025,23.3772921689
 03/06  12:00:00,59.4520701109,6.681345878,11.042792459,0.0,18.7433767983,22.9618409725,35.5295448511,0.0,18.025,17.5045448511
 03/06  13:00:00,62.1222226529,6.85445845636,13.4963826079,0.0,18.5889407304,23.1597249699,41.3486098015,0.0,18.025,23.3236098015
 03/06  14:00:00,64.5221695719,6.98039578818,15.5238932804,0.0,18.7433767983,23.2517909448,35.5272521641,0.0,18.025,17.5022521641
 03/06  15:00:00,65.5944670005,7.033930886,16.5426500423,0.0,18.7433767983,23.2517909448,35.5247653865,0.0,18.025,17.4997653865
 03/06  16:00:00,64.8116251152,7.03609208337,16.0476036114,0.0,18.7433767983,22.9618409725,41.3519139543,0.0,18.025,23.3269139543
 03/06  17:00:00,68.8858971921,7.04067899507,15.6659676601,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/06  18:00:00,80.8086532865,7.20407566798,13.3530452172,0.0,17.6635504202,40.6971502883,11.5261822552,0.0,0.0,11.5261822552
 03/06  19:00:00,90.94447038,7.23250529407,11.3035387204,0.0,27.5259009287,37.3340067412,5.81417332788,0.0136673113443,0.0,5.80050601653
 03/06  20:00:00,92.8662992116,7.24502199039,10.8875925204,0.0,33.8341110165,33.3544677425,12.0685022766,0.520775602248,0.0,11.5477266744
 03/06  21:00:00,102.512745412,7.45915615987,12.1657505881,0.0,36.5179666069,38.8247702939,6.28417009169,0.501276323938,0.0,5.78289376775
 03/06  22:00:00,98.1283990474,7.58348978733,13.171977626,0.0,32.965339924,36.8579353714,11.591766217,0.0,0.0,11.591766217
 03/06  23:00:00,71.7385715039,7.17554589524,10.7373434256,0.0,25.6355707503,20.6438685092,11.7656193507,0.206162728917,0.0,11.5594566218
 03/06  24:00:00,49.2896933252,6.78695664097,8.23015028581,0.0,15.0252895274,11.7056064465,6.30999957811,0.542036288713,0.0,5.76796328939
 03/07  01:00:00,43.1316896562,6.64847913385,7.23640299824,0.0,11.6412384099,10.0650221343,6.40293446025,0.640494061658,0.0,5.76244039859
 03/07  02:00:00,40.8563987451,6.56334366607,6.60697062762,0.0,10.0992000411,10.047477231,0.743762253541,0.723762253541,0.0,0.02
 03/07  03:00:00,38.1984267081,6.47073752382,5.90115666047,0.0,8.25718729233,10.0299323277,6.95629480198,1.19943422049,0.0,5.75686058149
 03/07  04:00:00,37.6804688439,6.41301286387,5.44092945135,0.0,8.25718729233,10.0299323277,1.55775922368,1.53775922368,0.0,0.02
 03/07  05:00:00,38.6626865461,6.3439768301,4.8855478352,0.0,8.25718729233,11.6354268332,9.0131544458,3.25080705496,0.0,5.76234739083
 03/07  06:00:00,46.1806280811,6.33930758861,4.82842303869,0.0,12.1011305571,15.3678112995,9.86371884345,4.08528247418,0.0,5.77843636927
 03/07  07:00:00,74.3955700832,6.8873688865,8.61890144487,0.0,19.7275818095,37.2640762949,15.3514919222,3.75970118685,0.0,11.5917907354
 03/07  08:00:00,95.0536879011,7.36140743943,12.0827658199,0.0,24.3117294858,51.2795993405,19.3267079585,1.88384624499,0.0,17.4428617135
 03/07  09:00:00,80.8166950659,6.86503534618,9.61732508114,0.0,23.6694662846,40.6342015617,29.3689306889,0.0140550646768,0.0,29.3548756242
 03/07  10:00:00,76.392811324,6.81509602688,10.2507758749,0.0,23.6694662846,35.6302164847,41.4394803417,0.0,18.025,23.4144803417
 03/07  11:00:00,54.080648295,6.40811566956,5.9423319645,0.0,18.7433767983,22.9618409725,37.0425087136,1.48121855703,18.025,17.5362901566
 03/07  12:00:00,54.3324124428,6.48990825086,6.1145763835,0.0,18.7433767983,22.9618409725,43.2966096523,1.94130777039,18.025,23.3303018819
 03/07  13:00:00,55.320504914,6.59973578512,6.94939255366,0.0,18.5889407304,23.1597249699,36.8583787532,1.33303802756,18.025,17.5003407257
 03/07  14:00:00,55.6150068095,6.62018214947,6.97694811254,0.0,18.7433767983,23.2517909448,41.3551463139,0.00529877053082,18.025,23.3248475433
 03/07  15:00:00,55.3353808101,6.58935055738,6.72815380957,0.0,18.7433767983,23.2517909448,35.5270400282,0.0,18.025,17.5020400282
 03/07  16:00:00,54.6831531248,6.54356346322,6.41165883446,0.0,18.7433767983,22.9618409725,36.6892247324,1.16884418515,18.025,17.4953805472
 03/07  17:00:00,58.7646230704,6.49741984645,6.08796317491,0.0,18.7433767983,27.431320555,25.5952130496,1.80803451255,18.025,5.762178537
 03/07  18:00:00,73.7495676741,6.6513648312,6.84668599516,0.0,17.6635504202,40.6971502883,8.58300937223,2.8101734432,0.0,5.77283592903
 03/07  19:00:00,86.4578812328,6.75857589324,7.29089533167,0.0,27.5259009287,37.3340067412,16.8832422131,5.30328901927,0.0,11.5799531938
 03/07  20:00:00,89.4752315807,6.84980749151,7.89175149207,0.0,33.8341110165,33.3544677425,12.6117855041,6.82806486171,0.0,5.78372064235
 03/07  21:00:00,98.7108043927,7.01938703002,8.80358612437,0.0,36.5179666069,38.8247702939,20.9950326885,9.44832420256,0.0,11.5467084859
 03/07  22:00:00,93.2499640728,7.04042744613,8.83662273186,0.0,32.965339924,36.8579353714,21.96548785,10.3741410489,0.0,11.5913468011
 03/07  23:00:00,66.5016046187,6.59420686264,6.08172733575,0.0,25.6355707503,20.6438685092,23.8334526381,12.2750509865,0.0,11.5584016516
 03/07  24:00:00,44.2586239819,6.23463526856,3.7514105273,0.0,15.0252895274,11.7056064465,13.4283055427,13.4083055427,0.0,0.02
 03/08  01:00:00,38.215179203,6.11418711981,2.85419155934,0.0,11.6412384099,10.0650221343,19.2455640183,13.4831962267,0.0,5.76236779155
 03/08  02:00:00,36.1456115443,6.05223881566,2.40728644245,0.0,10.0992000411,10.047477231,20.1179724089,14.3609679564,0.0,5.75700445254
 03/08  03:00:00,33.6082259586,5.97170846073,1.80999484625,0.0,8.25718729233,10.0299323277,19.8553921539,19.8353921539,0.0,0.02
 03/08  04:00:00,33.188226201,5.9206726532,1.44102573336,0.0,8.25718729233,10.0299323277,28.8900281084,23.1331270503,0.0,5.75690105817
 03/08  05:00:00,34.5747486728,5.8906121025,1.25098077047,0.0,8.25718729233,11.6354268332,29.2400331281,23.4779268115,0.0,5.76210631658
 03/08  06:00:00,42.0201657972,5.87254459824,1.13473181381,0.0,12.1011305571,15.3678112995,31.9637060463,26.1851441545,0.0,5.77856189178
 03/08  07:00:00,67.9425941277,6.15491254693,2.89840150911,0.0,19.7275818095,37.2640762949,37.3171334746,25.7266087957,0.0,11.5905246789
 03/08  08:00:00,86.5463127378,6.40110924156,4.53570681913,0.0,24.3117294858,51.2795993405,36.6499270651,19.208051036,0.0,17.4418760291
 03/08  09:00:00,74.1649696794,6.18682547369,3.64382569059,0.0,23.6694662846,40.6342015617,31.0407043068,7.55357225502,0.0,23.4871320518
 03/08  10:00:00,70.1358203982,6.27550338833,4.53338859197,0.0,23.6694662846,35.6302164847,43.6942925592,2.25133702033,18.025,23.4179555388
 03/08  11:00:00,52.4048354995,6.25368190947,4.42096017068,0.0,18.7433767983,22.9618409725,43.0045662697,1.60450773718,18.025,23.3750585325
 03/08  12:00:00,54.4520063696,6.43131381257,6.29276992295,0.0,18.7433767983,22.9618409725,35.6134268803,0.0865233831783,18.025,17.5019034971
 03/08  13:00:00,56.9449259161,6.58563870042,8.58791854177,0.0,18.5889407304,23.1597249699,41.350661421,0.0,18.025,23.325661421
 03/08  14:00:00,59.1356663753,6.73373923048,10.3840534216,0.0,18.7433767983,23.2517909448,35.5279339678,0.0,18.025,17.5029339678
 03/08  15:00:00,60.6898649033,6.82207858032,11.8499122614,0.0,18.7433767983,23.2517909448,38.0278865941,0.0,18.025,20.0028865941
 03/08  16:00:00,60.1881232906,6.83746548208,11.6227379818,0.0,18.7433767983,22.9618409725,38.8440120292,0.0,18.025,20.8190120292
 03/08  17:00:00,64.1548755074,6.8537204297,11.1219125923,0.0,18.7433767983,27.431320555,23.7871403945,0.0,18.025,5.76214039445
 03/08  18:00:00,77.0805194038,6.99486155205,9.83414233656,0.0,17.6635504202,40.6971502883,5.77291154016,0.0,0.0,5.77291154016
 03/08  19:00:00,88.6668258049,7.02599721576,9.23243202976,0.0,27.5259009287,37.3340067412,12.5946770081,1.01519409439,0.0,11.5794829137
 03/08  20:00:00,90.9381274677,7.036678405,9.16778739535,0.0,33.8341110165,33.3544677425,8.87857656458,3.09480372709,0.0,5.78377283749
 03/08  21:00:00,99.9148490368,7.17407186533,9.85295910477,0.0,36.5179666069,38.8247702939,11.4548605268,5.67168474548,0.0,5.78317578136
 03/08  22:00:00,94.0480760513,7.14667001887,9.52850524124,0.0,32.965339924,36.8579353714,19.5687044978,7.97759552916,0.0,11.5911089687
 03/08  23:00:00,67.0484388623,6.67227163656,6.55051103225,0.0,25.6355707503,20.6438685092,22.3177453293,10.7592706101,0.0,11.5584747192
 03/08  24:00:00,44.3058965266,6.25342560501,3.77989777541,0.0,15.0252895274,11.7056064465,20.9007865819,15.1331458557,0.0,5.76764072623
 03/09  01:00:00,38.0779115841,6.10816266485,2.72295127532,0.0,11.6412384099,10.0650221343,21.9131326646,16.1508945152,0.0,5.76223814949
 03/09  02:00:00,35.9821425785,6.03783870454,2.25822822067,0.0,10.0992000411,10.047477231,16.4447087547,16.4247087547,0.0,0.02
 03/09  03:00:00,33.6019254862,5.97212877653,1.80327250425,0.0,8.25718729233,10.0299323277,24.5019342995,18.7451476643,0.0,5.75678663527
 03/09  04:00:00,33.2785469143,5.93177065071,1.52025750921,0.0,8.25718729233,10.0299323277,20.2298832323,20.2098832323,0.0,0.02
 03/09  05:00:00,34.5422281462,5.88723622866,1.2218415514,0.0,8.25718729233,11.6354268332,29.2162247477,23.4539077017,0.0,5.76231704605
 03/09  06:00:00,42.1167886642,5.88625436957,1.2176551632,0.0,12.1011305571,15.3678112995,29.6837012401,23.9053296328,0.0,5.77837160727
 03/09  07:00:00,68.0861099632,6.17553859585,3.02130478438,0.0,19.7275818095,37.2640762949,33.868856552,22.2781200705,0.0,11.5907364815
 03/09  08:00:00,86.7646630881,6.42651912443,4.72867375953,0.0,24.3117294858,51.2795993405,33.3688555419,15.9286414559,0.0,17.440214086
 03/09  09:00:00,74.2219878326,6.19530042507,3.6923823987,0.0,23.6694662846,40.6342015617,36.0649592467,6.7137546507,0.0,29.351204596
 03/09  10:00:00,70.1857385629,6.27911570184,4.57970531788,0.0,23.6694662846,35.6302164847,43.2885671802,1.84934825403,18.025,23.4142189262
 03/09  11:00:00,52.6570075808,6.26386900787,4.66295356259,0.0,18.7433767983,22.9618409725,36.1750130453,0.614381597345,18.025,17.5356314479
 03/09  12:00:00,54.8368598147,6.42923525416,6.67970696303,0.0,18.7433767983,22.9618409725,41.3522259072,0.0,18.025,23.3272259072
 03/09  13:00:00,58.1701258501,6.61076943725,9.787991225,0.0,18.5889407304,23.1597249699,35.5271218226,0.0,18.025,17.5021218226
 03/09  14:00:00,61.0628994268,6.77794172896,12.267089396,0.0,18.7433767983,23.2517909448,41.1460588214,0.0,18.025,23.1210588214
 03/09  15:00:00,62.788333916,6.86908560738,13.9013838032,0.0,18.7433767983,23.2517909448,35.7243055332,0.0,18.025,17.6993055332
 03/09  16:00:00,62.0690308404,6.88373750959,13.4573734111,0.0,18.7433767983,22.9618409725,35.5215053712,0.0,18.025,17.4965053712
 03/09  17:00:00,66.0994709062,6.89394751863,13.026291639,0.0,18.7433767983,27.431320555,23.7869882397,0.0,18.025,5.76198823968
 03/09  18:00:00,78.5393781934,7.06176694356,11.2261097112,0.0,17.6635504202,40.6971502883,5.77178554533,0.0,0.0,5.77178554533
 03/09  19:00:00,89.3215526524,7.07769773785,9.83547421234,0.0,27.5259009287,37.3340067412,11.635819526,0.0565375292486,0.0,11.5792819968
 03/09  20:00:00,91.5335736221,7.0997581446,9.70016810116,0.0,33.8341110165,33.3544677425,6.90914789639,1.12635352839,0.0,5.782794368
 03/09  21:00:00,100.733687251,7.26487973413,10.5809964264,0.0,36.5179666069,38.8247702939,13.5142447003,1.96781754501,0.0,11.5464271553
 03/09  22:00:00,95.1811993225,7.27212135883,10.5361955721,0.0,32.965339924,36.8579353714,14.5241453669,2.93512438524,0.0,11.5890209817
 03/09  23:00:00,68.4358195351,6.82392603736,7.78625087817,0.0,25.6355707503,20.6438685092,10.1611601539,4.3719713597,0.0,5.78918879424
 03/09  24:00:00,45.9817448862,6.43921661947,5.26996304636,0.0,15.0252895274,11.7056064465,11.6070628894,5.84054913396,0.0,5.76651375543
 03/10  01:00:00,39.6963308283,6.29163778452,4.15790128886,0.0,11.6412384099,10.0650221343,12.3478610077,6.58563833196,0.0,5.76222267572
 03/10  02:00:00,37.4388719703,6.20943725671,3.54335829201,0.0,10.0992000411,10.047477231,11.7493869101,5.99270131062,0.0,5.75668559944
 03/10  03:00:00,34.7467828949,6.1067800927,2.81348815838,0.0,8.25718729233,10.0299323277,8.00339621308,7.98339621308,0.0,0.02
 03/10  04:00:00,34.1452258971,6.03281723438,2.28588888212,0.0,8.25718729233,10.0299323277,17.4355932249,11.6790480057,0.0,5.75654521922
 03/10  05:00:00,35.4771130958,5.9985255774,2.04544568828,0.0,8.25718729233,11.6354268332,13.2124983341,13.1924983341,0.0,0.02
 03/10  06:00:00,42.9848138855,5.99329163685,1.97865216153,0.0,12.1011305571,15.3678112995,26.0727860896,14.5370130834,0.0,11.5357730063
 03/10  07:00:00,68.9517013268,6.28560840612,3.77684516178,0.0,19.7275818095,37.2640762949,27.0636744253,15.4748294527,0.0,11.5888449726
 03/10  08:00:00,89.0121801073,6.69631150044,6.70641970228,0.0,24.3117294858,51.2795993405,20.306402589,8.67289599102,0.0,11.6335065979
 03/10  09:00:00,76.2881668317,6.41034768147,5.54352996311,0.0,23.6694662846,40.6342015617,30.0341341687,0.68317334936,0.0,29.3509608194
 03/10  10:00:00,72.5529057703,6.53304289944,6.69295907624,0.0,23.6694662846,35.6302164847,41.4385661238,0.0,18.025,23.4135661238
 03/10  11:00:00,55.5969973708,6.48284579005,7.38397196703,0.0,18.7433767983,22.9618409725,41.3977801015,0.0,18.025,23.3727801015
 03/10  12:00:00,57.589768287,6.63179070348,9.2300663821,0.0,18.7433767983,22.9618409725,35.5251445978,0.0,18.025,17.5001445978
 03/10  13:00:00,59.5759047753,6.75521896386,11.0493239606,0.0,18.5889407304,23.1597249699,35.5210960366,0.0,18.025,17.4960960366
 03/10  14:00:00,60.3352103198,6.83118482107,11.4861670111,0.0,18.7433767983,23.2517909448,41.3491441211,0.0,18.025,23.3241441211
 03/10  15:00:00,60.1960118948,6.83534331542,11.3428049711,0.0,18.7433767983,23.2517909448,35.5231360813,0.0,18.025,17.4981360813
 03/10  16:00:00,59.2327893978,6.79609181421,10.7087844948,0.0,18.7433767983,22.9618409725,35.5215976957,0.0,18.025,17.4965976957
 03/10  17:00:00,61.883253102,6.74805071141,8.95597899533,0.0,18.7433767983,27.431320555,23.7869800486,0.0,18.025,5.76198004856
 03/10  18:00:00,76.0727640131,6.89977073803,8.92149925932,0.0,17.6635504202,40.6971502883,5.77267979751,0.0,0.0,5.77267979751
 03/10  19:00:00,88.3064128914,6.97474132769,8.92330662971,0.0,27.5259009287,37.3340067412,12.604904115,1.02642079483,0.0,11.5784833201
 03/10  20:00:00,90.9578836016,7.02973670177,9.19450648623,0.0,33.8341110165,33.3544677425,13.7066097704,2.16067703235,0.0,11.5459327381
 03/10  21:00:00,99.7745662309,7.15365911636,9.73311051939,0.0,36.5179666069,38.8247702939,11.8069958108,6.02354339267,0.0,5.78345241813
 03/10  22:00:00,93.773011306,7.11501988814,9.28512615152,0.0,32.965339924,36.8579353714,21.8633612169,10.273280868,0.0,11.5900803489
 03/10  23:00:00,66.801663888,6.64113872846,6.33489173683,0.0,25.6355707503,20.6438685092,25.4016637029,13.8438395633,0.0,11.5578241396
 03/10  24:00:00,44.2531747274,6.24304939137,3.73756807072,0.0,15.0252895274,11.7056064465,22.5953809846,16.8279841424,0.0,5.76739684228
 03/11  01:00:00,39.2914303984,6.10977801403,2.73497206322,0.0,12.8411359301,10.0650221343,18.5280925823,18.5080925823,0.0,0.02
 03/11  02:00:00,38.7538486527,6.04412075924,2.26417362063,0.0,12.8411359301,10.0650221343,26.7797183979,21.0231115275,0.0,5.75660687037
 03/11  03:00:00,33.4806555868,5.9597751278,1.69437056756,0.0,8.25718729233,10.0299323277,23.7452690164,23.7252690164,0.0,0.02
 03/11  04:00:00,33.171735898,5.91805609054,1.42716485097,0.0,8.25718729233,10.0299323277,29.9355990536,24.1788188714,0.0,5.75678018215
 03/11  05:00:00,34.473065391,5.87692500765,1.16300162299,0.0,8.25718729233,11.6354268332,31.7420903698,25.9802025027,0.0,5.76188786708
 03/11  06:00:00,38.3427940315,5.83558786865,0.9157508831,0.0,8.71707943955,15.3327214929,33.5195239061,27.7530113006,0.0,5.76651260554
 03/11  07:00:00,53.4079300589,5.91978004225,1.45264784437,0.0,18.5082010057,25.6353820695,32.5227151754,26.744809566,0.0,5.77790560941
 03/11  08:00:00,69.6507606187,6.15627841126,3.0075710598,0.0,19.4083231844,41.0650158608,32.0922441306,20.5029532373,0.0,11.5892908932
 03/11  09:00:00,96.4701129329,6.51480335364,5.59155784706,0.0,26.3286599382,57.9988325916,39.4402092754,9.95378009623,0.0,29.4864291792
 03/11  10:00:00,81.1334882317,6.46134736531,5.46242634334,0.0,26.3286599382,42.8504436482,53.8677198415,6.49471356549,18.025,29.348006276
 03/11  11:00:00,56.0476470501,6.30972189501,4.52228848701,0.0,21.7447113004,23.4437158914,46.0647263278,4.62328567492,18.025,23.4164406529
 03/11  12:00:00,54.358980475,6.41711328789,5.18799640551,0.0,19.3027497915,23.426170988,37.926596769,2.36813124121,18.025,17.5334655278
 03/11  13:00:00,55.3582681177,6.52467985484,5.93757442778,0.0,19.1483137236,23.7250123474,43.8670472535,2.52090948718,18.025,23.3211377664
 03/11  14:00:00,55.9692799985,6.60000890588,6.32771188207,0.0,19.3027497915,23.7161209604,35.5246677709,0.0,18.025,17.4996677709
 03/11  15:00:00,56.5095014727,6.65329071128,6.8146485437,0.0,19.3027497915,23.7161209604,35.5176269616,0.0,18.025,17.4926269616
 03/11  16:00:00,56.1426366814,6.63377520133,6.75725529494,0.0,19.3027497915,23.426170988,41.3470700422,0.0,18.025,23.3220700422
 03/11  17:00:00,60.2989951543,6.58229169809,6.51377805879,0.0,19.3027497915,27.8956505705,18.0982561309,0.0532561308691,18.025,0.02
 03/11  18:00:00,71.5701808653,6.68827137505,7.17249477017,0.0,18.2229234133,37.5968344597,6.59308728278,0.825791951858,0.0,5.76729533092
 03/11  19:00:00,91.9528943437,6.84960122511,7.78857666503,0.0,32.690315043,37.0816133363,10.2006220994,4.42812198408,0.0,5.77250011532
 03/11  20:00:00,92.3892272198,6.9139520705,8.04886782988,0.0,36.8143715336,33.066984531,19.6921540672,8.14571631134,0.0,11.5464377559
 03/11  21:00:00,98.1758744216,7.01479241104,8.49459883945,0.0,36.3493007332,38.7721355839,17.7530347663,11.9697312009,0.0,5.78330356537
 03/11  22:00:00,95.4038841735,6.94029079438,7.91497226706,0.0,36.1807251679,36.8228455648,27.0010627456,15.4547061223,0.0,11.5463566233
 03/11  23:00:00,71.1149675612,6.52294244653,5.36347426004,0.0,31.0351095914,20.6438685092,29.0265628643,17.4370581417,0.0,11.5895047226
 03/11  24:00:00,45.8584236935,6.15639065632,3.02742476632,0.0,17.4250845679,11.7056064465,25.5204277389,19.7422627314,0.0,5.77816500746
 03/12  01:00:00,38.8310296903,6.0435347315,2.22252783387,0.0,12.925468867,10.100111941,22.6126107673,22.5926107673,0.0,0.02
 03/12  02:00:00,33.4657423144,5.9447756182,1.57503442414,0.0,8.34152022915,10.0650221343,31.5739148782,25.8171248014,0.0,5.75679007677
 03/12  03:00:00,33.1151993527,5.8974511102,1.27181721682,0.0,8.34152022915,10.0650221343,32.3185286161,26.5620099211,0.0,5.75651869491
 03/12  04:00:00,34.471332078,5.8613108652,1.05746813349,0.0,8.34152022915,11.6705166398,27.8065519442,27.7865519442,0.0,0.02
 03/12  05:00:00,38.3418089438,5.81936980477,0.807041180492,0.00452598033205,8.80141237637,15.3678112995,35.4855245684,29.7184367288,0.0,5.76708783958
 03/12  06:00:00,58.8797834018,5.89552405627,1.29013378749,0.0066370081357,18.5082010057,25.6353820695,34.2993249342,28.5216732571,0.0,5.7776516771
 03/12  07:00:00,71.149328738,6.09643150461,2.5625796524,0.0,19.4926561212,41.1001056674,36.5518352095,24.9623497213,0.0,11.5894854883
 03/12  08:00:00,95.2583798885,6.37779379504,4.51685618004,0.0,26.3286599382,57.9988325916,50.7805537259,15.4033324052,0.0,35.3772213206
 03/12  09:00:00,79.4191497364,6.27119266565,4.05768936366,0.0,26.2443270014,42.8153538416,51.6731177761,10.1715978404,18.025,23.4765199357
 03/12  10:00:00,54.6501501962,6.12646255542,3.30805756266,0.0,21.7447113004,23.4437158914,47.0209281635,5.58106055952,18.025,23.414867604
 03/12  11:00:00,53.0691100108,6.21886877985,4.0366665156,0.0,19.3449162599,23.4437158914,42.9290167477,1.53363818491,18.025,23.3703785628
 03/12  12:00:00,55.3427344562,6.39680758935,5.99020687609,0.0,19.190480192,23.7425572507,35.8415317758,0.318673205639,18.025,17.4978585701
 03/12  13:00:00,58.6748597173,6.60554809387,9.0874677532,0.0,19.260583323,23.698576057,41.3457996363,0.0,18.025,23.3207996363
 03/12  14:00:00,61.5877034694,6.77008471426,11.8357792681,0.0,19.260583323,23.698576057,35.5218046624,0.0,18.025,17.4968046624
 03/12  15:00:00,62.6967800702,6.87086382392,13.1340215387,0.0,19.260583323,23.4086260847,35.5187759644,0.0,18.025,17.4937759644
 03/12  16:00:00,67.8442178083,6.93221001362,13.7688010485,0.0,19.260583323,27.8781056672,23.7867941112,0.0,18.025,5.76179411119
 03/12  17:00:00,76.2776183362,7.13140719385,13.3805175751,0.0,18.1807569449,37.5792895564,5.76727326865,0.0,0.0,5.76727326865
 03/12  18:00:00,91.1653143085,7.34607615151,12.2759564825,0.0,32.6059821062,37.0465235296,5.77231889567,0.0,0.0,5.77231889567
 03/12  19:00:00,96.5599770041,7.38944120911,11.7441465698,0.0,36.8143715336,33.066984531,5.82717010212,0.0443608770206,0.0,5.7828092251
 03/12  20:00:00,102.432961996,7.49822904431,12.1488354739,0.0,36.43363367,38.8072253906,11.9465152979,0.40109995768,0.0,11.5454153402
 03/12  21:00:00,99.3149235713,7.41482974742,11.4709104988,0.0,36.0963922311,36.7877557581,7.61987511601,1.83679289196,0.0,5.78308222405
 03/12  22:00:00,74.373259743,6.92760444403,8.33654507507,0.0,30.9507766546,20.6087787026,16.8447230445,5.25517484353,0.0,11.5895482009
 03/12  23:00:00,48.6823089154,6.49024484366,5.5174670639,0.0,17.4250845679,11.7056064465,13.807164054,8.02926329635,0.0,5.77790075762
 03/12  24:00:00,40.9985461131,6.30583865246,4.12660731112,0.0,12.925468867,10.100111941,16.5148546559,10.752753292,0.0,5.76210136386
 03/13  01:00:00,36.9135727876,6.15785959897,3.06965014203,0.0,10.0992000411,10.047477231,18.6500951299,12.893537896,0.0,5.75655723393
 03/13  02:00:00,34.3419929755,6.0621306047,2.45336130161,0.0,8.25718729233,10.0299323277,14.1280370176,14.1080370176,0.0,0.02
 03/13  03:00:00,33.9664865504,6.0133799338,2.12660026236,0.0,8.25718729233,10.0299323277,21.00058161,15.2442124023,0.0,5.75636920771
 03/13  04:00:00,35.3049820344,5.97943248025,1.89242583309,0.0,8.25718729233,11.6354268332,16.3980053199,16.3780053199,0.0,0.02
 03/13  05:00:00,42.8181322628,5.97466325334,1.83063011382,0.0,12.1011305571,15.3678112995,29.2445988618,17.7095762784,0.0,11.5350225833
 03/13  06:00:00,74.4372458319,6.26497895105,3.63107262925,0.0,19.7275818095,37.2640762949,29.6211242027,18.0340018682,0.0,11.5871223345
 03/13  07:00:00,89.5765958187,6.55107575525,5.53214378989,0.0,24.3117294858,51.2795993405,27.7713896885,16.139761989,0.0,11.6316276995
 03/13  08:00:00,74.0305322333,6.18165819614,3.51463186457,0.0,23.6694662846,40.6342015617,39.5439379509,10.2007976326,0.0,29.3431403183
 03/13  09:00:00,69.4021955929,6.19837940306,3.87694732272,0.0,23.6694662846,35.6302164847,47.7734212476,6.3408251413,18.025,23.4075961063
 03/13  10:00:00,51.2514310016,6.11793890796,3.40333924453,0.0,18.7433767983,22.9618409725,45.8277561859,4.43567944462,18.025,23.3670767413
 03/13  11:00:00,51.8512555327,6.20130135486,3.9220592937,0.0,18.7433767983,22.9618409725,38.3802605052,2.85720328306,18.025,17.4980572221
 03/13  12:00:00,52.8291940551,6.30115141071,4.75669898815,0.0,18.5889407304,23.1597249699,38.4424054242,2.92164461735,18.025,17.4957608069
 03/13  13:00:00,53.9915813583,6.42492035573,5.54881624011,0.0,18.7433767983,23.2517909448,41.3533073174,0.0108104063468,18.025,23.317496911
 03/13  14:00:00,55.3333012201,6.53072194787,6.78473683596,0.0,18.7433767983,23.2517909448,35.5210000975,0.0,18.025,17.4960000975
 03/13  15:00:00,55.8900274049,6.56560404165,7.59652606296,0.0,18.7433767983,22.9618409725,35.5205784063,0.0,18.025,17.4955784063
 03/13  16:00:00,60.2254731148,6.61447211345,7.43179189929,0.0,18.7433767983,27.431320555,23.7866617488,0.0,18.025,5.7616617488
 03/13  17:00:00,73.8928966948,6.84968607381,8.6757440078,0.0,17.6635504202,40.6971502883,5.77235802847,0.0,0.0,5.77235802847
 03/13  18:00:00,82.8239308209,6.97279190209,9.09482348055,0.0,27.5259009287,37.3340067412,12.0022453716,0.424893930024,0.0,11.5773514416
 03/13  19:00:00,91.2889366156,7.05397849307,9.50135730807,0.0,33.8341110165,33.3544677425,7.491472372,1.70975856663,0.0,5.78171380537
 03/13  20:00:00,100.349962785,7.20787128171,10.2543285106,0.0,36.5179666069,38.8247702939,16.2247366874,4.67989093289,0.0,11.5448457545
 03/13  21:00:00,94.7649671359,7.21462554225,10.1775302495,0.0,32.965339924,36.8579353714,17.7551673636,6.16700827363,0.0,11.58815909
 03/13  22:00:00,67.8017546968,6.74634701949,7.22981852098,0.0,25.6355707503,20.6438685092,13.7041617413,7.91584060924,0.0,5.78832113202
 03/13  23:00:00,45.0881588486,6.33729613586,4.47832583349,0.0,15.0252895274,11.7056064465,16.4845004604,10.7172487355,0.0,5.76725172488
