Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  24:00:00,38.5737174519,6.16176481045,3.16517752785,0.0,11.6412384099,10.0650221343,19.0074597015,13.2454322968,0.0,5.76202740474
 03/14  01:00:00,36.2922406734,6.07116251015,2.53502418863,0.0,10.0992000411,10.047477231,13.9981871386,13.9781871386,0.0,0.02
 03/14  02:00:00,33.9694646496,6.01146029984,2.13150352342,0.0,8.25718729233,10.0299323277,20.7401118003,14.9836825105,0.0,5.75642928984
 03/14  03:00:00,33.665621829,5.97334286339,1.86578071601,0.0,8.25718729233,10.0299323277,15.9099426036,15.8899426036,0.0,0.02
 03/14  04:00:00,34.9893683419,5.93985167407,1.61639794036,0.0,8.25718729233,11.6354268332,23.4861166338,17.7241730944,0.0,5.76194353942
 03/14  05:00:00,42.5160563261,5.93638727062,1.56684121768,0.0,12.1011305571,15.3678112995,24.9336099865,19.1558656214,0.0,5.77774436507
 03/14  06:00:00,74.0354235819,6.21287260599,3.28137414539,0.0,19.7275818095,37.2640762949,31.800391974,20.2117486756,0.0,11.5886432985
 03/14  07:00:00,88.5543470402,6.42111824869,4.63987836874,0.0,24.3117294858,51.2795993405,35.9254369126,18.4886599572,0.0,17.4367769554
 03/14  08:00:00,73.6737045246,6.13659453022,3.20288524925,0.0,23.6694662846,40.6342015617,39.8369073769,10.4951511116,0.0,29.3417562652
 03/14  09:00:00,69.2386757115,6.16793698384,3.74387580746,0.0,23.6694662846,35.6302164847,46.2667069773,4.83820249256,18.025,23.4035044847
 03/14  10:00:00,51.4940906469,6.12561251527,3.63833945353,0.0,18.7433767983,22.9618409725,37.4438497033,1.88786257053,18.025,17.5309871328
 03/14  11:00:00,53.1459818517,6.28329734729,5.13479542248,0.0,18.7433767983,22.9618409725,41.4761999658,0.128475490251,18.025,23.3227244756
 03/14  12:00:00,57.023249854,6.49404017127,8.75787244341,0.0,18.5889407304,23.1597249699,35.5226630968,0.0,18.025,17.4976630968
 03/14  13:00:00,60.5906438839,6.71899688228,11.8538071881,0.0,18.7433767983,23.2517909448,35.5193691031,0.0,18.025,17.4943691031
 03/14  14:00:00,63.661893744,6.90278964025,14.7412658614,0.0,18.7433767983,23.2517909448,41.3407725852,0.0,18.025,23.3157725852
 03/14  15:00:00,65.4565500617,7.05147777548,16.6771853077,0.0,18.7433767983,22.9618409725,35.5203492836,0.0,18.025,17.4953492836
 03/14  16:00:00,70.3192982191,7.14899864784,16.9910926724,0.0,18.7433767983,27.431320555,23.7866144676,0.0,18.025,5.76161446763
 03/14  17:00:00,82.4998596762,7.42275097178,16.7096462271,0.0,17.6635504202,40.6971502883,5.77237114481,0.0,0.0,5.77237114481
 03/14  18:00:00,87.4904575338,7.53492396758,15.0832344962,0.0,27.5259009287,37.3340067412,7.86841804293,0.0,0.0,7.86841804293
 03/14  19:00:00,94.4088243093,7.43074976188,12.2444830403,0.0,33.8341110165,33.3544677425,9.81547843065,0.335639677924,0.0,9.47983875273
 03/14  20:00:00,102.474834248,7.48760726066,12.0994803212,0.0,36.5179666069,38.8247702939,7.83687606175,2.05513183534,0.0,5.78174422641
 03/14  21:00:00,96.3305996871,7.42524351368,11.5325627619,0.0,32.965339924,36.8579353714,15.6115677787,4.0232897805,0.0,11.5882779982
 03/14  22:00:00,69.252503377,6.93421034475,8.49271312191,0.0,25.6355707503,20.6438685092,17.0906480908,5.53413592721,0.0,11.5565121636
 03/14  23:00:00,46.847225754,6.54645227762,6.02824469556,0.0,15.0252895274,11.7056064465,11.0188231482,5.25170029483,0.0,5.76712285333
 03/14  24:00:00,40.1821049164,6.35394113899,4.58139980436,0.0,11.6412384099,10.0650221343,7.23441131279,7.21441131279,0.0,0.02
 03/15  01:00:00,37.2173679229,6.19457789879,3.33673768871,0.0,10.0992000411,10.047477231,16.6971184153,10.9404739028,0.0,5.75664451252
 03/15  02:00:00,34.5123823313,6.0841547134,2.60173239148,0.0,8.25718729233,10.0299323277,18.759228624,13.0026948141,0.0,5.75653380985
 03/15  03:00:00,34.0659400592,6.02579924772,2.21364825327,0.0,8.25718729233,10.0299323277,14.6729854041,14.6529854041,0.0,0.02
 03/15  04:00:00,35.0942635591,5.958552883,1.70259448869,0.0,8.25718729233,11.6354268332,26.1108869873,20.3492479163,0.0,5.76163907107
 03/15  05:00:00,42.6124134341,5.95329346883,1.64630515156,0.0,12.1011305571,15.3678112995,26.3233885838,20.5458460768,0.0,5.77754250695
 03/15  06:00:00,74.2966025754,6.25025619736,3.50518898126,0.0,19.7275818095,37.2640762949,29.0526342469,17.4646514373,0.0,11.5879828095
 03/15  07:00:00,87.585734195,6.53571205364,5.44069357374,0.0,24.3117294858,51.2795993405,30.9469208091,13.5119425722,0.0,17.4349782369
 03/15  08:00:00,74.509591084,6.21824283597,3.95714285135,0.0,23.6694662846,40.6342015617,28.6878732979,5.21215371927,0.0,23.4757195787
 03/15  09:00:00,70.2410975938,6.26815498657,4.64609714879,0.0,23.6694662846,35.6302164847,42.4423579916,1.00898805012,18.025,23.4083699414
 03/15  10:00:00,52.7445514771,6.23479288071,4.77962391024,0.0,18.7433767983,22.9618409725,41.7232423651,0.332537765907,18.025,23.3657045992
 03/15  11:00:00,55.7497555857,6.42339901892,7.59847432835,0.0,18.7433767983,22.9618409725,35.5224179607,0.0,18.025,17.4974179607
 03/15  12:00:00,59.5509933473,6.64640070402,11.1332600316,0.0,18.5889407304,23.1597249699,35.5169054326,0.0,18.025,17.4919054326
 03/15  13:00:00,62.8351085207,6.85890943985,13.9583691887,0.0,18.7433767983,23.2517909448,41.3439880129,0.0,18.025,23.3189880129
 03/15  14:00:00,65.8025209487,7.04763797014,16.7370487621,0.0,18.7433767983,23.2517909448,35.5186470273,0.0,18.025,17.4936470273
 03/15  15:00:00,66.9760157316,7.16727568294,18.0808554929,0.0,18.7433767983,22.9618409725,35.5152533415,0.0,18.025,17.4902533415
 03/15  16:00:00,71.2656353759,7.23420829421,17.852233297,0.0,18.7433767983,27.431320555,23.786545673,0.0,18.025,5.76154567297
 03/15  17:00:00,83.0181144325,7.4729739309,17.1776930974,0.0,17.6635504202,40.6971502883,5.77202043614,0.0,0.0,5.77202043614
 03/15  18:00:00,87.5513949755,7.56951636099,15.1095973136,0.0,27.5259009287,37.3340067412,11.5757452383,0.0,0.0,11.5757452383
 03/15  19:00:00,95.2470763098,7.5205097343,12.9929898238,0.0,33.8341110165,33.3544677425,5.83792544939,0.0556633775097,0.0,5.78226207188
 03/15  20:00:00,103.48912073,7.60846769804,12.9929148383,0.0,36.5179666069,38.8247702939,12.0991121597,0.55416004295,0.0,11.5449521168
 03/15  21:00:00,97.6130642596,7.57561005261,12.6646805081,0.0,32.965339924,36.8579353714,12.6707228193,1.08449386601,0.0,11.5862289533
 03/15  22:00:00,70.6427008126,7.09526172143,9.72187891331,0.0,25.6355707503,20.6438685092,7.29953425641,1.51155001831,0.0,5.7879842381
 03/15  23:00:00,48.5991513922,6.74286128457,7.58376976652,0.0,15.0252895274,11.7056064465,6.16412920151,0.397100534738,0.0,5.76702866677
 03/15  24:00:00,41.9692876618,6.55110186932,6.17142362459,0.0,11.6412384099,10.0650221343,7.41321745363,1.65135698124,0.0,5.76186047239
 03/16  01:00:00,38.9438754702,6.38573240162,4.87209642534,0.0,10.0992000411,10.047477231,5.88083612541,5.86083612541,0.0,0.02
 03/16  02:00:00,35.9604165994,6.25679661552,3.87713123384,0.0,8.25718729233,10.0299323277,14.5609524655,8.80440944358,0.0,5.75654302194
 03/16  03:00:00,35.0606569907,6.14728538788,3.08688087531,0.0,8.25718729233,10.0299323277,17.2426883288,11.4863792036,0.0,5.75630912519
 03/16  04:00:00,35.9837105562,6.06108580091,2.48952051382,0.0,8.25718729233,11.6354268332,14.821000136,14.801000136,0.0,0.02
 03/16  05:00:00,43.4186276533,6.04608055707,2.35974002157,0.0,12.1011305571,15.3678112995,22.1850540296,16.4076863222,0.0,5.77736770748
 03/16  06:00:00,75.4295383164,6.39185677915,4.49654391039,0.0,19.7275818095,37.2640762949,34.7305318776,17.3617809111,0.0,17.3687509665
 03/16  07:00:00,88.661609404,6.67844023206,6.3738715553,0.0,24.3117294858,51.2795993405,28.9152027681,17.2858727997,0.0,11.6293299683
 03/16  08:00:00,74.0541875729,6.19806045516,3.5219372661,0.0,23.6694662846,40.6342015617,42.8231324419,13.4862917378,0.0,29.3368407041
 03/16  09:00:00,68.7251119407,6.15145599689,3.24681869078,0.0,23.6694662846,35.6302164847,55.0832974822,13.6572534568,18.025,23.4010440253
 03/16  10:00:00,49.750227479,5.97813557639,2.04197145054,0.0,18.7433767983,22.9618409725,50.4868051698,14.9342403209,18.025,17.5275648488
 03/16  11:00:00,49.366610881,5.94593941028,1.69279452783,0.0,18.7433767983,22.9618409725,57.327505074,15.9823070551,18.025,23.3201980189
 03/16  12:00:00,49.5659732299,5.95685430753,1.8377960995,0.0,18.5889407304,23.1597249699,48.9517920536,13.4333368332,18.025,17.4934552204
 03/16  13:00:00,50.0444613621,5.99091891846,2.03571331114,0.0,18.7433767983,23.2517909448,45.5115924342,9.99444413197,18.025,17.4921483022
 03/16  14:00:00,50.6392650207,6.05142293201,2.57001488621,0.0,18.7433767983,23.2517909448,42.0392368122,6.52379497346,18.025,17.4904418387
 03/16  15:00:00,50.5279510267,6.0665321636,2.73354480653,0.0,18.7433767983,22.9618409725,47.5279360844,6.18467694534,18.025,23.3182591391
 03/16  16:00:00,55.174549126,6.08575779075,2.90959900256,0.0,18.7433767983,27.431320555,23.9468408513,5.90184085134,18.025,0.02
 03/16  17:00:00,68.8100866329,6.27472544298,4.16791767759,0.0,17.6635504202,40.6971502883,17.6324343902,6.10851118756,0.0,11.5239232026
 03/16  18:00:00,76.2963612513,6.41471530995,5.00938300408,0.0,27.5259009287,37.3340067412,15.8462584798,10.0479960764,0.0,5.79826240348
 03/16  19:00:00,86.710582696,6.49699113079,5.48002439752,0.0,33.8341110165,33.3544677425,24.5015191389,12.9565909767,0.0,11.5449281622
 03/16  20:00:00,96.1864034261,6.69510351913,6.60357877017,0.0,36.5179666069,38.8247702939,21.3849895077,15.6025854334,0.0,5.78240407432
 03/16  21:00:00,90.5146655093,6.69220851471,6.44970211459,0.0,32.965339924,36.8579353714,30.3746234743,18.7874012074,0.0,11.5872222669
 03/16  22:00:00,63.7385985786,6.25368371687,3.65936367454,0.0,25.6355707503,20.6438685092,33.6876374025,22.1319823828,0.0,11.5556550197
 03/16  23:00:00,42.3593011989,6.01475217177,2.07203760694,0.0,15.0252895274,11.7056064465,29.3862875774,23.619486986,0.0,5.76680059138
 03/16  24:00:00,36.6539807818,5.92571131175,1.48151877018,0.0,11.6412384099,10.0650221343,26.544553501,26.524553501,0.0,0.02
 03/17  01:00:00,34.599701892,5.85805789203,1.0555990187,0.0,10.0992000411,10.047477231,35.2709256141,29.5145041671,0.0,5.75642144702
 03/17  02:00:00,32.4250741115,5.81273397132,0.768222061242,0.0176364634714,8.25718729233,10.0299323277,29.8948402803,29.8748402803,0.0,0.02
 03/17  03:00:00,32.2529609496,5.77913386948,0.480318357661,0.16702217529,8.25718729233,10.0299323277,39.5149013745,33.7584101819,0.0,5.75649119265
 03/17  04:00:00,33.8679519632,5.76648880454,0.291107080936,0.377255225111,8.25718729233,11.6354268332,41.9507716755,36.1893857839,0.0,5.76138589161
 03/17  05:00:00,41.7764422374,5.78817690187,0.233362766596,0.742108936753,12.1011305571,15.3678112995,43.9518902544,38.1747274804,0.0,5.77716277402
 03/17  06:00:00,72.7760818207,6.00537770844,1.8580571604,0.37153182283,19.7275818095,37.2640762949,49.8961460326,38.3100481474,0.0,11.5860978851
 03/17  07:00:00,85.3493229225,6.21392958556,3.32786984787,0.19824817706,24.3117294858,51.2795993405,46.6879591108,32.3343307387,0.0,14.3536283721
 03/17  08:00:00,72.261565758,5.95302500548,1.5680448453,0.406324850565,23.6694662846,40.6342015617,46.3658360663,19.785891221,0.0,26.5799448452
 03/17  09:00:00,67.5233749697,5.97589498385,1.93853520583,0.282126064304,23.6694662846,35.6302164847,54.6230207801,13.1958892959,18.025,23.4021314842
 03/17  10:00:00,49.5250817149,5.92253985741,1.68803279236,0.184393403761,18.7433767983,22.9618409725,44.7465126193,8.68670260687,18.025,18.0348100124
 03/17  11:00:00,50.1839375822,6.00339098527,2.44499992477,0.00767632686027,18.7433767983,22.9618409725,44.6424885725,3.80496681285,18.025,22.8125217597
 03/17  12:00:00,51.1746976662,6.09064488866,3.31273488924,0.0,18.5889407304,23.1597249699,37.761116874,2.24081404426,18.025,17.4953028298
 03/17  13:00:00,52.760477399,6.19543014288,4.54722657873,0.0,18.7433767983,23.2517909448,35.5190502741,0.0,18.025,17.4940502741
 03/17  14:00:00,55.16402943,6.30273066158,6.84347869192,0.0,18.7433767983,23.2517909448,41.3426906454,0.0,18.025,23.3176906454
 03/17  15:00:00,56.6803571427,6.38471726515,8.56777004249,0.0,18.7433767983,22.9618409725,35.517879378,0.0,18.025,17.492879378
 03/17  16:00:00,62.5077466604,6.48954802894,9.83901128249,0.0,18.7433767983,27.431320555,23.7864448849,0.0,18.025,5.76144488489
 03/17  17:00:00,75.3904278107,6.79817882819,10.2248176234,0.0,17.6635504202,40.6971502883,5.77192840891,0.0,0.0,5.77192840891
 03/17  18:00:00,81.5894407648,6.97258887736,9.74460636101,0.0,27.5259009287,37.3340067412,11.57559817,0.0,0.0,11.57559817
 03/17  19:00:00,91.4845132987,7.04760707585,9.70335590424,0.0,33.8341110165,33.3544677425,5.82607141778,0.0437640980436,0.0,5.78230731974
 03/17  20:00:00,100.012647714,7.16164729613,9.96329246674,0.0,36.5179666069,38.8247702939,7.78056615732,1.99813764087,0.0,5.78242851645
 03/17  21:00:00,93.9334570543,7.11652307517,9.44419895542,0.0,32.965339924,36.8579353714,16.8310083577,5.24406477082,0.0,11.5869435868
 03/17  22:00:00,67.2022053417,6.67229286279,6.70437652384,0.0,25.6355707503,20.6438685092,17.4462657673,5.89083814296,0.0,11.5554276243
 03/17  23:00:00,44.7184428954,6.28665791242,4.15928057986,0.0,15.0252895274,11.7056064465,13.499262353,7.73238571674,0.0,5.76687663624
 03/17  24:00:00,38.3332342768,6.12732873201,2.95916114625,0.0,11.6412384099,10.0650221343,10.0045422979,9.98454229795,0.0,0.02
 03/18  01:00:00,39.1298940918,6.0822622307,2.60211371521,0.0,12.8411359301,10.0650221343,15.248123428,9.49165417831,0.0,5.7564692497
 03/18  02:00:00,33.8197985311,5.99220600313,2.00111242905,0.0,8.25718729233,10.0299323277,17.2003199344,11.4440108478,0.0,5.7563090865
 03/18  03:00:00,33.5165531715,5.95458558788,1.73548979805,0.0,8.25718729233,10.0299323277,12.7012298873,12.6812298873,0.0,0.02
 03/18  04:00:00,34.7641519907,5.91146243994,1.41959319307,0.0,8.25718729233,11.6354268332,22.0137985353,16.2524953704,0.0,5.76130316491
 03/18  05:00:00,38.7204812333,5.88476285927,1.2443185875,0.0,8.71707943955,15.3327214929,22.6929742549,16.9264887643,0.0,5.76648549054
 03/18  06:00:00,59.6027830916,5.98948077907,1.92587979415,0.0,18.5082010057,25.6353820695,18.9318176221,13.1547422784,0.0,5.7770753437
 03/18  07:00:00,70.1813644574,6.20957803493,3.48500853557,0.0,19.4083231844,41.0650158608,21.0570360871,9.4704335146,0.0,11.5866025725
 03/18  08:00:00,97.3276793153,6.60483820029,6.35926524877,0.0,26.3286599382,57.9988325916,32.768774469,3.3019214764,0.0,29.4668529926
 03/18  09:00:00,81.6025644253,6.4803006306,5.91267070397,0.0,26.3286599382,42.8504436482,42.0356711353,0.54263488226,18.025,23.468036253
 03/18  10:00:00,56.2396013273,6.27258448121,4.75146741181,0.0,21.7447113004,23.4437158914,41.8055415434,0.374237911389,18.025,23.4063036321
 03/18  11:00:00,54.8500473543,6.37689468974,5.71934566886,0.0,19.3027497915,23.426170988,41.3846759385,0.0,18.025,23.3596759385
 03/18  12:00:00,56.3909787775,6.50797902141,6.98702567081,0.0,19.1483137236,23.7250123474,35.5176020541,0.0,18.025,17.4926020541
 03/18  13:00:00,58.0093957405,6.62803796318,8.33984303512,0.0,19.3027497915,23.7161209604,41.3382468071,0.0,18.025,23.3132468071
 03/18  14:00:00,58.5910821513,6.69399211435,8.85557431221,0.0,19.3027497915,23.7161209604,35.5173633651,0.0,18.025,17.4923633651
 03/18  15:00:00,57.5336058014,6.67287873776,8.10915788074,0.0,19.3027497915,23.426170988,35.515288706,0.0,18.025,17.490288706
 03/18  16:00:00,60.0817955064,6.55517821846,6.32373734109,0.0,19.3027497915,27.8956505705,23.9229511792,0.136577470505,18.025,5.76137370865
 03/18  17:00:00,69.1635738256,6.62736016178,6.71085701697,0.0,18.2229234133,37.5968344597,6.87318131712,1.10742317123,0.0,5.76575814589
 03/18  18:00:00,84.0098087746,6.79112565482,7.44003650695,0.0,32.690315043,37.0816133363,11.1223008247,5.35065295862,0.0,5.77164786612
 03/18  19:00:00,91.9280199982,6.85337751322,7.64833002711,0.0,36.8143715336,33.066984531,15.5868626043,9.80468049601,0.0,5.7821821083
 03/18  20:00:00,98.1064141718,6.99654903349,8.44346710098,0.0,36.3493007332,38.7721355839,20.9955567637,12.6669406404,0.0,8.32861612331
 03/18  21:00:00,95.6659609998,6.95968507978,8.1577462705,0.0,36.1807251679,36.8228455648,23.2120295708,14.2157301574,0.0,8.99629941343
 03/18  22:00:00,71.3118008624,6.53844068559,5.54494420776,0.0,31.0351095914,20.6438685092,27.654311356,16.0688197388,0.0,11.5854916172
 03/18  23:00:00,46.0000170071,6.1667009103,3.15878793942,0.0,17.4250845679,11.7056064465,23.787589688,18.0104937538,0.0,5.77709593422
 03/18  24:00:00,38.9280518546,6.06565320676,2.41575870965,0.0,12.8411359301,10.0650221343,25.1947913356,19.4331952452,0.0,5.76159609037
 03/19  01:00:00,38.607654376,6.01047832999,2.03224419218,0.0,12.925468867,10.100111941,21.363028591,21.343028591,0.0,0.02
 03/19  02:00:00,33.2573893413,5.91472647994,1.39676345025,0.0,8.34152022915,10.0650221343,32.2263283548,26.4701613229,0.0,5.75616703196
 03/19  03:00:00,32.9005198239,5.86556899765,1.08905634668,0.0,8.34152022915,10.0650221343,28.6111577313,28.5911577313,0.0,0.02
 03/19  04:00:00,34.2188041568,5.82448380586,0.841810631893,0.0,8.34152022915,11.6705166398,36.2202979981,30.4587711513,0.0,5.76152684677
 03/19  05:00:00,38.2552130721,5.80298803186,0.694485774677,0.046923565905,8.80141237637,15.3678112995,35.1698135099,29.4032135461,0.0,5.76659996377
 03/19  06:00:00,58.7760048655,5.87364173068,1.12672140805,0.0882339282671,18.5082010057,25.6353820695,35.0821216991,29.3062182171,0.0,5.77590348194
 03/19  07:00:00,69.0170405182,6.0564883711,2.31551781908,0.038853861957,19.4926561212,41.1001056674,39.9732119131,28.3872248662,0.0,11.585987047
 03/19  08:00:00,94.9354427568,6.33876078081,4.23313123974,0.0,26.3286599382,57.9988325916,47.8415037726,18.3756706249,0.0,29.4658331477
 03/19  09:00:00,79.2244482885,6.24312090177,3.89117922194,0.0,26.2443270014,42.8153538416,57.1540246213,9.80499846863,18.025,29.3240261527
 03/19  10:00:00,54.4645866202,6.09600525404,3.15304245784,0.0,21.7447113004,23.4437158914,45.5572582432,4.12788496667,18.025,23.4043732765
 03/19  11:00:00,52.7661038403,6.17306079973,3.77953595155,0.0,19.3449162599,23.4437158914,36.4455517439,0.895218999055,18.025,17.5253327449
 03/19  12:00:00,54.4658941238,6.30841237056,5.20180378721,0.0,19.190480192,23.7425572507,41.5595162457,0.224110166119,18.025,23.3104060796
 03/19  13:00:00,56.192465172,6.43508304781,6.77558552163,0.0,19.260583323,23.698576057,35.515442718,0.0,18.025,17.490442718
 03/19  14:00:00,58.4158715113,6.57363468191,8.86043615593,0.0,19.260583323,23.698576057,35.5155930831,0.0,18.025,17.4905930831
 03/19  15:00:00,59.2894478995,6.65267517762,9.94492203361,0.0,19.260583323,23.4086260847,35.5116257478,0.0,18.025,17.4866257478
 03/19  16:00:00,63.641713589,6.69340227999,9.80515304037,0.0,19.260583323,27.8781056672,23.7862317178,0.0,18.025,5.7612317178
 03/19  17:00:00,72.3279223082,6.90209999672,9.66018623723,0.0,18.1807569449,37.5792895564,5.76628960866,0.0,0.0,5.76628960866
 03/19  18:00:00,87.1908719015,7.14523974245,10.3864192735,0.0,32.6059821062,37.0465235296,5.77160756488,0.0,0.0,5.77160756488
 03/19  19:00:00,94.9645593254,7.20498444973,10.3332757937,0.0,36.8143715336,33.066984531,6.0440479885,0.261952437782,0.0,5.78209555072
 03/19  20:00:00,100.85100217,7.30901094458,10.7561848107,0.0,36.43363367,38.8072253906,13.4337397798,1.89010634858,0.0,11.5436334312
 03/19  21:00:00,97.9650230679,7.25268762119,10.2832438402,0.0,36.0963922311,36.7877557581,9.17594475479,3.39394405322,0.0,5.78200070157
 03/19  22:00:00,73.7473540856,6.84594756912,7.79243275618,0.0,30.9507766546,20.6087787026,15.4065481949,3.82070488029,0.0,11.5858433146
 03/19  23:00:00,47.9900544772,6.40671591485,4.90882194036,0.0,17.4250845679,11.7056064465,13.683529228,7.90665300087,0.0,5.77687622715
 03/19  24:00:00,40.3196652661,6.22596187589,3.52764786896,0.0,12.925468867,10.100111941,17.3359991677,11.5744841833,0.0,5.76151498437
 03/20  01:00:00,36.3904644439,6.09325405688,2.61118476077,0.0,10.0992000411,10.047477231,13.641354035,13.621354035,0.0,0.02
 03/20  02:00:00,33.8365511365,6.00272898815,2.00735356965,0.0,8.25718729233,10.0299323277,21.8095725153,16.0533608129,0.0,5.75621170237
 03/20  03:00:00,33.5928763085,5.96974220246,1.79666448599,0.0,8.25718729233,10.0299323277,21.5750361571,15.8191240152,0.0,5.75591214193
 03/20  04:00:00,35.2355492457,5.96765592859,1.83481629749,0.0,8.25718729233,11.6354268332,12.1684912167,12.1484912167,0.0,0.02
 03/20  05:00:00,42.9172029334,5.98115683892,1.92328839646,0.0,12.1011305571,15.3678112995,16.8899447357,11.1142508751,0.0,5.77569386055
 03/20  06:00:00,74.4565807792,6.26865019997,3.64687505535,0.0,19.7275818095,37.2640762949,24.8280522254,13.2448368387,0.0,11.5832153867
 03/20  07:00:00,88.2375428774,6.61527368971,6.0130794606,0.0,24.3117294858,51.2795993405,26.7903807513,9.36022173085,0.0,17.4301590204
 03/20  08:00:00,75.4250368833,6.3057428112,4.78517875671,0.0,23.6694662846,40.6342015617,24.262964665,0.797590560308,0.0,23.4653741047
 03/20  09:00:00,73.1432647259,6.3964616296,7.42002232297,0.0,23.6694662846,35.6302164847,41.427551343,0.0,18.025,23.402551343
 03/20  10:00:00,57.801989919,6.35984308932,9.71206292405,0.0,18.7433767983,22.9618409725,41.3842510584,0.0,18.025,23.3592510584
 03/20  11:00:00,60.5936140334,6.5358499139,12.3299140143,0.0,18.7433767983,22.9618409725,35.5174110778,0.0,18.025,17.4924110778
 03/20  12:00:00,63.4481601461,6.74159050946,14.9352696932,0.0,18.5889407304,23.1597249699,37.6108913847,0.0,18.025,19.5858913847
 03/20  13:00:00,66.0052022771,6.92477258719,17.0626315825,0.0,18.7433767983,23.2517909448,39.2378689317,0.0,18.025,21.2128689317
 03/20  14:00:00,66.5985406037,6.99546179961,17.585277288,0.0,18.7433767983,23.2517909448,35.5139742904,0.0,18.025,17.4889742904
 03/20  15:00:00,65.3887059672,6.97478013481,16.6860728417,0.0,18.7433767983,22.9618409725,35.5105336805,0.0,18.025,17.4855336805
 03/20  16:00:00,68.5059015035,6.97450023703,15.3522414112,0.0,18.7433767983,27.431320555,23.7862048831,0.0,18.025,5.76120488308
 03/20  17:00:00,80.2019314358,7.19705343135,14.6374825373,0.0,17.6635504202,40.6971502883,5.77131294624,0.0,0.0,5.77131294624
 03/20  18:00:00,86.2577798463,7.33212667537,14.053465342,0.0,27.5259009287,37.3340067412,11.5746383987,0.0,0.0,11.5746383987
 03/20  19:00:00,93.9794777678,7.32037273327,11.925598489,0.0,33.8341110165,33.3544677425,5.82304263337,0.0415825716737,0.0,5.7814600617
 03/20  20:00:00,102.55858141,7.46323630229,12.2076746275,0.0,36.5179666069,38.8247702939,11.5606940886,0.018411775115,0.0,11.5422823135
 03/20  21:00:00,96.8766636257,7.46882565485,12.0351667979,0.0,32.965339924,36.8579353714,11.7549794044,0.171084723392,0.0,11.583894681
 03/20  22:00:00,69.869667282,6.99326229956,9.05091953501,0.0,25.6355707503,20.6438685092,7.03490989429,1.24776737396,0.0,5.78714252033
 03/20  23:00:00,47.2158027366,6.58323153133,6.36009196082,0.0,15.0252895274,11.7056064465,7.99780005053,2.23136484262,0.0,5.76643520791
 03/20  24:00:00,40.859924204,6.42467403353,5.18852278347,0.0,11.6412384099,10.0650221343,8.83239534928,3.0711158468,0.0,5.76127950248
 03/21  01:00:00,38.3353617466,6.31352114411,4.33582280616,0.0,10.0992000411,10.047477231,4.86201120913,4.84201120913,0.0,0.02
 03/21  02:00:00,35.6521063384,6.21609459994,3.60954505844,0.0,8.25718729233,10.0299323277,12.2434931247,6.48749982107,0.0,5.75599330362
 03/21  03:00:00,34.6357302168,6.09458794601,2.71468234204,0.0,8.25718729233,10.0299323277,11.4952206008,11.4752206008,0.0,0.02
 03/21  04:00:00,35.6574356872,6.02259103889,2.20177048107,0.0,8.25718729233,11.6354268332,21.2157483219,15.4547745585,0.0,5.7609737634
 03/21  05:00:00,43.2041061645,6.02053528897,2.17082777239,0.0,12.1011305571,15.3678112995,21.702832723,15.9263717031,0.0,5.77646101982
 03/21  06:00:00,75.1848478253,6.35876386336,4.28504947184,0.0,19.7275818095,37.2640762949,27.1414211196,15.5564089287,0.0,11.585012191
 03/21  07:00:00,88.8865097667,6.69623151486,6.58111366151,0.0,24.3117294858,51.2795993405,30.8296936737,13.4002537529,0.0,17.4294399208
 03/21  08:00:00,74.6792172651,6.25626553681,4.08885776989,0.0,23.6694662846,40.6342015617,31.6056838667,8.14157662046,0.0,23.4641072462
 03/21  09:00:00,69.5422632672,6.21673939621,3.99875932957,0.0,23.6694662846,35.6302164847,47.7947795918,6.37308282755,18.025,23.3966967642
 03/21  10:00:00,50.6740133786,6.05410922251,2.88982861584,0.0,18.7433767983,22.9618409725,48.0131520934,6.6296885652,18.025,23.3584635282
 03/21  11:00:00,50.7085102907,6.06063142271,2.92003504509,0.0,18.7433767983,22.9618409725,40.6788808319,5.16253808523,18.025,17.4913427467
 03/21  12:00:00,51.3932436122,6.11608613857,3.50586550473,0.0,18.5889407304,23.1597249699,39.7776740011,4.26090853755,18.025,17.4917654635
 03/21  13:00:00,51.8721825166,6.16252096637,3.6918666154,0.0,18.7433767983,23.2517909448,36.9181760003,1.40678617004,18.025,17.4863898303
 03/21  14:00:00,52.0331795798,6.17652026494,3.83886792272,0.0,18.7433767983,23.2517909448,42.4350834904,1.10001632864,18.025,23.3100671617
 03/21  15:00:00,52.0810336712,6.2179046682,4.13528570636,0.0,18.7433767983,22.9618409725,37.6949049769,2.17985325735,18.025,17.4900517196
 03/21  16:00:00,56.6937015979,6.23752819585,4.27701414844,0.0,18.7433767983,27.431320555,26.2079936283,2.42185861922,18.025,5.76113500907
 03/21  17:00:00,70.5125642742,6.46553205734,5.6796417776,0.0,17.6635504202,40.6971502883,8.55647873918,2.78501284773,0.0,5.77146589145
 03/21  18:00:00,77.9316225128,6.6126589612,6.44679622736,0.0,27.5259009287,37.3340067412,12.1575402415,6.36080956481,0.0,5.79673067666
 03/21  19:00:00,88.6251458146,6.72277088577,7.1688772031,0.0,33.8341110165,33.3544677425,19.8939164733,8.35046514855,0.0,11.5434513248
 03/21  20:00:00,98.2392155898,6.93572740713,8.41583684473,0.0,36.5179666069,38.8247702939,16.3280741931,10.5464320109,0.0,5.7816421822
 03/21  21:00:00,92.8891489055,6.97050006808,8.54599787058,0.0,32.965339924,36.8579353714,23.1505529717,11.5654426039,0.0,11.5851103678
 03/21  22:00:00,65.91642647,6.50691701556,5.58403628859,0.0,25.6355707503,20.6438685092,25.8590612211,14.3050001729,0.0,11.5540610482
 03/21  23:00:00,43.480145826,6.13796921532,3.06970977247,0.0,15.0252895274,11.7056064465,17.2929188532,17.2729188532,0.0,0.02
 03/21  24:00:00,37.4548587263,6.01980729902,2.18833393052,0.0,11.6412384099,10.0650221343,24.183717118,18.422436912,0.0,5.76128020599
 03/22  01:00:00,35.5276306983,5.97321778991,1.86839410703,0.0,10.0992000411,10.047477231,24.4330361909,18.6770810593,0.0,5.75595513161
 03/22  02:00:00,33.4292711315,5.94242087229,1.66039596429,0.0,8.25718729233,10.0299323277,18.9313854547,18.9113854547,0.0,0.02
 03/22  03:00:00,33.1729223059,5.90991046258,1.43655057198,0.0,8.25718729233,10.0299323277,25.5644882211,19.8085527374,0.0,5.75593548372
 03/22  04:00:00,34.2494310539,5.84001425366,0.976353404687,0.0,8.25718729233,11.6354268332,20.2677579577,20.2477579577,0.0,0.02
 03/22  05:00:00,41.9759381542,5.85906074135,1.10414632774,0.0,12.1011305571,15.3678112995,30.6438023848,19.1114328795,0.0,11.5323695053
 03/22  06:00:00,74.1671738425,6.21288117442,3.41328156636,0.0,19.7275818095,37.2640762949,28.9837986635,17.4022131261,0.0,11.5815855374
 03/22  07:00:00,86.9989150856,6.44432522279,4.94545929659,0.0,24.3117294858,51.2795993405,26.1889484066,14.5631425503,0.0,11.6258058563
 03/22  08:00:00,73.4920416676,6.11667281241,3.04129189006,0.0,23.6694662846,40.6342015617,38.932171152,9.6097450596,0.0,29.3224260924
 03/22  09:00:00,68.2623224808,6.07470213228,2.86086232489,0.0,23.6694662846,35.6302164847,44.5619233799,8.98736828078,18.025,17.5495550991
 03/22  10:00:00,49.3524229722,5.91506829267,1.70729712215,0.0,18.7433767983,22.9618409725,51.6026730428,10.2206901008,18.025,23.356982942
 03/22  11:00:00,49.1652902497,5.90126814117,1.53618514866,0.0,18.7433767983,22.9618409725,45.6170073827,10.1011118231,18.025,17.4908955596
 03/22  12:00:00,49.3472598095,5.90036086435,1.67561432743,0.0,18.5889407304,23.1597249699,49.473036,8.14064016934,18.025,23.3073958307
 03/22  13:00:00,49.5565325137,5.90780464477,1.6309428126,0.0,18.7433767983,23.2517909448,41.705545217,6.19267587585,18.025,17.4878693412
 03/22  14:00:00,49.669293226,5.9185863405,1.73291864999,0.0,18.7433767983,23.2517909448,40.5139434083,5.00129774736,18.025,17.4876456609
 03/22  15:00:00,49.6251251688,5.94417318778,1.95311321334,0.0,18.7433767983,22.9618409725,40.5314748274,5.02298922871,18.025,17.4834855987
 03/22  16:00:00,54.3836950389,5.97325178178,2.23129771924,0.0,18.7433767983,27.431320555,28.0747631544,4.28881133759,18.025,5.76095181677
 03/22  17:00:00,67.7697315825,6.12238769398,3.27996993134,0.0,17.6635504202,40.6971502883,10.0133486695,4.24229876205,0.0,5.77104990748
 03/22  18:00:00,75.2031427153,6.25985861908,4.07113592899,0.0,27.5259009287,37.3340067412,18.306306915,6.73276285632,0.0,11.5735440587
 03/22  19:00:00,85.9082429513,6.37399828171,4.80076644562,0.0,33.8341110165,33.3544677425,14.3805236786,8.60035252208,0.0,5.78017115649
 03/22  20:00:00,95.4326589323,6.57671095488,5.9683064882,0.0,36.5179666069,38.8247702939,23.0409845342,11.4997447742,0.0,11.54123976
 03/22  21:00:00,90.2522953971,6.63474293327,6.24492487318,0.0,32.965339924,36.8579353714,24.2869892063,13.1617981134,0.0,11.125191093
 03/22  22:00:00,63.8213192981,6.24433985083,3.7515264015,0.0,25.6355707503,20.6438685092,21.1923785382,14.9499554217,0.0,6.24242311645
 03/22  23:00:00,42.4604302041,6.01356224277,2.17440711328,0.0,15.0252895274,11.7056064465,22.2057218447,16.4401721045,0.0,5.76554974028
 03/22  24:00:00,36.9024857055,5.94852886083,1.7072455082,0.0,11.6412384099,10.0650221343,22.8533166108,17.0920613951,0.0,5.76125521568
 03/23  01:00:00,34.7311357132,5.86776242601,1.17736537413,0.0,10.0992000411,10.047477231,18.1141199256,18.0941199256,0.0,0.02
 03/23  02:00:00,32.5879915525,5.83113241947,0.930404375037,0.0,8.25718729233,10.0299323277,24.5180921553,18.7620393886,0.0,5.75605276663
 03/23  03:00:00,32.4171369762,5.8084804736,0.782207146243,0.0,8.25718729233,10.0299323277,19.1945170755,19.1745170755,0.0,0.02
 03/23  04:00:00,34.0232053021,5.80736311304,0.782781616814,0.0,8.25718729233,11.6354268332,25.0474705714,19.2863160946,0.0,5.76115447675
 03/23  05:00:00,41.8993391391,5.84477401392,1.04184848066,0.0,12.1011305571,15.3678112995,23.5856946507,17.8093065006,0.0,5.77638815006
 03/23  06:00:00,73.9953134827,6.1787659319,3.2755571496,0.0,19.7275818095,37.2640762949,28.1901191506,16.6073004631,0.0,11.5828186875
 03/23  07:00:00,86.7714759326,6.40417808585,4.75819421418,0.0,24.3117294858,51.2795993405,31.9248462265,14.4986567416,0.0,17.4261894849
 03/23  08:00:00,73.2210107851,6.0789908733,2.80796447563,0.0,23.6694662846,40.6342015617,33.1724113332,9.71139867434,0.0,23.4610126589
 03/23  09:00:00,68.3868154539,6.07538688283,2.98469279778,0.0,23.6694662846,35.6302164847,48.4817096034,7.06455447144,18.025,23.392155132
 03/23  10:00:00,49.983886103,5.96108039694,2.29275329529,0.0,18.7433767983,22.9618409725,40.0117412204,4.46466036945,18.025,17.522080851
 03/23  11:00:00,50.4569326079,6.00996512139,2.7191375856,0.0,18.7433767983,22.9618409725,43.1276392347,1.79009315904,18.025,23.3125460756
 03/23  12:00:00,51.4801674684,6.11218724685,3.59670412035,0.0,18.5889407304,23.1597249699,37.6562900332,2.1438175281,18.025,17.4874725051
 03/23  13:00:00,53.4334838804,6.23726032042,5.17844263996,0.0,18.7433767983,23.2517909448,35.5194810567,0.0057943102216,18.025,17.4886867465
 03/23  14:00:00,55.7174285074,6.35626767839,7.34337920805,0.0,18.7433767983,23.2517909448,35.5078329375,0.0,18.025,17.4828329375
 03/23  15:00:00,56.7467848061,6.44015048511,8.57880640669,0.0,18.7433767983,22.9618409725,41.3316957508,0.0,18.025,23.3066957508
 03/23  16:00:00,61.2706123604,6.51821100095,8.57326237461,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/23  17:00:00,74.5333423771,6.83627996578,9.3296951828,0.0,17.6635504202,40.6971502883,5.77110591124,0.0,0.0,5.77110591124
 03/23  18:00:00,81.7367005601,7.02782627793,9.83674492594,0.0,27.5259009287,37.3340067412,11.5720581285,0.0,0.0,11.5720581285
 03/23  19:00:00,92.1460327318,7.13300901129,10.2795581619,0.0,33.8341110165,33.3544677425,6.04009513577,0.259024556533,0.0,5.78107057924
 03/23  20:00:00,101.351542366,7.30704953005,11.1568666283,0.0,36.5179666069,38.8247702939,12.9816981908,1.43949452869,0.0,11.5422036621
 03/23  21:00:00,95.4716235499,7.28131196084,10.8177046199,0.0,32.965339924,36.8579353714,14.9421223289,3.35831834549,0.0,11.5838039834
 03/23  22:00:00,68.4484664847,6.80751561569,7.81551748618,0.0,25.6355707503,20.6438685092,10.3516934097,4.5651851255,0.0,5.78650828423
 03/23  23:00:00,45.5926292169,6.38557892302,4.93459899649,0.0,15.0252895274,11.7056064465,13.0691313049,7.30301246851,0.0,5.76611883644
 03/23  24:00:00,38.6994646219,6.17370463996,3.27905335344,0.0,11.6412384099,10.0650221343,17.8312864334,12.0701956598,0.0,5.76109077369
 03/24  01:00:00,36.0526432567,6.04219062806,2.32445204946,0.0,10.0992000411,10.047477231,15.9353238695,15.9153238695,0.0,0.02
 03/24  02:00:00,33.7344698844,5.982500514,1.9255197407,0.0,8.25718729233,10.0299323277,22.3831407213,16.6271549709,0.0,5.7559857504
 03/24  03:00:00,33.3206776848,5.93107178769,1.56316236475,0.0,8.25718729233,10.0299323277,19.4765525271,19.4565525271,0.0,0.02
 03/24  04:00:00,34.7037127074,5.90194529523,1.36871610953,0.0,8.25718729233,11.6354268332,26.1688294972,20.4077678711,0.0,5.76106162608
 03/24  05:00:00,42.2445458529,5.89715552154,1.33468644143,0.0,12.1011305571,15.3678112995,27.1325414157,21.3563893974,0.0,5.77615201827
 03/24  06:00:00,73.9472175772,6.1905921493,3.21565843157,0.0,19.7275818095,37.2640762949,33.5692891919,21.9859853466,0.0,11.5833038454
 03/24  07:00:00,86.9273872836,6.44011384638,4.87819826241,0.0,24.3117294858,51.2795993405,35.2243429913,17.7982042929,0.0,17.4261386985
 03/24  08:00:00,73.9522861191,6.15594047169,3.46231223012,0.0,23.6694662846,40.6342015617,31.6049618895,8.14719424392,0.0,23.4577676456
 03/24  09:00:00,69.8056944447,6.20164685165,4.27732272383,0.0,23.6694662846,35.6302164847,42.8422841096,1.42389378779,18.025,23.3933903219
 03/24  10:00:00,53.0568317242,6.17456554711,5.15222639425,0.0,18.7433767983,22.9618409725,35.6160763569,0.0702818710464,18.025,17.5207944859
 03/24  11:00:00,55.7265252131,6.36478886345,7.6339139679,0.0,18.7433767983,22.9618409725,41.3353611876,0.0,18.025,23.3103611876
 03/24  12:00:00,59.4518176727,6.59113383858,11.0894134691,0.0,18.5889407304,23.1597249699,35.5118937872,0.0,18.025,17.4868937872
 03/24  13:00:00,62.3267609161,6.79663181774,13.5123558778,0.0,18.7433767983,23.2517909448,35.5106782488,0.0,18.025,17.4856782488
 03/24  14:00:00,63.8002721876,6.91388003058,14.8686195598,0.0,18.7433767983,23.2517909448,35.5082090643,0.0,18.025,17.4832090643
 03/24  15:00:00,64.9615791638,7.02180678105,16.2119519824,0.0,18.7433767983,22.9618409725,41.3319904424,0.0,18.025,23.3069904424
 03/24  16:00:00,69.517443355,7.10450697626,16.2338037726,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/24  17:00:00,81.9248887175,7.39238952761,16.1651422369,0.0,17.6635504202,40.6971502883,5.77097947763,0.0,0.0,5.77097947763
 03/24  18:00:00,87.0422185198,7.51981429914,14.6502961773,0.0,27.5259009287,37.3340067412,11.5723976454,0.0,0.0,11.5723976454
 03/24  19:00:00,95.3267683981,7.51224858906,13.0810674059,0.0,33.8341110165,33.3544677425,5.83794993437,0.0567293988294,0.0,5.78122053555
 03/24  20:00:00,103.778110419,7.62189992803,13.2685993521,0.0,36.5179666069,38.8247702939,12.4205050853,0.878147438376,0.0,11.5423576469
 03/24  21:00:00,97.7346324546,7.57044723386,12.7916019128,0.0,32.965339924,36.8579353714,13.7973937592,2.21598787553,0.0,11.5814058837
 03/24  22:00:00,70.3634869208,7.04924893743,9.48882193147,0.0,25.6355707503,20.6438685092,10.0722636777,4.28658145377,0.0,5.78568222395
 03/24  23:00:00,47.2264433603,6.58633187084,6.36766995737,0.0,15.0252895274,11.7056064465,12.8389354195,7.07318261376,0.0,5.76575280573
 03/24  24:00:00,40.2902020258,6.36535255045,4.67815032777,0.0,11.6412384099,10.0650221343,15.6558644594,9.89487530416,0.0,5.76098915529
 03/25  01:00:00,40.5923984768,6.26673389195,3.88018887221,0.0,12.8411359301,10.0650221343,10.7816635827,10.7616635827,0.0,0.02
 03/25  02:00:00,34.9913689789,6.13655434326,3.02837101582,0.0,8.25718729233,10.0299323277,16.6919386373,10.9361947613,0.0,5.75574387599
 03/25  03:00:00,34.3768831856,6.05740587081,2.49303927454,0.0,8.25718729233,10.0299323277,12.7701472773,12.7501472773,0.0,0.02
 03/25  04:00:00,35.7064581101,6.02265790551,2.2507570473,0.0,8.25718729233,11.6354268332,19.6989969219,13.9380304266,0.0,5.76096649526
 03/25  05:00:00,39.6715001919,5.99771908087,2.08244346351,0.0,8.71707943955,15.3327214929,19.8272185759,14.0612914554,0.0,5.76592712056
 03/25  06:00:00,60.3910275453,6.0840285958,2.61966787164,0.0,18.5082010057,25.6353820695,20.0050220881,14.2289821215,0.0,5.77603996657
 03/25  07:00:00,71.2072498896,6.33035990162,4.39026572971,0.0,19.4083231844,41.0650158608,23.8207577965,12.2380870375,0.0,11.5826707591
 03/25  08:00:00,98.9261011876,6.80222376913,7.76050400117,0.0,26.3286599382,57.9988325916,35.2001693029,5.75535105209,0.0,29.4448182508
 03/25  09:00:00,83.2595281666,6.67527664318,7.37480106263,0.0,26.3286599382,42.8504436482,42.7471433927,1.26846459069,18.025,23.453678802
 03/25  10:00:00,58.2993625117,6.4693227598,6.61458734421,0.0,21.7447113004,23.4437158914,41.5902143658,0.171751749925,18.025,23.3934626158
 03/25  11:00:00,58.5208698262,6.6416691053,9.12546826258,0.0,19.3027497915,23.426170988,41.3774880711,0.0,18.025,23.3524880711
 03/25  12:00:00,61.8116807687,6.82034859254,12.0954089663,0.0,19.1483137236,23.7250123474,35.5116691203,0.0,18.025,17.4866691203
 03/25  13:00:00,63.6249679695,6.88050484372,13.7029937682,0.0,19.3027497915,23.7161209604,35.5102405249,0.0,18.025,17.4852405249
 03/25  14:00:00,64.8910092478,6.90887709068,14.9406642291,0.0,19.3027497915,23.7161209604,35.5076299527,0.0,18.025,17.4826299527
 03/25  15:00:00,64.368862285,6.87418391699,14.7431623356,0.0,19.3027497915,23.426170988,41.3310060684,0.0,18.025,23.3060060684
 03/25  16:00:00,68.8947574839,6.89821120146,14.7937182991,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/25  17:00:00,77.5977818203,7.11434776129,14.6581388928,0.0,18.2229234133,37.5968344597,5.76519818824,0.0,0.0,5.76519818824
 03/25  18:00:00,90.581844164,7.36790421238,13.4353680256,0.0,32.690315043,37.0816133363,5.77072676242,0.0,0.0,5.77072676242
 03/25  19:00:00,97.2042364369,7.43888807099,12.3391325544,0.0,36.8143715336,33.066984531,11.5915546067,0.0500746857403,0.0,11.5414799209
 03/25  20:00:00,103.118643546,7.57821946622,12.8741287304,0.0,36.3493007332,38.7721355839,6.38850421594,0.608909890291,0.0,5.77959432565
 03/25  21:00:00,100.464690497,7.52119234876,12.3950747906,0.0,36.1807251679,36.8228455648,7.43340893573,1.65224994567,0.0,5.78115899006
 03/25  22:00:00,75.9097444536,7.07695710613,9.60452452257,0.0,31.0351095914,20.6438685092,14.4858647869,2.90398219531,0.0,11.5818825916
 03/25  23:00:00,50.1029781308,6.6406609037,6.78787795957,0.0,17.4250845679,11.7056064465,10.3972066725,4.62126643549,0.0,5.77594023696
 03/25  24:00:00,42.1859168483,6.44538297087,5.29394573456,0.0,12.8411359301,10.0650221343,12.8774740058,7.11673209866,0.0,5.7607419071
 03/26  01:00:00,41.0306545955,6.30439362204,4.16136532953,0.0,12.925468867,10.100111941,9.7808941869,9.7608941869,0.0,0.02
 03/26  02:00:00,35.4116026562,6.17592832898,3.28981707812,0.0,8.34152022915,10.0650221343,15.2494126274,9.49355562741,0.0,5.75585699996
 03/26  03:00:00,34.7427104483,6.08915541046,2.70769666457,0.0,8.34152022915,10.0650221343,17.1965922513,11.4411400272,0.0,5.75545222412
 03/26  04:00:00,35.8397013495,6.02892378362,2.25832295637,0.0,8.34152022915,11.6705166398,15.7159625843,15.6959625843,0.0,0.02
 03/26  05:00:00,39.6323253535,5.9854929774,1.93608219828,0.0,8.80141237637,15.3678112995,24.109290883,18.3433867666,0.0,5.76590411641
 03/26  06:00:00,58.3939395801,6.07615357852,2.51446975714,0.0,18.5082010057,25.6353820695,22.9110585239,17.1358667092,0.0,5.77519181465
 03/26  07:00:00,70.9921836013,6.29690654382,4.08925280987,0.0,19.4926561212,41.1001056674,25.5560603594,13.9739526316,0.0,11.5821077278
 03/26  08:00:00,98.5370888716,6.75552967432,7.41821606657,0.0,26.3286599382,57.9988325916,35.9132793139,6.47040863683,0.0,29.4428706771
 03/26  09:00:00,82.9042037889,6.6397621949,7.174433794,0.0,26.2443270014,42.8153538416,45.7778349601,1.1921228627,18.025,26.5607120974
 03/26  10:00:00,59.3296553839,6.46558537991,7.64863434356,0.0,21.7447113004,23.4437158914,38.3164211977,0.0,18.025,20.2914211977
 03/26  11:00:00,61.8109553776,6.7157264957,12.2817957729,0.0,19.3449162599,23.4437158914,41.3729607389,0.0,18.025,23.3479607389
 03/26  12:00:00,65.8445251754,6.95691847792,15.9319798364,0.0,19.190480192,23.7425572507,35.5111039814,0.0,18.025,17.4861039814
 03/26  13:00:00,68.3346362641,7.13242404856,18.2204614114,0.0,19.260583323,23.698576057,35.5083065671,0.0,18.025,17.4833065671
 03/26  14:00:00,69.8592584897,7.26433289599,19.6131771537,0.0,19.260583323,23.698576057,40.3896415759,0.0,18.025,22.3646415759
 03/26  15:00:00,70.8440322382,7.36481562205,20.7874195535,0.0,19.260583323,23.4086260847,36.4445876533,0.0,18.025,18.4195876533
 03/26  16:00:00,75.0597898697,7.3984575628,20.5182229649,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,82.1545755946,7.544967442,18.8440345268,0.0,18.1807569449,37.5792895564,5.76569321447,0.0,0.0,5.76569321447
 03/26  18:00:00,95.8136550563,7.76280228624,18.3917152846,0.0,32.6059821062,37.0465235296,5.77075607351,0.0,0.0,5.77075607351
 03/26  19:00:00,101.798766005,7.80660271396,16.5659626359,0.0,36.8143715336,33.066984531,11.5411621647,0.0,0.0,11.5411621647
 03/26  20:00:00,106.079503585,7.86952086403,15.4242816699,0.0,36.43363367,38.8072253906,5.7795179456,0.0,0.0,5.7795179456
 03/26  21:00:00,102.577911798,7.76972643764,14.3792001244,0.0,36.0963922311,36.7877557581,5.78027200915,0.0,0.0,5.78027200915
 03/26  22:00:00,77.27083437,7.26368197845,10.8983356833,0.0,30.9507766546,20.6087787026,12.2537763837,0.671851702559,0.0,11.5819246812
 03/26  23:00:00,51.490674367,6.81271288878,8.00353587252,0.0,17.4250845679,11.7056064465,7.39963018308,1.62382932771,0.0,5.77580085537
 03/26  24:00:00,43.71330872,6.61499560524,6.5323100533,0.0,12.925468867,10.100111941,9.16574806413,3.40509491549,0.0,5.76065314865
 03/27  01:00:00,39.3958835886,6.44527431496,5.26462323833,0.0,10.0992000411,10.047477231,5.2098274476,5.1898274476,0.0,0.02
 03/27  02:00:00,36.5801295937,6.33014461664,4.42355636713,0.0,8.25718729233,10.0299323277,11.5805257744,5.82475531615,0.0,5.75577045826
 03/27  03:00:00,36.1577947237,6.27575107627,4.05561412535,0.0,8.25718729233,10.0299323277,10.5531759737,4.79782850207,0.0,5.75534747166
 03/27  04:00:00,37.2991848465,6.2177410645,3.64841981509,0.0,8.25718729233,11.6354268332,5.18969726629,5.16969726629,0.0,0.02
 03/27  05:00:00,44.6120431248,6.18952015094,3.4098594635,0.0,12.1011305571,15.3678112995,12.8677597682,7.09199617673,0.0,5.77576359148
 03/27  06:00:00,75.4884842251,6.62744892743,6.2041397528,0.0,19.7275818095,37.2640762949,19.5212856011,7.93960097952,0.0,11.5816846215
 03/27  07:00:00,91.6231517328,7.02568980773,8.98848137236,0.0,24.3117294858,51.2795993405,23.5351560848,6.11280424123,0.0,17.4223518436
 03/27  08:00:00,77.8983522592,6.5987572198,6.96562532254,0.0,23.6694662846,40.6342015617,24.1285872593,0.676005940033,0.0,23.4525813193
 03/27  09:00:00,73.4440101303,6.60891299688,7.50842243509,0.0,23.6694662846,35.6302164847,41.4112892622,0.0,18.025,23.3862892622
 03/27  10:00:00,56.173537524,6.48536709513,7.95816199347,0.0,18.7433767983,22.9618409725,35.5423443437,0.0,18.025,17.5173443437
 03/27  11:00:00,58.863288167,6.66624750766,10.4692406531,0.0,18.7433767983,22.9618409725,41.3325853249,0.0,18.025,23.3075853249
 03/27  12:00:00,62.4068022679,6.88586741552,13.7496884334,0.0,18.5889407304,23.1597249699,35.5091086096,0.0,18.025,17.4841086096
 03/27  13:00:00,65.4998533069,7.06955856924,16.4125434051,0.0,18.7433767983,23.2517909448,35.5082124705,0.0,18.025,17.4832124705
 03/27  14:00:00,67.2082266023,7.18973804522,18.0007370388,0.0,18.7433767983,23.2517909448,35.5073170028,0.0,18.025,17.4823170028
 03/27  15:00:00,68.2257833169,7.30370180678,19.1942821898,0.0,18.7433767983,22.9618409725,35.5872347942,0.0,18.025,17.5622347942
 03/27  16:00:00,72.6740717389,7.38131217574,19.113653113,0.0,18.7433767983,27.431320555,23.7057059557,0.0,18.025,5.68070595566
 03/27  17:00:00,84.6187093362,7.64496253515,18.606428468,0.0,17.6635504202,40.6971502883,5.76923892054,0.0,0.0,5.76923892054
 03/27  18:00:00,90.7933725306,7.78746848933,18.1338604702,0.0,27.5259009287,37.3340067412,11.5714748312,0.0,0.0,11.5714748312
 03/27  19:00:00,98.5666023739,7.79816505455,16.0350369567,0.0,33.8341110165,33.3544677425,5.78042027939,0.0,0.0,5.78042027939
 03/27  20:00:00,105.82957715,7.84834104345,15.0936719895,0.0,36.5179666069,38.8247702939,11.6340336086,0.0934136872666,0.0,11.5406199213
 03/27  21:00:00,99.4344772104,7.77696467119,14.2850005565,0.0,32.965339924,36.8579353714,6.49822328136,0.698367984837,0.0,5.79985529652
 03/27  22:00:00,72.024044865,7.25054226753,10.9481357104,0.0,25.6355707503,20.6438685092,13.3971960422,1.84580959991,0.0,11.5513864423
 03/27  23:00:00,48.912486818,6.78567601174,7.8543982509,0.0,15.0252895274,11.7056064465,8.62700407504,2.8612784594,0.0,5.76572561563
 03/27  24:00:00,41.979314446,6.56109702148,6.17154658612,0.0,11.6412384099,10.0650221343,4.96246306699,4.94246306699,0.0,0.02
 03/28  01:00:00,38.8941000181,6.3877369906,4.8203826128,0.0,10.0992000411,10.047477231,13.8799868124,8.12428633687,0.0,5.75570047553
 03/28  02:00:00,36.1525557473,6.28089886406,4.04523347859,0.0,8.25718729233,10.0299323277,13.9110773984,8.15551820789,0.0,5.75555919047
 03/28  03:00:00,35.6706340688,6.22029006244,3.62392220413,0.0,8.25718729233,10.0299323277,7.19897467847,7.17897467847,0.0,0.02
 03/28  04:00:00,36.7049880562,6.14735454412,3.12461254269,0.0,8.25718729233,11.6354268332,13.8782713186,8.11773491985,0.0,5.76053639878
 03/28  05:00:00,44.3375718931,6.1509922791,3.17393107727,0.0,12.1011305571,15.3678112995,13.4801215869,7.70466467768,0.0,5.77545690921
 03/28  06:00:00,75.5468847415,6.62466906345,6.26534601768,0.0,19.7275818095,37.2640762949,17.8670245174,6.28694862781,0.0,11.5800758896
 03/28  07:00:00,92.5158671036,7.11196619313,9.79495742777,0.0,24.3117294858,51.2795993405,13.2614437214,1.64026445022,0.0,11.6211792712
 03/28  08:00:00,80.0379279519,6.7575188829,8.94645878515,0.0,23.6694662846,40.6342015617,29.3203336375,0.0132784748529,0.0,29.3070551627
 03/28  09:00:00,78.5783257901,6.79272411213,12.4589367065,0.0,23.6694662846,35.6302164847,35.5686071837,0.0,18.025,17.5436071837
 03/28  10:00:00,60.6629212647,6.65633944409,12.2765905431,0.0,18.7433767983,22.9618409725,41.3732939423,0.0,18.025,23.3482939423
 03/28  11:00:00,60.8596042859,6.74762817641,12.384184571,0.0,18.7433767983,22.9618409725,35.5070308892,0.0,18.025,17.4820308892
 03/28  12:00:00,62.9021962218,6.88921936028,14.2417344985,0.0,18.5889407304,23.1597249699,35.5037138633,0.0,18.025,17.4787138633
 03/28  13:00:00,64.9259875087,7.0025902139,15.905656119,0.0,18.7433767983,23.2517909448,35.661727234,0.0,18.025,17.636727234
 03/28  14:00:00,65.9437157613,7.06185989925,16.8641157678,0.0,18.7433767983,23.2517909448,41.1710004088,0.0,18.025,23.1460004088
 03/28  15:00:00,65.983634213,7.10142481746,17.1544174152,0.0,18.7433767983,22.9618409725,35.5082226429,0.0,18.025,17.4832226429
 03/28  16:00:00,69.9484009112,7.13281116125,16.6364854241,0.0,18.7433767983,27.431320555,23.7855517967,0.0,18.025,5.76055179671
 03/28  17:00:00,81.7817172613,7.38463004325,16.029778581,0.0,17.6635504202,40.6971502883,5.77044023679,0.0,0.0,5.77044023679
 03/28  18:00:00,86.9886160503,7.50842351233,14.6081751613,0.0,27.5259009287,37.3340067412,5.79515396797,0.0,0.0,5.79515396797
