Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  19:00:00,96.2868794124,7.57403091023,13.9794590681,0.0,33.8341110165,33.3544677425,11.5400975406,0.0,0.0,11.5400975406
 03/28  20:00:00,105.245897182,7.73932981118,14.6190225267,0.0,36.5179666069,38.8247702939,5.79466265657,0.0152314608175,0.0,5.77943119575
 03/28  21:00:00,99.2198389938,7.71676196011,14.1305888982,0.0,32.965339924,36.8579353714,11.5800073492,0.0,0.0,11.5800073492
 03/28  22:00:00,71.8166772225,7.21216903662,10.779162264,0.0,25.6355707503,20.6438685092,6.63423440429,0.848878447195,0.0,5.7853559571
 03/28  23:00:00,48.7514320068,6.75653061048,7.72249947764,0.0,15.0252895274,11.7056064465,8.41943523121,2.65384172468,0.0,5.76559350653
 03/28  24:00:00,41.9318468995,6.54679189548,6.13838722712,0.0,11.6412384099,10.0650221343,10.8271450271,5.06654873035,0.0,5.76059629676
 03/29  01:00:00,39.4475998145,6.43714680961,5.3244821458,0.0,10.0992000411,10.047477231,4.73473975517,4.71473975517,0.0,0.02
 03/29  02:00:00,37.0443222657,6.36685057733,4.8510523134,0.0,8.25718729233,10.0299323277,8.57477324025,2.81925128036,0.0,5.75552195989
 03/29  03:00:00,36.1199698095,6.26296203014,4.03059396204,0.0,8.25718729233,10.0299323277,5.15690310393,5.13690310393,0.0,0.02
 03/29  04:00:00,37.1084473642,6.19166478264,3.48377153213,0.0,8.25718729233,11.6354268332,12.3348653043,6.57429935796,0.0,5.76056594632
 03/29  05:00:00,44.7272354533,6.19547012841,3.51913176532,0.0,12.1011305571,15.3678112995,12.0901528747,6.31506918683,0.0,5.77508368788
 03/29  06:00:00,75.4539997072,6.6149466417,6.18220558855,0.0,19.7275818095,37.2640762949,19.8627440294,8.28232647724,0.0,11.5804175521
 03/29  07:00:00,91.7994669131,7.0357742302,9.15477790262,0.0,24.3117294858,51.2795993405,22.3453623698,4.92464475084,0.0,17.4207176189
 03/29  08:00:00,78.4584739862,6.63998023432,7.4845669109,0.0,23.6694662846,40.6342015617,23.4527049494,0.00432449647131,0.0,23.4483804529
 03/29  09:00:00,75.6379367635,6.66194592262,9.64934633739,0.0,23.6694662846,35.6302164847,41.4058749605,0.0,18.025,23.3808749605
 03/29  10:00:00,58.5172910908,6.54595408827,10.2413555005,0.0,18.7433767983,22.9618409725,35.5393094567,0.0,18.025,17.5143094567
 03/29  11:00:00,60.4687660333,6.68925435151,12.0517271174,0.0,18.7433767983,22.9618409725,35.5074764335,0.0,18.025,17.4824764335
 03/29  12:00:00,62.8891719527,6.84524054327,14.2726989377,0.0,18.5889407304,23.1597249699,41.3233939677,0.0,18.025,23.2983939677
 03/29  13:00:00,64.616292285,6.96515374291,15.6334058445,0.0,18.7433767983,23.2517909448,35.5049501772,0.0,18.025,17.4799501772
 03/29  14:00:00,66.1185385289,7.06743097049,17.0333731895,0.0,18.7433767983,23.2517909448,35.5038036508,0.0,18.025,17.4788036508
 03/29  15:00:00,66.3325547771,7.13111153773,17.4736576266,0.0,18.7433767983,22.9618409725,35.5033780957,0.0,18.025,17.4783780957
 03/29  16:00:00,70.3671362976,7.18045236563,17.0075887787,0.0,18.7433767983,27.431320555,23.7854400168,0.0,18.025,5.76044001684
 03/29  17:00:00,81.8699640074,7.40117182408,16.1014983371,0.0,17.6635504202,40.6971502883,5.77037018285,0.0,0.0,5.77037018285
 03/29  18:00:00,88.3984735939,7.56021918291,15.9662599686,0.0,27.5259009287,37.3340067412,9.77878467708,0.0,0.0,9.77878467708
 03/29  19:00:00,96.2814757591,7.56759639366,13.98050748,0.0,33.8341110165,33.3544677425,7.60595358418,0.0402470079443,0.0,7.56570657623
 03/29  20:00:00,104.461925185,7.68034651022,13.894052649,0.0,36.5179666069,38.8247702939,5.80181909567,0.0217187842782,0.0,5.78010031139
 03/29  21:00:00,98.9793342242,7.70067789287,13.9061920713,0.0,32.965339924,36.8579353714,11.5800161981,0.0,0.0,11.5800161981
 03/29  22:00:00,71.7916247401,7.20939650436,10.7568986592,0.0,25.6355707503,20.6438685092,6.49429868212,0.708938851851,0.0,5.78535983027
 03/29  23:00:00,48.8863061855,6.77181678259,7.84210014277,0.0,15.0252895274,11.7056064465,7.11831018334,1.35275532684,0.0,5.7655548565
 03/29  24:00:00,42.2758632743,6.58361725204,6.44558769053,0.0,11.6412384099,10.0650221343,7.91608154018,2.15562163744,0.0,5.76045990275
 03/30  01:00:00,39.4629793473,6.44004095256,5.33697070351,0.0,10.0992000411,10.047477231,4.54101752268,4.52101752268,0.0,0.02
 03/30  02:00:00,36.4487174948,6.30821111479,4.31409647044,0.0,8.25718729233,10.0299323277,12.8944200355,7.13883590978,0.0,5.75558412571
 03/30  03:00:00,35.6441393123,6.21578304269,3.60194539855,0.0,8.25718729233,10.0299323277,14.5130595659,8.75795427605,0.0,5.7551052899
 03/30  04:00:00,36.5523700917,6.12711168955,2.99225917215,0.0,8.25718729233,11.6354268332,10.8161540757,10.7961540757,0.0,0.02
 03/30  05:00:00,43.8340113162,6.09337622747,2.7280150588,0.0,12.1011305571,15.3678112995,19.4513957013,13.6762349467,0.0,5.77516075459
 03/30  06:00:00,74.2083266099,6.46812681844,5.08337875737,0.0,19.7275818095,37.2640762949,26.6065138301,15.0266517665,0.0,11.5798620636
 03/30  07:00:00,90.3263415742,6.86041335562,7.85704637388,0.0,24.3117294858,51.2795993405,28.6288054039,11.21039712,0.0,17.4184082839
 03/30  08:00:00,76.2736788638,6.41772580745,5.52205021594,0.0,23.6694662846,40.6342015617,27.569912465,4.12537042358,0.0,23.4445420414
 03/30  09:00:00,71.462382472,6.40815511392,5.72760023446,0.0,23.6694662846,35.6302164847,42.9978677542,1.59322421793,18.025,23.3796435363
 03/30  10:00:00,53.1269403125,6.29840117404,5.09856856899,0.0,18.7433767983,22.9618409725,36.9419648293,1.40432227792,18.025,17.5126425514
 03/30  11:00:00,54.5746316526,6.45158067737,6.39527430404,0.0,18.7433767983,22.9618409725,35.7171419878,0.210092506038,18.025,17.4820494818
 03/30  12:00:00,56.064493962,6.58853107685,7.70473914181,0.0,18.5889407304,23.1597249699,41.6177960336,0.294484270718,18.025,23.2983117628
 03/30  13:00:00,59.4292114027,6.75998435485,10.6515013772,0.0,18.7433767983,23.2517909448,35.504760032,0.0,18.025,17.479760032
 03/30  14:00:00,63.1698001471,6.91427750188,14.2377963532,0.0,18.7433767983,23.2517909448,35.5034138786,0.0,18.025,17.4784138786
 03/30  15:00:00,64.7976171496,7.01563262605,16.0542069917,0.0,18.7433767983,22.9618409725,35.5021241788,0.0,18.025,17.4771241788
 03/30  16:00:00,69.1762027701,7.08731122485,15.9098048862,0.0,18.7433767983,27.431320555,23.7850053448,0.0,18.025,5.76000534482
 03/30  17:00:00,80.2831148228,7.31965398083,14.5961797086,0.0,17.6635504202,40.6971502883,5.77017092114,0.0,0.0,5.77017092114
 03/30  18:00:00,86.0806468261,7.45789736694,13.7507779246,0.0,27.5259009287,37.3340067412,11.569342083,0.0,0.0,11.569342083
 03/30  19:00:00,95.8557795163,7.52388394567,13.598540242,0.0,33.8341110165,33.3544677425,5.78006399416,0.0,0.0,5.78006399416
 03/30  20:00:00,104.739047495,7.68207744169,14.1694612082,0.0,36.5179666069,38.8247702939,5.7968374137,0.0169200746982,0.0,5.779917339
 03/30  21:00:00,98.7719515173,7.66793614048,13.7315764297,0.0,32.965339924,36.8579353714,11.6372131455,0.0584677623068,0.0,11.5787453832
 03/30  22:00:00,71.5473682769,7.17592384587,10.5461343252,0.0,25.6355707503,20.6438685092,6.7380780397,0.952993060703,0.0,5.785084979
 03/30  23:00:00,48.6607061294,6.74181101282,7.64651614346,0.0,15.0252895274,11.7056064465,7.4433016183,1.67794390624,0.0,5.76535771206
 03/30  24:00:00,41.8452696367,6.53416716131,6.06445226131,0.0,11.6412384099,10.0650221343,9.78734202888,4.02707571374,0.0,5.76026631514
 03/31  01:00:00,39.0676884653,6.39637042421,4.98535744211,0.0,10.0992000411,10.047477231,6.11992316398,6.09992316398,0.0,0.02
 03/31  02:00:00,36.1053148943,6.2693606268,4.00955007556,0.0,8.25718729233,10.0299323277,13.8628760009,8.10748303581,0.0,5.7553929651
 03/31  03:00:00,35.3268294355,6.17724110587,3.32318452734,0.0,8.25718729233,10.0299323277,9.73237462944,9.71237462944,0.0,0.02
 03/31  04:00:00,36.481989379,6.11675186107,2.93224614474,0.0,8.25718729233,11.6354268332,16.0364327777,10.2760488779,0.0,5.76038389978
 03/31  05:00:00,44.123723231,6.12368277471,2.98743607338,0.0,12.1011305571,15.3678112995,15.588905041,9.81407971738,0.0,5.77482532361
 03/31  06:00:00,75.3503301944,6.5968961055,6.09663801479,0.0,19.7275818095,37.2640762949,20.6987296743,9.12044246956,0.0,11.5782872047
 03/31  07:00:00,91.3129179329,6.97492244505,8.72914767136,0.0,24.3117294858,51.2795993405,25.1933917526,7.77566775543,0.0,17.4177239972
 03/31  08:00:00,76.4650322549,6.44955164149,5.68159994203,0.0,23.6694662846,40.6342015617,27.8101916658,4.36719851421,0.0,23.4429931516
 03/31  09:00:00,70.8581156598,6.35759005618,5.17391421326,0.0,23.6694662846,35.6302164847,46.0564535151,4.65531085408,18.025,23.376142661
 03/31  10:00:00,51.3268301369,6.11600406744,3.48086905338,0.0,18.7433767983,22.9618409725,41.3739073892,5.83726253993,18.025,17.5116448493
 03/31  11:00:00,51.0996581549,6.09648742031,3.27540232203,0.0,18.7433767983,22.9618409725,40.9345307277,5.42879764568,18.025,17.4807330821
 03/31  12:00:00,51.207246355,6.08572795125,3.35030108196,0.0,18.5889407304,23.1597249699,40.8417583922,5.33899933956,18.025,17.4777590526
 03/31  13:00:00,51.1537842046,6.07345192211,3.06261642081,0.0,18.7433767983,23.2517909448,45.1112739987,3.78852064685,18.025,23.2977533519
 03/31  14:00:00,51.0479570968,6.06399013681,2.96624948083,0.0,18.7433767983,23.2517909448,39.5515560961,4.04739508855,18.025,17.4791610075
 03/31  15:00:00,50.8176749222,6.0743408165,3.01556554462,0.0,18.7433767983,22.9618409725,40.7264881094,5.22375965464,18.025,17.4777284548
 03/31  16:00:00,55.5701985021,6.10560586803,3.28551290068,0.0,18.7433767983,27.431320555,28.5842526361,4.79916114219,18.025,5.76009149396
 03/31  17:00:00,69.7138675906,6.35569479178,4.99090263058,0.0,17.6635504202,40.6971502883,10.7141077702,4.94410290784,0.0,5.77000486239
 03/31  18:00:00,77.1035320016,6.4947637747,5.73682112023,0.0,27.5259009287,37.3340067412,14.7475518868,8.95298325777,0.0,5.794568629
 03/31  19:00:00,87.998578988,6.62950881567,6.63573149623,0.0,33.8341110165,33.3544677425,21.4584437308,9.91947183687,0.0,11.5389718939
 03/31  20:00:00,97.7913207955,6.8642127552,8.03961384076,0.0,36.5179666069,38.8247702939,17.2717464954,11.492860588,0.0,5.77888590742
 03/31  21:00:00,92.3693711384,6.89422353595,8.10273467319,0.0,32.965339924,36.8579353714,24.7202208486,13.1421149906,0.0,11.578105858
 03/31  22:00:00,65.5206638785,6.4505677985,5.24480732635,0.0,25.6355707503,20.6438685092,20.520776942,14.7362504437,0.0,5.78452649828
 03/31  23:00:00,43.4045238185,6.12237238892,3.00978060049,0.0,15.0252895274,11.7056064465,21.5993245157,15.8340119685,0.0,5.76531254721
 03/31  24:00:00,37.6789506048,6.04398890068,2.38831926977,0.0,11.6412384099,10.0650221343,22.0404003028,16.28008885,0.0,5.7603114528
 04/01  01:00:00,38.5968954236,6.01064376587,2.14081980497,0.0,12.8411359301,10.0650221343,16.5602205377,16.5402205377,0.0,0.02
 04/01  02:00:00,33.4729275585,5.94607911823,1.70044749786,0.0,8.25718729233,10.0299323277,22.4577801686,16.7025474336,0.0,5.75523273508
 04/01  03:00:00,33.2033526215,5.91304546999,1.46391352852,0.0,8.25718729233,10.0299323277,16.9425605626,16.9225605626,0.0,0.02
 04/01  04:00:00,34.6235290172,5.88900711388,1.30153562574,0.0,8.25718729233,11.6354268332,22.9215528311,17.1615160363,0.0,5.76003679486
 04/01  05:00:00,38.5261270941,5.85698180058,1.07787973955,0.0,8.71707943955,15.3327214929,24.4537685551,18.6887094048,0.0,5.76505915031
 04/01  06:00:00,57.3006390426,5.93431841036,1.56309012131,0.0,18.5082010057,25.6353820695,25.6614891793,19.8866308039,0.0,5.77485837544
 04/01  07:00:00,69.7677104664,6.15463626594,3.12662349256,0.0,19.4083231844,41.0650158608,28.0730475077,16.4946754985,0.0,11.5783720092
 04/01  08:00:00,96.275055137,6.46577474171,5.44613609929,0.0,26.3286599382,57.9988325916,37.4614511896,8.03800813648,0.0,29.4234430532
 04/01  09:00:00,80.364150392,6.32005037688,4.83481013493,0.0,26.3286599382,42.8504436482,45.4968632126,4.03594197704,18.025,23.4359212356
 04/01  10:00:00,54.992745046,6.12444604365,3.65295649694,0.0,21.7447113004,23.4437158914,43.7787173176,2.37153502919,18.025,23.3821822884
 04/01  11:00:00,53.6629270034,6.23198382541,4.67729634439,0.0,19.3027497915,23.426170988,35.9036028023,0.368936929859,18.025,17.5096658724
 04/01  12:00:00,56.3430945809,6.40328191297,7.04394296865,0.0,19.1483137236,23.7250123474,35.5054565529,0.0,18.025,17.4804565529
 04/01  13:00:00,59.366206981,6.58080234702,9.74399191482,0.0,19.3027497915,23.7161209604,35.5015832135,0.0,18.025,17.4765832135
 04/01  14:00:00,61.9590919217,6.71755681516,12.2001234565,0.0,19.3027497915,23.7161209604,41.3203004655,0.0,18.025,23.2953004655
 04/01  15:00:00,62.8654384222,6.79518169045,13.3187950661,0.0,19.3027497915,23.426170988,35.5021430724,0.0,18.025,17.4771430724
 04/01  16:00:00,67.5261026122,6.83809668067,13.4852354101,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/01  17:00:00,75.4600670659,7.04045782791,12.5943865537,0.0,18.2229234133,37.5968344597,5.76379804566,0.0,0.0,5.76379804566
 04/01  18:00:00,89.5630206207,7.30718048567,12.4773548042,0.0,32.690315043,37.0816133363,5.76970400072,0.0,0.0,5.76970400072
 04/01  19:00:00,97.3147891634,7.40777676086,12.4809130186,0.0,36.8143715336,33.066984531,5.77966085227,0.0,0.0,5.77966085227
 04/01  20:00:00,102.936001152,7.52601581052,12.7438070914,0.0,36.3493007332,38.7721355839,11.6004745189,0.0616549481952,0.0,11.5388195707
 04/01  21:00:00,100.025146659,7.45350405162,12.0233330421,0.0,36.1807251679,36.8228455648,6.73671796287,0.957155841339,0.0,5.77956212153
 04/01  22:00:00,75.428706219,7.00770349897,9.19291266423,0.0,31.0351095914,20.6438685092,13.6327087961,2.05435878987,0.0,11.5783500062
 04/01  23:00:00,49.5686060421,6.56719615004,6.32707224596,0.0,17.4250845679,11.7056064465,10.1279898202,4.35421102807,0.0,5.77377879208
 04/01  24:00:00,41.6947633533,6.37723942553,4.87099328959,0.0,12.8411359301,10.0650221343,12.8580633073,7.09781760265,0.0,5.76024570466
 04/02  01:00:00,40.7601481657,6.25873033558,3.93656982126,0.0,12.925468867,10.100111941,8.8194987909,8.7994987909,0.0,0.02
 04/02  02:00:00,35.0682093277,6.12454350315,2.99784875012,0.0,8.34152022915,10.0650221343,15.6806060368,9.92544962695,0.0,5.75515640986
 04/02  03:00:00,34.4745767811,6.05405224124,2.47471488477,0.0,8.34152022915,10.0650221343,10.9587104874,10.9387104874,0.0,0.02
 04/02  04:00:00,35.7459286393,6.01473155655,2.17879604751,0.0,8.34152022915,11.6705166398,18.2848519598,12.5252294104,0.0,5.7596225494
 04/02  05:00:00,39.6684418775,5.98522810478,1.97253732404,0.0,8.80141237637,15.3678112995,18.9881438418,13.2231871537,0.0,5.76495668807
 04/02  06:00:00,58.4631878845,6.070250377,2.58972185349,0.0,18.5082010057,25.6353820695,19.1138239905,13.3391322964,0.0,5.77469169415
 04/02  07:00:00,71.3826145476,6.32368792234,4.45308012041,0.0,19.4926561212,41.1001056674,21.1868139306,9.60940222624,0.0,11.5774117044
 04/02  08:00:00,99.1522220662,6.81974676245,7.96936646118,0.0,26.3286599382,57.9988325916,31.9032260962,2.48506769922,0.0,29.418158397
 04/02  09:00:00,83.2915137384,6.66548480071,7.53618262104,0.0,26.2443270014,42.8153538416,41.5888126994,0.126757730752,18.025,23.4370549686
 04/02  10:00:00,58.8713332877,6.40597083374,7.25003947561,0.0,21.7447113004,23.4437158914,41.4049458592,0.0,18.025,23.3799458592
 04/02  11:00:00,60.3590381129,6.59296952637,10.9527220799,0.0,19.3449162599,23.4437158914,35.5323769686,0.0,18.025,17.5073769686
 04/02  12:00:00,64.4807391203,6.80921973251,14.7159481786,0.0,19.190480192,23.7425572507,35.501109693,0.0,18.025,17.476109693
 04/02  13:00:00,67.5431324859,6.99702259474,17.5644159436,0.0,19.260583323,23.698576057,35.5011558801,0.0,18.025,17.4761558801
 04/02  14:00:00,68.5851187552,7.10856394447,18.4948621255,0.0,19.260583323,23.698576057,35.4993999883,0.0,18.025,17.4743999883
 04/02  15:00:00,67.177833668,7.09268792854,17.3934033158,0.0,19.260583323,23.4086260847,41.318232723,0.0,18.025,23.293232723
 04/02  16:00:00,70.9589666265,7.12254308244,16.6933756889,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/02  17:00:00,79.1045623702,7.32048837355,16.0185739337,0.0,18.1807569449,37.5792895564,5.76472086733,0.0,0.0,5.76472086733
 04/02  18:00:00,93.7163354488,7.60471998898,16.4525671029,0.0,32.6059821062,37.0465235296,5.76973415987,0.0,0.0,5.76973415987
 04/02  19:00:00,101.575877976,7.7533836768,16.3964178407,0.0,36.8143715336,33.066984531,5.77847851938,0.0,0.0,5.77847851938
 04/02  20:00:00,107.642152405,7.95246046326,16.9041061458,0.0,36.43363367,38.8072253906,11.1228069149,0.0,0.0,11.1228069149
 04/02  21:00:00,104.530505154,7.90519176983,16.1964417076,0.0,36.0963922311,36.7877557581,6.19277131523,0.0,0.0,6.19277131523
 04/02  22:00:00,79.0514178887,7.41080135831,12.5319764339,0.0,30.9507766546,20.6087787026,11.57636723,0.0,0.0,11.57636723
 04/02  23:00:00,52.9699398787,6.94140746457,9.35420920432,0.0,17.4250845679,11.7056064465,6.20545254386,0.430708837216,0.0,5.77474370664
 04/02  24:00:00,45.2859778746,6.75777962511,7.96225890144,0.0,12.925468867,10.100111941,0.879594978954,0.859594978954,0.0,0.02
 04/03  01:00:00,41.0646793725,6.60016243931,6.77857410831,0.0,10.0992000411,10.047477231,6.7413556417,0.98608930287,0.0,5.75526633883
 04/03  02:00:00,38.1399923672,6.4755930395,5.83801637099,0.0,8.25718729233,10.0299323277,1.29475871026,1.27475871026,0.0,0.02
 04/03  03:00:00,37.2153477336,6.37041216226,5.01855058514,0.0,8.25718729233,10.0299323277,8.97392696089,3.21882727844,0.0,5.75509968245
 04/03  04:00:00,38.3451173407,6.31289695546,4.59925264489,0.0,8.25718729233,11.6354268332,9.557523146,3.79764910937,0.0,5.75987403663
 04/03  05:00:00,45.4225347346,6.26150601653,4.14846982334,0.0,12.1011305571,15.3678112995,12.2711157322,6.49677961665,0.0,5.77433611551
 04/03  06:00:00,76.7317134596,6.75153369269,7.32346589897,0.0,19.7275818095,37.2640762949,17.7398240221,6.16378559031,0.0,11.5760384318
 04/03  07:00:00,93.1213179471,7.17384091906,10.3387396123,0.0,24.3117294858,51.2795993405,14.2754600912,2.65953739696,0.0,11.6159226942
 04/03  08:00:00,79.7335464712,6.7535578213,8.64617884838,0.0,23.6694662846,40.6342015617,23.4455034112,0.00943391621322,0.0,23.436069495
 04/03  09:00:00,78.5861224846,6.80211827724,12.4574470509,0.0,23.6694662846,35.6302164847,41.3991304475,0.0,18.025,23.3741304475
 04/03  10:00:00,61.4220584533,6.66653529556,13.0256018889,0.0,18.7433767983,22.9618409725,35.5336235203,0.0,18.025,17.5086235203
 04/03  11:00:00,62.9538806247,6.79419522312,14.4319422102,0.0,18.7433767983,22.9618409725,41.322085402,0.0,18.025,23.297085402
 04/03  12:00:00,65.8812619541,6.97528627732,17.1347860156,0.0,18.5889407304,23.1597249699,35.4991627588,0.0,18.025,17.4741627588
 04/03  13:00:00,67.8792455429,7.11155590795,18.7499970686,0.0,18.7433767983,23.2517909448,35.5010426877,0.0,18.025,17.4760426877
 04/03  14:00:00,68.8850009387,7.20581390974,19.6614939394,0.0,18.7433767983,23.2517909448,35.4991780574,0.0,18.025,17.4741780574
 04/03  15:00:00,69.4945551347,7.29442855733,20.4723826586,0.0,18.7433767983,22.9618409725,35.5010798877,0.0,18.025,17.4760798877
 04/03  16:00:00,73.719037494,7.36209239867,20.1778927658,0.0,18.7433767983,27.431320555,23.7849540172,0.0,18.025,5.75995401723
 04/03  17:00:00,85.6586935488,7.62167068535,19.6697938205,0.0,17.6635504202,40.6971502883,5.76958283646,0.0,0.0,5.76958283646
 04/03  18:00:00,91.603773227,7.75325546977,18.9786444107,0.0,27.5259009287,37.3340067412,5.79330908574,0.0,0.0,5.79330908574
 04/03  19:00:00,100.229853518,7.80552441123,17.6910437348,0.0,33.8341110165,33.3544677425,11.5378529539,0.0,0.0,11.5378529539
 04/03  20:00:00,107.700052826,7.94339319929,16.8692185976,0.0,36.5179666069,38.8247702939,5.77833824312,0.0,0.0,5.77833824312
 04/03  21:00:00,100.929549366,7.87494281121,15.6822723193,0.0,32.965339924,36.8579353714,11.5761787986,0.0,0.0,11.5761787986
 04/03  22:00:00,72.4940872887,7.29254983874,11.3763083198,0.0,25.6355707503,20.6438685092,6.33048686945,0.546238408906,0.0,5.78424846054
 04/03  23:00:00,49.4332543134,6.83935546622,8.32156072011,0.0,15.0252895274,11.7056064465,6.89533165025,1.13044348248,0.0,5.76488816778
 04/03  24:00:00,42.9703162547,6.66237943449,7.06132132878,0.0,11.6412384099,10.0650221343,6.82323399331,1.06321976009,0.0,5.76001423321
 04/04  01:00:00,40.0913507198,6.5064247877,5.89899490583,0.0,10.0992000411,10.047477231,2.36052828522,2.34052828522,0.0,0.02
 04/04  02:00:00,36.9743062068,6.35877154458,4.78915385405,0.0,8.25718729233,10.0299323277,10.8860976896,5.13087722269,0.0,5.75522046686
 04/04  03:00:00,36.1102538119,6.25928578894,4.02459454783,0.0,8.25718729233,10.0299323277,7.31313475239,7.29313475239,0.0,0.02
 04/04  04:00:00,36.8983491116,6.16432830985,3.30105995191,0.0,8.25718729233,11.6354268332,15.3962530336,9.63694616071,0.0,5.75930687286
 04/04  05:00:00,44.2483624905,6.13414771832,3.10167275659,0.0,12.1011305571,15.3678112995,16.3608046117,10.5876926709,0.0,5.77311194078
 04/04  06:00:00,75.1394490647,6.57433419255,5.90842585912,0.0,19.7275818095,37.2640762949,22.2311990447,10.6548704633,0.0,11.5763285814
 04/04  07:00:00,90.828160874,6.92439698643,8.29506446453,0.0,24.3117294858,51.2795993405,20.6475885829,9.03226285874,0.0,11.6153257241
 04/04  08:00:00,76.3692280711,6.43725408486,5.5981886905,0.0,23.6694662846,40.6342015617,27.817558605,4.38220909269,0.0,23.4353495123
 04/04  09:00:00,71.2256574897,6.39686253629,5.50225393904,0.0,23.6694662846,35.6302164847,44.6005216888,3.20191179477,18.025,23.373609894
 04/04  10:00:00,52.2489143765,6.20810333605,4.31090339885,0.0,18.7433767983,22.9618409725,44.4544639601,3.09486881251,18.025,23.3345951476
 04/04  11:00:00,53.0266039853,6.29178140024,5.00708832239,0.0,18.7433767983,22.9618409725,37.0438798991,1.54344626012,18.025,17.475433639
 04/04  12:00:00,53.9213312294,6.37822824348,5.77192229823,0.0,18.5889407304,23.1597249699,36.6364997052,1.13651834929,18.025,17.4749813559
 04/04  13:00:00,54.6374602271,6.42064063535,6.19913504877,0.0,18.7433767983,23.2517909448,35.5071199,0.00598738737306,18.025,17.4761325126
 04/04  14:00:00,55.4874827561,6.50831273676,6.96148479372,0.0,18.7433767983,23.2517909448,35.4996934578,0.0,18.025,17.4746934578
 04/04  15:00:00,55.0830838567,6.51954196274,6.83580666673,0.0,18.7433767983,22.9618409725,35.4989607133,0.0,18.025,17.4739607133
 04/04  16:00:00,59.7652853358,6.56206352832,7.02417960402,0.0,18.7433767983,27.431320555,24.410415482,0.625579763779,18.025,5.75983571818
 04/04  17:00:00,73.5632737955,6.80923221271,8.38682690293,0.0,17.6635504202,40.6971502883,6.83829402499,1.06889716997,0.0,5.76939685501
 04/04  18:00:00,80.8411716729,6.96002779957,9.00929490538,0.0,27.5259009287,37.3340067412,8.24833277001,2.45492992209,0.0,5.79340284792
 04/04  19:00:00,89.7698433143,7.08468491318,9.83589172816,0.0,33.8341110165,33.3544677425,14.5400615095,3.00233717037,0.0,11.5377243391
 04/04  20:00:00,101.120448311,7.28162762632,10.951399294,0.0,36.5179666069,38.8247702939,10.6655961496,4.88714870267,0.0,5.77844744695
 04/04  21:00:00,95.5044117241,7.28552411169,10.8465804614,0.0,32.965339924,36.8579353714,17.9551453132,6.37903404202,0.0,11.5761112712
 04/04  22:00:00,68.5697526649,6.82122938857,7.92331431291,0.0,25.6355707503,20.6438685092,13.5108549904,7.72716031619,0.0,5.78369467418
 04/04  23:00:00,45.8408754973,6.40824015221,5.16030868452,0.0,15.0252895274,11.7056064465,15.6994097067,9.93461957391,0.0,5.76479013281
 04/04  24:00:00,39.4569389138,6.24793273985,3.96239920897,0.0,11.6412384099,10.0650221343,16.616330927,10.8563770855,0.0,5.75995384154
 04/05  01:00:00,36.9864472263,6.14019036968,3.16033291331,0.0,10.0992000411,10.047477231,11.6671817318,11.6471817318,0.0,0.02
 04/05  02:00:00,34.5104465871,6.06940017415,2.61467234398,0.0,8.25718729233,10.0299323277,18.4836335295,12.7286075118,0.0,5.75502601768
 04/05  03:00:00,34.2094242495,6.03574980686,2.34730800917,0.0,8.25718729233,10.0299323277,13.2915908152,13.2715908152,0.0,0.02
 04/05  04:00:00,35.5125392404,5.99902800966,2.08056005623,0.0,8.25718729233,11.6354268332,20.8452660887,15.0859118042,0.0,5.7593542845
 04/05  05:00:00,43.0609456161,5.99887840988,2.04954079977,0.0,12.1011305571,15.3678112995,22.0813923998,16.3072675722,0.0,5.77412482765
 04/05  06:00:00,72.9547830488,6.29980556404,3.99831553786,0.0,19.7275818095,37.2640762949,28.7286136564,17.1527286383,0.0,11.5758850181
 04/05  07:00:00,88.479621182,6.62668630967,6.24427257886,0.0,24.3117294858,51.2795993405,28.1185180876,16.5039521524,0.0,11.6145659352
 04/05  08:00:00,74.1337448879,6.18559588778,3.61438870051,0.0,23.6694662846,40.6342015617,35.4243156243,11.9904509549,0.0,23.4338646694
 04/05  09:00:00,68.6645945403,6.12542782232,3.21264375347,0.0,23.6694662846,35.6302164847,54.2251269461,12.8272800116,18.025,23.3728469345
 04/05  10:00:00,49.6361402844,5.95165415871,1.95459141454,0.0,18.7433767983,22.9618409725,55.7609791273,15.8973695288,18.025,21.8386095985
 04/05  11:00:00,49.1121279739,5.89964427965,1.48475809835,0.0,18.7433767983,22.9618409725,53.0984261448,16.1050784747,18.025,18.9683476701
 04/05  12:00:00,49.2868753942,5.90582536412,1.60987788843,0.0,18.5889407304,23.1597249699,49.3444918742,13.8464359706,18.025,17.4730559036
 04/05  13:00:00,49.5208748363,5.91726388729,1.58593515069,0.0,18.7433767983,23.2517909448,47.8559482119,12.3585932922,18.025,17.4723549197
 04/05  14:00:00,49.2482206524,5.88392342267,1.34662116435,0.0,18.7433767983,23.2517909448,47.1951129004,11.6976574201,18.025,17.4724554802
 04/05  15:00:00,49.1515934956,5.90263439487,1.52123238891,0.0,18.7433767983,22.9618409725,47.0996383612,11.6032018786,18.025,17.4714364826
 04/05  16:00:00,53.8066852446,5.92572746436,1.70192373904,0.0,18.7433767983,27.431320555,36.0261521181,12.2414321572,18.025,5.75971996092
 04/05  17:00:00,67.2640599303,6.08111196543,2.8157464958,0.0,17.6635504202,40.6971502883,18.0871811087,12.3179816375,0.0,5.76919947116
 04/05  18:00:00,74.7074647797,6.19218964323,3.64345253669,0.0,27.5259009287,37.3340067412,20.4221757699,14.6294844782,0.0,5.79269129171
 04/05  19:00:00,83.3778134316,6.27989820908,4.24866596158,0.0,33.8341110165,33.3544677425,26.9205370248,15.3836823787,0.0,11.5368546461
 04/05  20:00:00,94.4510957511,6.4302696418,5.1334196565,0.0,36.5179666069,38.8247702939,23.5052777335,17.7276055572,0.0,5.77767217628
 04/05  21:00:00,89.5460589058,6.52100574123,5.6527745656,0.0,32.965339924,36.8579353714,30.0718600908,18.4965168677,0.0,11.5753432231
 04/05  22:00:00,63.5854879642,6.20065330657,3.55964702346,0.0,25.6355707503,20.6438685092,25.1227611942,19.3390623693,0.0,5.78369882484
 04/05  23:00:00,42.1111143192,5.960016685,1.87878194065,0.0,15.0252895274,11.7056064465,25.6812642075,19.9167186169,0.0,5.76454559061
 04/05  24:00:00,36.5133509128,5.89646634172,1.37028935124,0.0,11.6412384099,10.0650221343,26.2487811948,20.4890773957,0.0,5.75970379906
 04/06  01:00:00,34.8082596333,5.87591495094,1.21285807658,0.0335677967513,10.0992000411,10.047477231,21.0403710366,21.0203710366,0.0,0.02
 04/06  02:00:00,32.7385030223,5.84550281326,0.971825143752,0.0948097377206,8.25718729233,10.0299323277,27.05517909,21.3000883469,0.0,5.75509074307
 04/06  03:00:00,32.5509543881,5.81695439411,0.758081382492,0.149557306423,8.25718729233,10.0299323277,22.721098682,22.701098682,0.0,0.02
 04/06  04:00:00,34.024325237,5.79586037355,0.594414860249,0.201107908362,8.25718729233,11.6354268332,29.8835725159,24.1239244271,0.0,5.75964808875
 04/06  05:00:00,41.7410840624,5.80955953341,0.660797088361,0.258216913841,12.1011305571,15.3678112995,29.4236995261,23.6497599923,0.0,5.77393953375
 04/06  06:00:00,69.6109418392,6.09175104226,2.63381201803,0.11274787065,19.7275818095,37.2640762949,36.7692769037,25.1950933124,0.0,11.5741835913
 04/06  07:00:00,85.9402228064,6.29258077065,4.01562665471,0.023388736812,24.3117294858,51.2795993405,35.6125193424,23.9988643811,0.0,11.6136549613
 04/06  08:00:00,72.4752241331,5.97476943089,1.99623259351,0.17048644185,23.6694662846,40.6342015617,40.4937548665,17.0625281927,0.0,23.4312266738
 04/06  09:00:00,67.3698344665,5.95151172232,1.89744449314,0.194374512751,23.6694662846,35.6302164847,56.5807337194,15.1883805814,18.025,23.367353138
 04/06  10:00:00,49.1758575656,5.86830467742,1.35136308492,0.226309003691,18.7433767983,22.9618409725,46.6492876398,11.1189703538,18.025,17.505317286
 04/06  11:00:00,49.5438354672,5.91267268461,1.84550733701,0.0579380805523,18.7433767983,22.9618409725,42.0482023144,6.54870999061,18.025,17.4744923237
 04/06  12:00:00,50.3433240977,5.97928572683,2.59287255273,0.0,18.5889407304,23.1597249699,40.1144000146,4.61773169846,18.025,17.4716683161
 04/06  13:00:00,50.9259806989,6.0324478718,2.87586680353,0.0,18.7433767983,23.2517909448,42.2812637645,0.967673603386,18.025,23.2885901611
 04/06  14:00:00,51.3295052907,6.07033394749,3.24150515664,0.0,18.7433767983,23.2517909448,35.6509724042,0.15476972963,18.025,17.4712026746
 04/06  15:00:00,51.6892759596,6.13799174343,3.82356756614,0.0,18.7433767983,22.9618409725,36.1953116027,0.697689497701,18.025,17.472622105
 04/06  16:00:00,56.8717040934,6.22677035938,4.46591138823,0.0,18.7433767983,27.431320555,18.7214524195,0.676452419535,18.025,0.02
 04/06  17:00:00,71.2887302288,6.5371404968,6.38439965782,0.0,17.6635504202,40.6971502883,6.60703090027,0.838033650533,0.0,5.76899724973
 04/06  18:00:00,79.031569553,6.72837245082,7.43139319079,0.0,27.5259009287,37.3340067412,13.5822214897,2.01656223833,0.0,11.5656592514
 04/06  19:00:00,87.4353423663,6.8022880848,7.78382781821,0.0,33.8341110165,33.3544677425,10.680998363,4.90298684817,0.0,5.77801151486
 04/06  20:00:00,98.3323449945,6.95107009104,8.49388435756,0.0,36.5179666069,38.8247702939,20.9873110672,9.4513933559,0.0,11.5359177113
 04/06  21:00:00,92.6815246858,6.94575603275,8.36352099735,0.0,32.965339924,36.8579353714,16.9455004333,11.1478269256,0.0,5.79767350768
 04/06  22:00:00,65.5608783106,6.45690217595,5.27880252748,0.0,25.6355707503,20.6438685092,25.0799622047,13.5333119402,0.0,11.5466502644
 04/06  23:00:00,43.092704142,6.07655337845,2.74384942029,0.0,15.0252895274,11.7056064465,22.0574595718,16.2930532185,0.0,5.76440635328
 04/06  24:00:00,37.1540328074,5.97637344858,1.9310773322,0.0,11.6412384099,10.0650221343,18.3858639047,18.3658639047,0.0,0.02
 04/07  01:00:00,35.1201818031,5.92106895643,1.51319516333,0.0,10.0992000411,10.047477231,25.6002494432,19.845371137,0.0,5.75487830623
 04/07  02:00:00,32.8800641749,5.872233634,1.18147833457,0.0,8.25718729233,10.0299323277,21.0212334939,21.0012334939,0.0,0.02
 04/07  03:00:00,32.6293667784,5.83874339737,0.964263548716,0.0,8.25718729233,10.0299323277,28.0834087602,22.3285979004,0.0,5.7548108598
 04/07  04:00:00,34.0180985966,5.80884479975,0.776327999685,0.0,8.25718729233,11.6354268332,24.1762542405,24.1562542405,0.0,0.02
 04/07  05:00:00,41.6199823467,5.81032916185,0.792375376951,0.00478254861891,12.1011305571,15.3678112995,30.3957627088,24.6230907241,0.0,5.77267198462
 04/07  06:00:00,69.5912751351,6.10293528489,2.71573649482,0.0,19.7275818095,37.2640762949,36.2865156959,24.7127180003,0.0,11.5737976956
 04/07  07:00:00,86.2989811585,6.34130986472,4.34907704417,0.0,24.3117294858,51.2795993405,38.2078315685,20.7986196869,0.0,17.4092118816
 04/07  08:00:00,73.1528672068,6.05471884739,2.76443899741,0.0,23.6694662846,40.6342015617,34.6871872958,11.2572880076,0.0,23.4298992882
 04/07  09:00:00,68.5941393715,6.06946844585,3.19818218371,0.0,23.6694662846,35.6302164847,40.5075494332,4.95350688986,18.025,17.5290425433
 04/07  10:00:00,50.5546600604,5.98918651146,2.8356083115,0.0,18.7433767983,22.9618409725,43.1851484469,1.8281249063,18.025,23.3320235406
 04/07  11:00:00,51.6425607767,6.07141233525,3.84344049214,0.0,18.7433767983,22.9618409725,35.6674373368,0.16921063419,18.025,17.4732267027
 04/07  12:00:00,54.4532812988,6.21622030888,6.46590519662,0.0,18.5889407304,23.1597249699,35.498415198,0.0,18.025,17.473415198
 04/07  13:00:00,57.3481645172,6.39506253939,8.93544347756,0.0,18.7433767983,23.2517909448,35.4963129472,0.0,18.025,17.4713129472
 04/07  14:00:00,60.3358118398,6.55108026927,11.767073112,0.0,18.7433767983,23.2517909448,35.4953081404,0.0,18.025,17.4703081404
 04/07  15:00:00,60.9451459152,6.65667932596,12.5607575945,0.0,18.7433767983,22.9618409725,35.4928306582,0.0,18.025,17.4678306582
 04/07  16:00:00,66.1822618456,6.78748749261,13.215762865,0.0,18.7433767983,27.431320555,23.7844291956,0.0,18.025,5.75942919558
 04/07  17:00:00,78.5391132991,7.09406845168,13.0778733051,0.0,17.6635504202,40.6971502883,5.76897049029,0.0,0.0,5.76897049029
 04/07  18:00:00,84.7136486751,7.27252463542,12.5693512355,0.0,27.5259009287,37.3340067412,11.5646331424,0.0,0.0,11.5646331424
 04/07  19:00:00,92.7953214953,7.36894774903,12.5771631702,0.0,33.8341110165,33.3544677425,5.77837825409,0.0,0.0,5.77837825409
 04/07  20:00:00,103.373262386,7.51778160837,12.9681162002,0.0,36.5179666069,38.8247702939,5.82544461339,0.0473918649508,0.0,5.77805274844
 04/07  21:00:00,97.2948418843,7.49248488433,12.4301337789,0.0,32.965339924,36.8579353714,12.0300068108,0.455550222481,0.0,11.5744565884
 04/07  22:00:00,70.0604414537,6.99361783541,9.24167790883,0.0,25.6355707503,20.6438685092,7.52839434197,1.74539807217,0.0,5.7829962698
 04/07  23:00:00,47.1235197849,6.5535465371,6.29768138668,0.0,15.0252895274,11.7056064465,9.20793740727,3.44360696513,0.0,5.76433044214
 04/07  24:00:00,40.3654810689,6.35188560015,4.76701668396,0.0,11.6412384099,10.0650221343,11.8257206664,6.06606945831,0.0,5.75965120809
 04/08  01:00:00,40.5270103896,6.2407670157,3.84085983857,0.0,12.8411359301,10.0650221343,8.82182500309,8.80182500309,0.0,0.02
 04/08  02:00:00,34.7057646547,6.0945070325,2.7849049096,0.0,8.25718729233,10.0299323277,16.7082804909,10.9534133412,0.0,5.7548671497
 04/08  03:00:00,34.0495006324,6.01780968856,2.20534562691,0.0,8.25718729233,10.0299323277,12.965561397,12.945561397,0.0,0.02
 04/08  04:00:00,35.3759256103,5.98379203357,1.95921000338,0.0,8.25718729233,11.6354268332,19.6554668414,13.89594285,0.0,5.75952399145
 04/08  05:00:00,39.3626219267,5.96132607166,1.81011261998,0.0,8.71707943955,15.3327214929,19.2355832877,13.4713318179,0.0,5.76425146983
 04/08  06:00:00,56.3674312956,6.04430176648,2.40401049375,0.0,18.5082010057,25.6353820695,20.0621120666,14.2885526913,0.0,5.77355937524
 04/08  07:00:00,70.9621801442,6.28592974254,4.18999588474,0.0,19.4083231844,41.0650158608,18.7128063492,11.4441774526,0.0,7.26862889657
 04/08  08:00:00,98.8234979085,6.77551320466,7.68509409324,0.0,26.3286599382,57.9988325916,31.8840056855,3.98295992549,0.0,27.90104576
 04/08  09:00:00,82.9059459715,6.6136727295,7.08315404023,0.0,26.3286599382,42.8504436482,41.8848228022,0.434344309412,18.025,23.4254784927
 04/08  10:00:00,58.7629381158,6.39283243117,7.15489129229,0.0,21.7447113004,23.4437158914,41.3935513498,0.0,18.025,23.3685513498
 04/08  11:00:00,60.2672363537,6.60015114364,10.9135297256,0.0,19.3027497915,23.426170988,35.5262175779,0.0,18.025,17.5012175779
 04/08  12:00:00,64.4801126786,6.83871359166,14.7455911938,0.0,19.1483137236,23.7250123474,35.494851877,0.0,18.025,17.469851877
 04/08  13:00:00,67.7889438597,7.03249462358,17.7150976496,0.0,19.3027497915,23.7161209604,41.3105000677,0.0,18.025,23.2855000677
 04/08  14:00:00,69.8464128553,7.19563637071,19.6094252154,0.0,19.3027497915,23.7161209604,35.4935281999,0.0,18.025,17.4685281999
 04/08  15:00:00,70.1688811241,7.26908000368,20.1483995042,0.0,19.3027497915,23.426170988,35.4946248509,0.0,18.025,17.4696248509
 04/08  16:00:00,74.7104302212,7.3296491057,20.1780757407,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/08  17:00:00,83.2236501843,7.55377949757,19.8447275893,0.0,18.2229234133,37.5968344597,5.76400225327,0.0,0.0,5.76400225327
 04/08  18:00:00,98.080705973,7.83906267621,20.4632539739,0.0,32.690315043,37.0816133363,5.76859164592,0.0,0.0,5.76859164592
 04/08  19:00:00,102.474066778,7.90671681253,19.0253832827,0.0,36.8143715336,33.066984531,5.77763768085,0.0,0.0,5.77763768085
 04/08  20:00:00,107.347159095,7.96790547118,16.7132019961,0.0,36.3493007332,38.7721355839,11.5657844456,0.0299730842834,0.0,11.5358113613
 04/08  21:00:00,103.588817585,7.84369179676,15.196941798,0.0,36.1807251679,36.8228455648,5.77810457586,0.0,0.0,5.77810457586
 04/08  22:00:00,78.1664665391,7.33394486522,11.6046263608,0.0,31.0351095914,20.6438685092,11.9386774306,0.365166489666,0.0,11.5735109409
 04/08  23:00:00,52.3758778165,6.89678921712,8.80486127978,0.0,17.4250845679,11.7056064465,6.19926840518,0.425782340905,0.0,5.77348606428
 04/08  24:00:00,44.1574337793,6.66469418254,7.04627978288,0.0,12.8411359301,10.0650221343,2.20166101275,2.18166101275,0.0,0.02
 04/09  01:00:00,42.8119509347,6.49839565789,5.74874860077,0.0,12.925468867,10.100111941,10.6476850186,4.89285582467,0.0,5.75482919391
 04/09  02:00:00,36.8354483656,6.33368767921,4.55599993804,0.0,8.34152022915,10.0650221343,6.61323954901,6.59323954901,0.0,0.02
 04/09  03:00:00,35.8746435828,6.22193128476,3.70694401506,0.0,8.34152022915,10.0650221343,14.2012590562,8.4468260463,0.0,5.75443300988
 04/09  04:00:00,36.7609320309,6.13439866571,3.07420321509,0.0,8.34152022915,11.6705166398,9.84892541273,9.82892541273,0.0,0.02
 04/09  05:00:00,40.4646783261,6.07299317612,2.68109199908,0.0,8.80141237637,15.3678112995,16.5898367804,10.8256705752,0.0,5.76416620519
 04/09  06:00:00,57.4488002757,6.16619758295,3.36350182903,0.0,18.5082010057,25.6353820695,16.5401435076,10.7668441969,0.0,5.77329931073
 04/09  07:00:00,73.2204039038,6.5470779712,6.06767415548,0.0,19.4926561212,41.1001056674,17.9413196053,6.36757921366,0.0,11.5737403916
 04/09  08:00:00,101.862882587,7.12029262342,10.3797352407,0.0,26.3286599382,57.9988325916,29.4443382269,0.0478345171426,0.0,29.3965037097
 04/09  09:00:00,88.657042855,6.99336180557,12.5740142767,0.0,26.2443270014,42.8153538416,41.4465816048,0.0,18.025,23.4215816048
 04/09  10:00:00,64.9117403116,6.7270188792,12.9695229123,0.0,21.7447113004,23.4437158914,41.3911351914,0.0,18.025,23.3661351914
 04/09  11:00:00,65.6508208844,6.88885449953,15.9487134058,0.0,19.3449162599,23.4437158914,35.5230932327,0.0,18.025,17.4980932327
 04/09  12:00:00,69.3997751741,7.13123333031,19.313033185,0.0,19.190480192,23.7425572507,35.4959352165,0.0,18.025,17.4709352165
 04/09  13:00:00,72.5503690529,7.33677721917,22.2319598532,0.0,19.260583323,23.698576057,35.4912394376,0.0,18.025,17.4662394376
 04/09  14:00:00,74.4875593502,7.488189214,24.0177383406,0.0,19.260583323,23.698576057,35.4921636634,0.0,18.025,17.4671636634
 04/09  15:00:00,76.0566944457,7.63975229245,25.7252600617,0.0,19.260583323,23.4086260847,35.4930969874,0.0,18.025,17.4680969874
 04/09  16:00:00,81.1575061407,7.75302784291,26.2614914942,0.0,19.260583323,27.8781056672,23.7843192827,0.0,18.025,5.75931928266
 04/09  17:00:00,89.6209757467,7.98408897274,25.8714712433,0.0,18.1807569449,37.5792895564,5.76405553024,0.0,0.0,5.76405553024
 04/09  18:00:00,104.430197011,8.28553209163,26.4857170147,0.0,32.6059821062,37.0465235296,5.76853289286,0.0,0.0,5.76853289286
 04/09  19:00:00,108.636058215,8.34952933405,24.7445802971,0.0,36.8143715336,33.066984531,5.77782482179,0.0,0.0,5.77782482179
 04/09  20:00:00,114.26775123,8.4146966331,23.0676058571,0.0,36.43363367,38.8072253906,5.77746273362,0.0,0.0,5.77746273362
 04/09  21:00:00,108.466721667,8.25083362733,19.78714961,0.0,36.0963922311,36.7877557581,5.77785935318,0.0,0.0,5.77785935318
 04/09  22:00:00,81.4221983526,7.6797035188,14.6340485756,0.0,30.9507766546,20.6087787026,11.5736384542,0.0,0.0,11.5736384542
 04/09  23:00:00,54.8018825139,7.16515646369,10.9625177852,0.0,17.4250845679,11.7056064465,5.7723060034,0.0,0.0,5.7723060034
 04/09  24:00:00,46.5564118901,6.92698223826,9.06354943044,0.0,12.925468867,10.100111941,5.8227254463,0.0633102931253,0.0,5.75941515317
 04/10  01:00:00,42.0237874304,6.73271892369,7.60518074645,0.0,10.0992000411,10.047477231,0.630704195471,0.610704195471,0.0,0.02
 04/10  02:00:00,38.9102582787,6.58173849012,6.50218148581,0.0,8.25718729233,10.0299323277,7.05824644222,1.30359592307,0.0,5.75465051915
 04/10  03:00:00,37.8049898079,6.45334931669,5.52531013023,0.0,8.25718729233,10.0299323277,3.35105002261,3.33105002261,0.0,0.02
 04/10  04:00:00,38.6521327706,6.36303141376,4.85619742453,0.0,8.25718729233,11.6354268332,10.6482961384,4.88955310804,0.0,5.75874303034
 04/10  05:00:00,45.9073062617,6.32717488376,4.56768884322,0.0,12.1011305571,15.3678112995,12.1269239265,6.35369184504,0.0,5.77323208141
 04/10  06:00:00,75.3569518826,6.82233317182,7.7621011318,0.0,19.7275818095,37.2640762949,17.4340725442,5.86165273098,0.0,11.5724198133
 04/10  07:00:00,93.4313563362,7.22702142917,10.5958627051,0.0,24.3117294858,51.2795993405,15.1939194247,3.58389787302,0.0,11.6100215516
 04/10  08:00:00,80.1266252806,6.82808259999,8.96491085223,0.0,23.6694662846,40.6342015617,23.4457410907,0.0223707913785,0.0,23.4233702994
 04/10  09:00:00,79.1702399086,6.89027197901,12.9535370261,0.0,23.6694662846,35.6302164847,41.384632102,0.0,18.025,23.359632102
 04/10  10:00:00,63.263597765,6.7733046697,14.7604686357,0.0,18.7433767983,22.9618409725,35.5255559855,0.0,18.025,17.5005559855
 04/10  11:00:00,66.1233857589,6.93586050277,17.4598446358,0.0,18.7433767983,22.9618409725,35.4960179072,0.0,18.025,17.4710179072
 04/10  12:00:00,69.1706299003,7.11183338632,20.287666247,0.0,18.5889407304,23.1597249699,35.4926583677,0.0,18.025,17.4676583677
 04/10  13:00:00,71.426343912,7.2388121753,22.1699005943,0.0,18.7433767983,23.2517909448,35.4896695318,0.0,18.025,17.4646695318
 04/10  14:00:00,72.8172333716,7.35084122312,23.448761848,0.0,18.7433767983,23.2517909448,35.4904666878,0.0,18.025,17.4654666878
 04/10  15:00:00,72.747930119,7.41104684934,23.6092028075,0.0,18.7433767983,22.9618409725,35.4912370554,0.0,18.025,17.4662370554
 04/10  16:00:00,77.3523625282,7.49250409407,23.6808754247,0.0,18.7433767983,27.431320555,23.7841670184,0.0,18.025,5.7591670184
 04/10  17:00:00,89.847269991,7.79172867727,23.6884114349,0.0,17.6635504202,40.6971502883,5.7684047302,0.0,0.0,5.7684047302
 04/10  18:00:00,96.1164764214,7.94771412567,23.2970665284,0.0,27.5259009287,37.3340067412,11.563408026,0.0,0.0,11.563408026
 04/10  19:00:00,103.036273344,8.01716621271,22.1699544099,0.0,33.8341110165,33.3544677425,5.77640240887,0.0,0.0,5.77640240887
 04/10  20:00:00,110.81128684,8.09650577263,19.8274747099,0.0,36.5179666069,38.8247702939,5.77749482146,0.0,0.0,5.77749482146
 04/10  21:00:00,102.789446973,8.02712927568,17.3901817943,0.0,32.965339924,36.8579353714,11.5724632074,0.0,0.0,11.5724632074
 04/10  22:00:00,74.9451516636,7.51578890115,13.6042824854,0.0,25.6355707503,20.6438685092,5.78213414395,0.0,0.0,5.78213414395
 04/10  23:00:00,51.8229183428,7.06982101118,10.4808413311,0.0,15.0252895274,11.7056064465,5.76388817693,0.0,0.0,5.76388817693
 04/10  24:00:00,44.9334727695,6.86005738405,8.82686658094,0.0,11.6412384099,10.0650221343,5.7591778163,0.0,0.0,5.7591778163
 04/11  01:00:00,41.8888547416,6.7007995466,7.50217373738,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/11  02:00:00,38.689939173,6.55232346025,6.31128603803,0.0,8.25718729233,10.0299323277,6.18289878579,0.428360905473,0.0,5.75453788032
 04/11  03:00:00,37.7263886217,6.4423984499,5.45766569071,0.0,8.25718729233,10.0299323277,1.37114653003,1.35114653003,0.0,0.02
 04/11  04:00:00,38.5798257074,6.35436559524,4.79256618253,0.0,8.25718729233,11.6354268332,8.1749945617,2.4158661281,0.0,5.7591284336
 04/11  05:00:00,45.9952374913,6.33559686178,4.64721491667,0.0,12.1011305571,15.3678112995,8.93682305665,3.16487252714,0.0,5.77195052951
 04/11  06:00:00,75.3126314427,6.81922941785,7.72091730723,0.0,19.7275818095,37.2640762949,13.9442372769,2.37330594276,0.0,11.5709313341
 04/11  07:00:00,93.2563540859,7.2078797568,10.4400387153,0.0,24.3117294858,51.2795993405,12.778639937,1.16900404085,0.0,11.6096358962
 04/11  08:00:00,80.116798502,6.80157447764,8.98161993972,0.0,23.6694662846,40.6342015617,23.4283124385,0.00946496524459,0.0,23.4188474733
 04/11  09:00:00,78.5563657965,6.83416685647,12.3957838233,0.0,23.6694662846,35.6302164847,41.3816931671,0.0,18.025,23.3566931671
 04/11  10:00:00,62.5224435952,6.72308434338,14.0695508892,0.0,18.7433767983,22.9618409725,35.5240267818,0.0,18.025,17.4990267818
 04/11  11:00:00,65.2742900681,6.87646399659,16.6701549299,0.0,18.7433767983,22.9618409725,35.494246689,0.0,18.025,17.469246689
 04/11  12:00:00,67.444220687,7.04489544736,18.6282063537,0.0,18.5889407304,23.1597249699,35.4937695939,0.0,18.025,17.4687695939
 04/11  13:00:00,69.1011094463,7.18147458265,19.9020132351,0.0,18.7433767983,23.2517909448,35.4888643384,0.0,18.025,17.4638643384
 04/11  14:00:00,69.9339917334,7.27482050544,20.6415497985,0.0,18.7433767983,23.2517909448,35.4894662352,0.0,18.025,17.4644662352
 04/11  15:00:00,70.390807069,7.36354376659,21.2995917415,0.0,18.7433767983,22.9618409725,35.4900700878,0.0,18.025,17.4650700878
 04/11  16:00:00,74.2945290288,7.42244593219,20.6931065029,0.0,18.7433767983,27.431320555,23.784103188,0.0,18.025,5.75910318797
 04/11  17:00:00,86.0081523526,7.6730150511,19.9680225207,0.0,17.6635504202,40.6971502883,5.76833332871,0.0,0.0,5.76833332871
 04/11  18:00:00,91.8703961856,7.79583397284,19.2028990657,0.0,27.5259009287,37.3340067412,5.79146302693,0.0,0.0,5.79146302693
 04/11  19:00:00,97.57080744,7.79749903203,16.9241736819,0.0,33.8341110165,33.3544677425,11.5347217878,0.0,0.0,11.5347217878
 04/11  20:00:00,106.334630917,7.86003790207,15.5873025252,0.0,36.5179666069,38.8247702939,5.7773335253,0.0,0.0,5.7773335253
 04/11  21:00:00,99.6548267605,7.77335061605,14.509373226,0.0,32.965339924,36.8579353714,11.5711224593,0.0,0.0,11.5711224593
 04/11  22:00:00,72.1420045043,7.26080841606,11.0561338054,0.0,25.6355707503,20.6438685092,6.16675483797,0.384494783869,0.0,5.7822600541
 04/11  23:00:00,49.2396879751,6.81915227162,8.14829310289,0.0,15.0252895274,11.7056064465,6.92478050887,1.16105128035,0.0,5.76372922852
 04/11  24:00:00,42.7828079786,6.64311057479,6.89316484189,0.0,11.6412384099,10.0650221343,1.07590877395,1.05590877395,0.0,0.02
 04/12  01:00:00,40.1656476805,6.51595895859,5.96380777473,0.0,10.0992000411,10.047477231,7.09890396968,1.34438694555,0.0,5.75451702413
 04/12  02:00:00,37.0134777134,6.36432626325,4.82283607844,0.0,8.25718729233,10.0299323277,4.22136658502,4.20136658502,0.0,0.02
 04/12  03:00:00,36.1165535496,6.26099884323,4.02923105882,0.0,8.25718729233,10.0299323277,12.5649095641,6.8102995806,0.0,5.75460998347
 04/12  04:00:00,36.9911555009,6.17535200979,3.38292678281,0.0,8.25718729233,11.6354268332,8.93013933078,8.91013933078,0.0,0.02
 04/12  05:00:00,44.7450638123,6.19039175668,3.54226334385,0.0,12.1011305571,15.3678112995,13.2118380876,7.43897024945,0.0,5.7728678382
 04/12  06:00:00,74.0574634744,6.66803667944,6.61697004765,0.0,19.7275818095,37.2640762949,18.1002261503,6.52851513463,0.0,11.5717110156
 04/12  07:00:00,92.2228041618,7.08268511038,9.53172194735,0.0,24.3117294858,51.2795993405,20.9828618637,3.57987362785,0.0,17.4029882359
 04/12  08:00:00,78.6915040202,6.66583432372,7.69209253646,0.0,23.6694662846,40.6342015617,23.4151338637,0.0,0.0,23.4151338637
 04/12  09:00:00,74.8330254942,6.66946466892,8.83716832792,0.0,23.6694662846,35.6302164847,35.5497664966,0.0,18.025,17.5247664966
 04/12  10:00:00,57.2685226488,6.52160786059,9.01711900351,0.0,18.7433767983,22.9618409725,36.424905721,0.0,18.025,18.399905721
 04/12  11:00:00,58.8734217931,6.63755607181,10.5082037931,0.0,18.7433767983,22.9618409725,40.4049239568,0.0,18.025,22.3799239568
 04/12  12:00:00,61.5345143114,6.78091447027,12.9824902534,0.0,18.5889407304,23.1597249699,35.4882981373,0.0,18.025,17.4632981373
 04/12  13:00:00,63.7937384114,6.92619454552,14.8499321217,0.0,18.7433767983,23.2517909448,35.4887087031,0.0,18.025,17.4637087031
 04/12  14:00:00,65.9748060332,7.05259616332,16.9045982644,0.0,18.7433767983,23.2517909448,35.4891416511,0.0,18.025,17.4641416511
 04/12  15:00:00,67.0585226815,7.15360706334,18.1772539321,0.0,18.7433767983,22.9618409725,35.489574724,0.0,18.025,17.464574724
