Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  21:00:00,109.533257067,8.40606962422,23.7556115235,0.0,32.965339924,36.8579353714,5.79037984567,0.0,0.0,5.79037984567
 04/27  22:00:00,80.4741961872,7.84415748066,18.8053657744,0.0,25.6355707503,20.6438685092,11.5364191846,0.0,0.0,11.5364191846
 04/27  23:00:00,58.0584450652,7.4391149597,16.3473116825,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 04/27  24:00:00,52.2196396419,7.29365722778,15.6796168746,0.0,11.6412384099,10.0650221343,5.75746307725,0.0,0.0,5.75746307725
 04/28  01:00:00,49.1613727079,7.16222784758,14.3134030294,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 04/28  02:00:00,46.2181819141,7.05935233704,13.3326384439,0.0,8.25718729233,10.0299323277,5.75317757576,0.0,0.0,5.75317757576
 04/28  03:00:00,45.0630907749,6.97706034651,12.2598477368,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  04:00:00,45.6000832353,6.90562800296,11.2617467037,0.0,8.25718729233,11.6354268332,5.7568831167,0.0,0.0,5.7568831167
 04/28  05:00:00,52.7465905006,6.9009250741,10.8335652399,0.0,12.1011305571,15.3678112995,5.76979681791,0.0,0.0,5.76979681791
 04/28  06:00:00,77.4537816823,7.26319140935,11.3026664363,0.0,19.7275818095,37.2640762949,5.93350721143,0.14311457205,0.0,5.79039263938
 04/28  07:00:00,95.8161087573,7.52483977154,12.6835768536,0.0,24.3117294858,51.2795993405,18.3913711734,1.0100443595,0.0,17.3813268139
 04/28  08:00:00,81.7669531924,7.03718579141,10.3966670491,0.0,23.6694662846,40.6342015617,17.5395168336,0.0,0.0,17.5395168336
 04/28  09:00:00,76.4053686821,6.96307985146,10.1162375703,0.0,23.6694662846,35.6302164847,41.3474091887,0.0,18.025,23.3224091887
 04/28  10:00:00,57.7396793864,6.72141932686,9.28871950346,0.0,18.7433767983,22.9618409725,35.4989840813,0.0,18.025,17.4739840813
 04/28  11:00:00,59.0571646133,6.76420855431,10.565461365,0.0,18.7433767983,22.9618409725,35.4743143653,0.0,18.025,17.4493143653
 04/28  12:00:00,61.6098118022,6.86333490908,12.9755337458,0.0,18.5889407304,23.1597249699,29.6620550705,0.0,18.025,11.6370550705
 04/28  13:00:00,63.9989353745,6.98063725761,15.0008525219,0.0,18.7433767983,23.2517909448,35.4703466636,0.0,18.025,17.4453466636
 04/28  14:00:00,66.0627350421,7.09327441429,16.9520169675,0.0,18.7433767983,23.2517909448,35.4714104683,0.0,18.025,17.4464104683
 04/28  15:00:00,67.4443871011,7.21260299653,18.5042894508,0.0,18.7433767983,22.9618409725,35.4720035253,0.0,18.025,17.4470035253
 04/28  16:00:00,72.2122490323,7.30638833645,18.7270732812,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,84.3107953044,7.57148527254,18.3724761858,0.0,17.6635504202,40.6971502883,5.76541271677,0.0,0.0,5.76541271677
 04/28  18:00:00,87.4458840246,7.60449785395,14.9702253936,0.0,27.5259009287,37.3340067412,11.552287702,0.0,0.0,11.552287702
 04/28  19:00:00,91.825696176,7.54762005329,13.3133184825,0.0,33.8341110165,33.3544677425,6.17368382478,0.399868502945,0.0,5.77381532184
 04/28  20:00:00,103.720971646,7.61937851343,13.2146779219,0.0,36.5179666069,38.8247702939,8.2240762642,2.45048873226,0.0,5.77358753194
 04/28  21:00:00,97.5715795796,7.55855314812,12.6414796356,0.0,32.965339924,36.8579353714,15.9622434292,4.40214309757,0.0,11.5601003316
 04/28  22:00:00,70.4797281424,7.06648075132,9.58860436881,0.0,25.6355707503,20.6438685092,11.9477874669,6.16987086188,0.0,5.77791660501
 04/28  23:00:00,47.5916774127,6.62553085695,6.69413930279,0.0,15.0252895274,11.7056064465,13.762730657,8.00128782058,0.0,5.76144283644
 04/28  24:00:00,40.8573395211,6.42164272186,5.18934830349,0.0,11.6412384099,10.0650221343,9.34972906451,9.32972906451,0.0,0.02
 04/29  01:00:00,41.0816377796,6.31328588037,4.3231330231,0.0,12.8411359301,10.0650221343,16.3059620297,10.5528372003,0.0,5.75312482946
 04/29  02:00:00,35.2190949098,6.16014898061,3.23276861016,0.0,8.25718729233,10.0299323277,12.2851469534,12.2651469534,0.0,0.02
 04/29  03:00:00,34.5340824348,6.07951629688,2.62838957442,0.0,8.25718729233,10.0299323277,14.317185043,14.297185043,0.0,0.02
 04/29  04:00:00,35.7978102176,6.0389759993,2.32614036087,0.0,8.25718729233,11.6354268332,21.4736619325,15.7163897439,0.0,5.75727218853
 04/29  05:00:00,39.7067295338,6.0070207784,2.10880743849,0.0,8.71707943955,15.3327214929,21.9217110908,16.1603248593,0.0,5.76138623148
 04/29  06:00:00,54.9433642031,6.09863295611,2.81001147453,0.0,18.5082010057,25.6353820695,21.0730569984,15.3036346614,0.0,5.76942233705
 04/29  07:00:00,71.3218645774,6.33152189624,4.50477504976,0.0,19.4083231844,41.0650158608,18.454253186,12.6651358008,0.0,5.78911738523
 04/29  08:00:00,98.9933257381,6.81398717618,7.81734397269,0.0,26.3286599382,57.9988325916,35.1669105066,5.84584811698,0.0,29.3210623897
 04/29  09:00:00,82.8737556982,6.63792773405,7.02732062992,0.0,26.3286599382,42.8504436482,38.5025875457,2.94138310416,18.025,17.5362044415
 04/29  10:00:00,56.5756445773,6.3175689376,5.04330534401,0.0,21.7447113004,23.4437158914,43.5515016012,2.20032276027,18.025,23.326178841
 04/29  11:00:00,54.4852850721,6.36881550961,5.36324443573,0.0,19.3027497915,23.426170988,36.716531283,1.21929766555,18.025,17.4722336174
 04/29  12:00:00,55.8763457775,6.49315861456,6.48759495512,0.0,19.1483137236,23.7250123474,36.1982342281,0.728757601976,18.025,17.4444766261
 04/29  13:00:00,57.3515904471,6.60482853017,7.7056252349,0.0,19.3027497915,23.7161209604,29.661020268,0.0,18.025,11.636020268
 04/29  14:00:00,59.1865713943,6.72381917189,9.42161465196,0.0,19.3027497915,23.7161209604,35.4720382511,0.0,18.025,17.4470382511
 04/29  15:00:00,60.4563642265,6.83185756617,10.8733213231,0.0,19.3027497915,23.426170988,35.47068073,0.0,18.025,17.44568073
 04/29  16:00:00,64.4906135058,6.88360439986,10.4045280763,0.0,19.3027497915,27.8956505705,23.7821206617,0.0,18.025,5.75712066172
 04/29  17:00:00,73.5121210986,7.06820480485,10.6190657787,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 04/29  18:00:00,89.0351938756,7.33905717353,11.9180902039,0.0,32.690315043,37.0816133363,5.78284615338,0.0174890147411,0.0,5.76535713864
 04/29  19:00:00,93.5329348169,7.45706298259,12.4183611136,0.0,36.8143715336,33.066984531,5.77306294883,0.0,0.0,5.77306294883
 04/29  20:00:00,103.062518598,7.57352845729,12.8233968253,0.0,36.3493007332,38.7721355839,6.72735706555,0.953859258273,0.0,5.77349780728
 04/29  21:00:00,100.291787125,7.5027549526,12.2413044895,0.0,36.1807251679,36.8228455648,7.76533256895,1.99170399806,0.0,5.77362857089
 04/29  22:00:00,75.7438768213,7.05802904914,9.45863286079,0.0,31.0351095914,20.6438685092,15.2289363701,3.66849872388,0.0,11.5604376462
 04/29  23:00:00,50.0507715469,6.63156264959,6.74538094082,0.0,17.4250845679,11.7056064465,10.9570625106,5.18748040642,0.0,5.76958210421
 04/29  24:00:00,42.2707868,6.44834140355,5.37621010713,0.0,12.8411359301,10.0650221343,6.909086635,6.889086635,0.0,0.02
 04/30  01:00:00,41.3312217211,6.32722548985,4.43936537594,0.0,12.925468867,10.100111941,13.9573302667,8.20418564973,0.0,5.75314461692
 04/30  02:00:00,35.5042788936,6.1804204584,3.3782691542,0.0,8.34152022915,10.0650221343,9.76521252521,9.74521252521,0.0,0.02
 04/30  03:00:00,34.6893932615,6.08215250024,2.66164485605,0.0,8.34152022915,10.0650221343,17.31585112,11.5628324578,0.0,5.75301866216
 04/30  04:00:00,35.8689096539,6.03164371153,2.28516698108,0.0,8.34152022915,11.6705166398,13.4756724923,13.4556724923,0.0,0.02
 04/30  05:00:00,39.7916372413,6.0012957926,2.08003401821,0.0,8.80141237637,15.3678112995,19.8263915634,14.065144759,0.0,5.76124680441
 04/30  06:00:00,54.9103788428,6.09387051568,2.7818091693,0.0,18.5082010057,25.6353820695,18.9691792835,13.2007107287,0.0,5.76846855481
 04/30  07:00:00,72.0726148875,6.40953621914,5.05811431582,0.0,19.4926561212,41.1001056674,19.6978368098,8.13923205671,0.0,11.5586047531
 04/30  08:00:00,100.864275049,7.00803503343,9.49429595554,0.0,26.3286599382,57.9988325916,23.6222230558,0.164295394365,0.0,23.4579276614
 04/30  09:00:00,88.6983189169,6.93058924885,12.678677492,0.0,26.2443270014,42.8153538416,41.3934556152,0.0,18.025,23.3684556152
 04/30  10:00:00,65.545988616,6.67272833432,13.6585136157,0.0,21.7447113004,23.4437158914,35.5226227102,0.0,18.025,17.4976227102
 04/30  11:00:00,65.4446972757,6.78889792254,15.8428800185,0.0,19.3449162599,23.4437158914,35.4967748079,0.0,18.025,17.4717748079
 04/30  12:00:00,68.2246906243,6.98231125856,18.2870881622,0.0,19.190480192,23.7425572507,35.4709897094,0.0,18.025,17.4459897094
 04/30  13:00:00,71.8100666114,7.22004831394,21.608604114,0.0,19.260583323,23.698576057,35.4665621327,0.0,18.025,17.4415621327
 04/30  14:00:00,73.9610087636,7.41267412787,23.5669195379,0.0,19.260583323,23.698576057,29.6612619475,0.0,18.025,11.6362619475
 04/30  15:00:00,74.8611453271,7.54924684889,24.6204343544,0.0,19.260583323,23.4086260847,35.4688786057,0.0,18.025,17.4438786057
 04/30  16:00:00,79.047128774,7.61629976681,24.2880719928,0.0,19.260583323,27.8781056672,23.7820013003,0.0,18.025,5.75700130034
 04/30  17:00:00,87.3819016235,7.83357912196,23.783195637,0.0,18.1807569449,37.5792895564,5.76114631659,0.0,0.0,5.76114631659
 04/30  18:00:00,102.285705045,8.12980209876,24.4973029594,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 04/30  19:00:00,104.471117683,8.14903732025,22.6645906719,0.0,36.8143715336,33.066984531,5.77335018758,0.0,0.0,5.77335018758
 04/30  20:00:00,111.265966402,8.15585126758,20.325122705,0.0,36.43363367,38.8072253906,11.5254254028,0.0,0.0,11.5254254028
 04/30  21:00:00,104.80860546,7.96495866419,16.4153656515,0.0,36.0963922311,36.7877557581,5.79175117853,0.0184282160551,0.0,5.77332296248
 04/30  22:00:00,79.1327144381,7.45362654261,12.5713391309,0.0,30.9507766546,20.6087787026,5.78983752697,0.0,0.0,5.78983752697
 04/30  23:00:00,53.4213800848,7.01279066969,9.73478247814,0.0,17.4250845679,11.7056064465,5.76934139433,0.0,0.0,5.76934139433
 04/30  24:00:00,45.7909254066,6.83087197067,8.39440184645,0.0,12.925468867,10.100111941,5.75711939019,0.0,0.0,5.75711939019
 05/01  01:00:00,41.6570378411,6.68035214413,7.29097264992,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/01  02:00:00,38.8682999574,6.56699161229,6.4751446257,0.0,8.25718729233,10.0299323277,5.75290908294,0.0,0.0,5.75290908294
 05/01  03:00:00,38.2518986809,6.49425209659,5.93148866046,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/01  04:00:00,39.4236230135,6.44054120196,5.55041193755,0.0,8.25718729233,11.6354268332,5.75675149685,0.0,0.0,5.75675149685
 05/01  05:00:00,46.9287667927,6.43291031679,5.48382123756,0.0,12.1011305571,15.3678112995,6.0678144974,0.299047745052,0.0,5.76876675235
 05/01  06:00:00,74.0689165223,6.89086445934,8.29023393045,0.0,19.7275818095,37.2640762949,7.0418573822,1.25231843916,0.0,5.78953894304
 05/01  07:00:00,94.3982025478,7.31918256111,11.4714762792,0.0,24.3117294858,51.2795993405,11.9013920075,0.309472247932,0.0,11.5919197595
 05/01  08:00:00,84.8075822188,7.02039204529,13.4541839773,0.0,23.6694662846,40.6342015617,23.3711014647,0.0,0.0,23.3711014647
 05/01  09:00:00,86.5954969022,7.17756934159,20.0919481602,0.0,23.6694662846,35.6302164847,35.5176932985,0.0,18.025,17.4926932985
 05/01  10:00:00,70.5612447469,7.10058111213,21.7311765684,0.0,18.7433767983,22.9618409725,35.4957274452,0.0,18.025,17.4707274452
 05/01  11:00:00,72.3295040445,7.24084533087,23.3611978399,0.0,18.7433767983,22.9618409725,35.4709579879,0.0,18.025,17.4459579879
 05/01  12:00:00,73.9725063792,7.39592579516,24.8056722249,0.0,18.5889407304,23.1597249699,35.4698872421,0.0,18.025,17.4448872421
 05/01  13:00:00,75.9704260661,7.54269003623,26.4103249794,0.0,18.7433767983,23.2517909448,35.4653678284,0.0,18.025,17.4403678284
 05/01  14:00:00,77.8677284353,7.66801931876,28.182297289,0.0,18.7433767983,23.2517909448,29.6603589575,0.0,18.025,11.6353589575
 05/01  15:00:00,76.3514357437,7.67024031498,26.9537341561,0.0,18.7433767983,22.9618409725,35.4673768041,0.0,18.025,17.4423768041
 05/01  16:00:00,78.3610801547,7.60287064418,24.5794562419,0.0,18.7433767983,27.431320555,23.7819043735,0.0,18.025,5.7569043735
 05/01  17:00:00,89.9600589286,7.83402611726,23.759252948,0.0,17.6635504202,40.6971502883,5.76494771864,0.0,0.0,5.76494771864
 05/01  18:00:00,96.0817751652,7.96836092689,23.2423637882,0.0,27.5259009287,37.3340067412,5.78530607297,0.0,0.0,5.78530607297
 05/01  19:00:00,100.888291694,8.00982935883,21.9137777991,0.0,33.8341110165,33.3544677425,5.77251213585,0.0,0.0,5.77251213585
 05/01  20:00:00,110.268083724,8.07117121387,19.3100681469,0.0,36.5179666069,38.8247702939,5.77286656085,0.0,0.0,5.77286656085
 05/01  21:00:00,102.50571962,8.00312038669,17.1311566222,0.0,32.965339924,36.8579353714,11.5585650705,0.0,0.0,11.5585650705
 05/01  22:00:00,75.208107015,7.52849544621,13.8550531294,0.0,25.6355707503,20.6438685092,5.77724112022,0.0,0.0,5.77724112022
 05/01  23:00:00,51.8264176794,7.06579890195,10.4886520264,0.0,15.0252895274,11.7056064465,5.76112657459,0.0,0.0,5.76112657459
 05/01  24:00:00,44.4272554956,6.81456344297,8.36638303782,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/02  01:00:00,41.6049873194,6.674488427,7.24478520789,0.0,10.0992000411,10.047477231,5.7528781905,0.0,0.0,5.7528781905
 05/02  02:00:00,38.9986298282,6.57851672025,6.59396656586,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,37.6427355334,6.43343595685,5.38314540383,0.0,8.25718729233,10.0299323277,7.53608629534,1.78312937582,0.0,5.75295691952
 05/02  04:00:00,38.4901212024,6.34510817872,4.71236042246,0.0,8.25718729233,11.6354268332,3.46431198023,3.44431198023,0.0,0.02
 05/02  05:00:00,45.8985534086,6.32463862279,4.5618988083,0.0,12.1011305571,15.3678112995,11.0543291689,5.28527112088,0.0,5.76905804799
 05/02  06:00:00,71.1152007418,6.77152972192,7.3398839327,0.0,19.7275818095,37.2640762949,18.6359467982,7.07811345214,0.0,11.5578333461
 05/02  07:00:00,92.6359968394,7.14287776435,9.88562207773,0.0,24.3117294858,51.2795993405,18.1576227478,6.56726004263,0.0,11.5903627051
 05/02  08:00:00,78.4389984603,6.67376991281,7.4322579492,0.0,23.6694662846,40.6342015617,19.8057269037,2.27382832278,0.0,17.5318985809
 05/02  09:00:00,73.5372761617,6.65451830049,7.5568020948,0.0,23.6694662846,35.6302164847,42.6289944647,1.28790713384,18.025,23.3160873309
 05/02  10:00:00,54.8550343123,6.46273540383,6.66282741737,0.0,18.7433767983,22.9618409725,36.7389760611,1.24570739977,18.025,17.4682686613
 05/02  11:00:00,55.4752159363,6.52229051501,7.22547657959,0.0,18.7433767983,22.9618409725,29.8364302739,0.174592374218,18.025,11.6368378997
 05/02  12:00:00,56.8885240831,6.61534496092,8.50228172673,0.0,18.5889407304,23.1597249699,35.5664727842,0.0996698325075,18.025,17.4418029517
 05/02  13:00:00,58.8204031622,6.72762936969,10.0753757566,0.0,18.7433767983,23.2517909448,35.4677032693,0.0,18.025,17.4427032693
 05/02  14:00:00,61.6430204803,6.87087194444,12.7547492837,0.0,18.7433767983,23.2517909448,35.4691144798,0.0,18.025,17.4441144798
 05/02  15:00:00,63.6451502643,7.02674323371,14.8909578451,0.0,18.7433767983,22.9618409725,35.4644330955,0.0,18.025,17.4394330955
 05/02  16:00:00,69.5084882572,7.17036009017,16.1593916254,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/02  17:00:00,83.3207115189,7.50113896609,17.452804612,0.0,17.6635504202,40.6971502883,5.76475631466,0.0,0.0,5.76475631466
 05/02  18:00:00,89.9472002308,7.69898936183,17.3771859102,0.0,27.5259009287,37.3340067412,5.78507465636,0.0,0.0,5.78507465636
 05/02  19:00:00,94.6797289607,7.75672530209,15.9583389146,0.0,33.8341110165,33.3544677425,11.5255913864,0.0,0.0,11.5255913864
 05/02  20:00:00,106.436791498,7.85768842278,15.6922821479,0.0,36.5179666069,38.8247702939,5.82725517289,0.0550593107918,0.0,5.7721958621
 05/02  21:00:00,100.120734107,7.81041524548,14.9389215015,0.0,32.965339924,36.8579353714,6.17564273901,0.386483197666,0.0,5.78915954134
 05/02  22:00:00,72.6299999034,7.29419999207,11.5112666802,0.0,25.6355707503,20.6438685092,7.16697139337,1.3900310744,0.0,5.77694031897
 05/02  23:00:00,49.4934296315,6.82934790836,8.39213187122,0.0,15.0252895274,11.7056064465,7.75002542091,1.98911173769,0.0,5.76091368323
 05/02  24:00:00,42.4365211392,6.59143082389,6.5987846409,0.0,11.6412384099,10.0650221343,9.92231285071,4.16551658851,0.0,5.7567962622
 05/03  01:00:00,39.4671096507,6.42923528319,5.35217780156,0.0,10.0992000411,10.047477231,6.33383154926,6.31383154926,0.0,0.02
 05/03  02:00:00,36.7295719689,6.32155417643,4.58187599851,0.0,8.25718729233,10.0299323277,5.60022596866,5.58022596866,0.0,0.02
 05/03  03:00:00,36.1128083464,6.24633211684,4.04033235543,0.0,8.25718729233,10.0299323277,10.3820902918,4.62939593639,0.0,5.7526943554
 05/03  04:00:00,36.9914269369,6.16229166685,3.39649371893,0.0,8.25718729233,11.6354268332,6.00451692054,5.98451692054,0.0,0.02
 05/03  05:00:00,44.4315322674,6.14463353422,3.27490641675,0.0,12.1011305571,15.3678112995,12.5679943054,6.80035271109,0.0,5.76764159435
 05/03  06:00:00,69.7149774354,6.59713685053,6.11409013283,0.0,19.7275818095,37.2640762949,18.8379767324,7.2801943028,0.0,11.5577824296
 05/03  07:00:00,92.1883382846,7.07294631119,9.50794653301,0.0,24.3117294858,51.2795993405,13.9342396809,2.34439203059,0.0,11.5898476503
 05/03  08:00:00,79.593540456,6.7182457663,8.5423552234,0.0,23.6694662846,40.6342015617,23.3778179562,0.0113789106734,0.0,23.3664390456
 05/03  09:00:00,78.4349492354,6.76897675178,12.3400431774,0.0,23.6694662846,35.6302164847,35.517012462,0.0,18.025,17.492012462
 05/03  10:00:00,60.5813857953,6.6042200017,12.2477115512,0.0,18.7433767983,22.9618409725,35.4937151528,0.0,18.025,17.4687151528
 05/03  11:00:00,61.8156225082,6.68078149533,13.4074034754,0.0,18.7433767983,22.9618409725,35.4686498157,0.0,18.025,17.4436498157
 05/03  12:00:00,64.1944401419,6.82895433682,15.5945995048,0.0,18.5889407304,23.1597249699,32.9359809314,0.0,18.025,14.9109809314
 05/03  13:00:00,66.5545788326,7.00533339141,17.5318578704,0.0,18.7433767983,23.2517909448,32.1860922729,0.0,18.025,14.1610922729
 05/03  14:00:00,68.6088277464,7.18004460558,19.4113965965,0.0,18.7433767983,23.2517909448,35.4658351701,0.0,18.025,17.4408351701
 05/03  15:00:00,69.4756307041,7.30986928567,20.4383244693,0.0,18.7433767983,22.9618409725,35.4659865903,0.0,18.025,17.4409865903
 05/03  16:00:00,75.1822482457,7.46015702783,21.5433658358,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/03  17:00:00,87.6612548179,7.74820556044,21.546302877,0.0,17.6635504202,40.6971502883,5.76403352292,0.0,0.0,5.76403352292
 05/03  18:00:00,93.6258514026,7.87448626019,20.8803697792,0.0,27.5259009287,37.3340067412,11.5491537833,0.0,0.0,11.5491537833
 05/03  19:00:00,99.6472312094,7.94754868027,20.7350450522,0.0,33.8341110165,33.3544677425,5.77239781585,0.0,0.0,5.77239781585
 05/03  20:00:00,110.696853597,8.06455902666,19.7454967963,0.0,36.5179666069,38.8247702939,5.77268199919,0.0,0.0,5.77268199919
 05/03  21:00:00,102.663100642,7.98866826686,17.3030735088,0.0,32.965339924,36.8579353714,5.78809361596,0.0,0.0,5.78809361596
 05/03  22:00:00,74.5425781301,7.46665967907,13.2514095309,0.0,25.6355707503,20.6438685092,5.77676686103,0.0,0.0,5.77676686103
 05/03  23:00:00,50.6763308354,6.95928162881,9.44511844714,0.0,15.0252895274,11.7056064465,5.76082339094,0.0,0.0,5.76082339094
 05/03  24:00:00,43.1173871868,6.68252990813,7.18856182444,0.0,11.6412384099,10.0650221343,7.17342791863,1.41751860883,0.0,5.7559093098
 05/04  01:00:00,39.8986656263,6.49059718534,5.72238302854,0.0,10.0992000411,10.047477231,3.87958750101,3.85958750101,0.0,0.02
 05/04  02:00:00,36.9926408104,6.3631420238,4.8033623415,0.0,8.25718729233,10.0299323277,10.680866507,4.92819177357,0.0,5.75267473342
 05/04  03:00:00,36.3858364967,6.28745979545,4.2722463177,0.0,8.25718729233,10.0299323277,4.68959521542,4.66959521542,0.0,0.02
 05/04  04:00:00,37.5315988985,6.22787839902,3.87108759185,0.0,8.25718729233,11.6354268332,10.0895744735,4.33322303668,0.0,5.75635143686
 05/04  05:00:00,44.8890792007,6.20344092791,3.67366797938,0.0,12.1011305571,15.3678112995,5.50200735905,5.48200735905,0.0,0.02
 05/04  06:00:00,69.940711319,6.63375744189,6.30324425215,0.0,19.7275818095,37.2640762949,18.3658329976,6.80877997729,0.0,11.5570530203
 05/04  07:00:00,91.6311319331,7.02957217241,8.9941630452,0.0,24.3117294858,51.2795993405,16.1531399906,4.56401215116,0.0,11.5891278394
 05/04  08:00:00,78.5769119152,6.66265164626,7.58135312024,0.0,23.6694662846,40.6342015617,23.4691182971,0.106127063742,0.0,23.3629912334
 05/04  09:00:00,76.0577320263,6.72200927208,10.0098150364,0.0,23.6694662846,35.6302164847,35.5149836683,0.0,18.025,17.4899836683
 05/04  10:00:00,60.3308191692,6.62467711277,11.9767081624,0.0,18.7433767983,22.9618409725,35.4916274697,0.0,18.025,17.4666274697
 05/04  11:00:00,63.9004124561,6.78612670893,15.3868597954,0.0,18.7433767983,22.9618409725,35.4664542557,0.0,18.025,17.4414542557
 05/04  12:00:00,66.5092999659,6.96144322186,17.7769824102,0.0,18.5889407304,23.1597249699,35.4635835629,0.0,18.025,17.4385835629
 05/04  13:00:00,69.5450077566,7.15588243861,20.3717494485,0.0,18.7433767983,23.2517909448,29.6566127685,0.0,18.025,11.6316127685
 05/04  14:00:00,71.556644278,7.31793253799,22.221336955,0.0,18.7433767983,23.2517909448,35.4646085973,0.0,18.025,17.4396085973
 05/04  15:00:00,73.0818075135,7.4886914315,23.8656908848,0.0,18.7433767983,22.9618409725,35.4645739485,0.0,18.025,17.4395739485
 05/04  16:00:00,78.3571281437,7.62685569882,24.55155969,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/04  17:00:00,91.6189553077,7.96373939932,25.28848713,0.0,17.6635504202,40.6971502883,5.76331486631,0.0,0.0,5.76331486631
 05/04  18:00:00,98.2100274893,8.14355900004,25.1955068829,0.0,27.5259009287,37.3340067412,11.5485097963,0.0,0.0,11.5485097963
 05/04  19:00:00,102.75217451,8.180794443,23.6067675839,0.0,33.8341110165,33.3544677425,5.77195947907,0.0,0.0,5.77195947907
 05/04  20:00:00,110.473891216,8.15874880118,19.4283686583,0.0,36.5179666069,38.8247702939,5.77227177538,0.0,0.0,5.77227177538
 05/04  21:00:00,101.810618644,7.98850554878,16.4507915147,0.0,32.965339924,36.8579353714,5.78842342053,0.0,0.0,5.78842342053
 05/04  22:00:00,74.1888928127,7.46993835115,12.8944751334,0.0,25.6355707503,20.6438685092,5.77659355967,0.0,0.0,5.77659355967
 05/04  23:00:00,51.1223987888,7.01549194837,9.83498918761,0.0,15.0252895274,11.7056064465,5.76067732618,0.0,0.0,5.76067732618
 05/04  24:00:00,44.1609446744,6.79187397621,8.12278847814,0.0,11.6412384099,10.0650221343,5.75665751393,0.0,0.0,5.75665751393
 05/05  01:00:00,41.05137867,6.61756935316,6.74813227232,0.0,10.0992000411,10.047477231,0.930176844271,0.910176844271,0.0,0.02
 05/05  02:00:00,37.7508570806,6.44899708458,5.47573554022,0.0,8.25718729233,10.0299323277,2.70382019614,2.68382019614,0.0,0.02
 05/05  03:00:00,36.8915214059,6.34764397108,4.71775327212,0.0,8.25718729233,10.0299323277,9.90022632776,4.14754944099,0.0,5.75267688677
 05/05  04:00:00,37.6983210998,6.25238527832,4.01331826257,0.0,8.25718729233,11.6354268332,6.02303727594,6.00303727594,0.0,0.02
 05/05  05:00:00,45.2707141371,6.24805081329,4.01071479944,0.0,12.1011305571,15.3678112995,10.8172856901,5.04883792827,0.0,5.7684477618
 05/05  06:00:00,70.8970023524,6.74011762556,7.1532084052,0.0,19.7275818095,37.2640762949,14.9057837522,3.34935229281,0.0,11.5564314594
 05/05  07:00:00,92.8201117623,7.15787382957,10.0548912398,0.0,24.3117294858,51.2795993405,13.3561902743,1.7683912555,0.0,11.5877990188
 05/05  08:00:00,79.9205000315,6.78015701836,8.80747078824,0.0,23.6694662846,40.6342015617,23.3711767004,0.00899138909734,0.0,23.3621853113
 05/05  09:00:00,81.4990828536,6.9286464293,15.2445552383,0.0,23.6694662846,35.6302164847,35.5126149028,0.0,18.025,17.4876149028
 05/05  10:00:00,67.7490274607,6.90939943154,19.1102092652,0.0,18.7433767983,22.9618409725,35.4911634149,0.0,18.025,17.4661634149
 05/05  11:00:00,71.4202604217,7.16131210379,22.5315343123,0.0,18.7433767983,22.9618409725,35.4639597236,0.0,18.025,17.4389597236
 05/05  12:00:00,75.228514472,7.40154929998,26.0561032475,0.0,18.5889407304,23.1597249699,29.6562630043,0.0,18.025,11.6312630043
 05/05  13:00:00,78.8481644869,7.62286058449,29.2079403318,0.0,18.7433767983,23.2517909448,35.463898464,0.0,18.025,17.438898464
 05/05  14:00:00,80.9313861295,7.7479858443,31.1660370045,0.0,18.7433767983,23.2517909448,35.4636662636,0.0,18.025,17.4386662636
 05/05  15:00:00,80.6495885282,7.78939441303,31.1327791709,0.0,18.7433767983,22.9618409725,35.4601673922,0.0,18.025,17.4351673922
 05/05  16:00:00,84.5063651509,7.83953378256,30.4881319784,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/05  17:00:00,95.8635333798,8.0976945058,29.3991265397,0.0,17.6635504202,40.6971502883,5.76416510865,0.0,0.0,5.76416510865
 05/05  18:00:00,101.325614043,8.24075119681,28.2139439556,0.0,27.5259009287,37.3340067412,5.78276131641,0.0,0.0,5.78276131641
 05/05  19:00:00,106.158948073,8.30511832139,26.8892396843,0.0,33.8341110165,33.3544677425,5.77230829646,0.0,0.0,5.77230829646
 05/05  20:00:00,115.816406581,8.37153368023,24.5581259895,0.0,36.5179666069,38.8247702939,5.77176262881,0.0,0.0,5.77176262881
 05/05  21:00:00,107.891021968,8.28023108371,22.2394990999,0.0,32.965339924,36.8579353714,11.5563276245,0.0,0.0,11.5563276245
 05/05  22:00:00,77.8914008178,7.7025963575,16.3643573971,0.0,25.6355707503,20.6438685092,5.77612070604,0.0,0.0,5.77612070604
 05/05  23:00:00,54.411846004,7.2675898493,12.8723498253,0.0,15.0252895274,11.7056064465,5.76055722475,0.0,0.0,5.76055722475
 05/05  24:00:00,48.2757352991,7.13077088868,11.89870395,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/06  01:00:00,48.1000609793,7.03003329616,10.6248706149,0.0,12.8411359301,10.0650221343,5.75245525777,0.0,0.0,5.75245525777
 05/06  02:00:00,41.7747357729,6.84495009893,9.10367670885,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/06  03:00:00,40.3163856115,6.70094818919,7.78931868109,0.0,8.25718729233,10.0299323277,5.75121629386,0.0,0.0,5.75121629386
 05/06  04:00:00,40.3882561061,6.55098974047,6.40466469301,0.0,8.25718729233,11.6354268332,0.713653257973,0.693653257973,0.0,0.02
 05/06  05:00:00,44.1017149194,6.49136594415,6.01955308097,0.0,8.71707943955,15.3327214929,6.17443579568,0.414046198149,0.0,5.76038959753
 05/06  06:00:00,58.0555937506,6.65625589485,7.24876699164,0.0,18.5082010057,25.6353820695,5.76816611962,0.0,0.0,5.76816611962
 05/06  07:00:00,77.2677882753,7.01303848018,9.7694397359,0.0,19.4083231844,41.0650158608,5.78687581846,0.0,0.0,5.78687581846
 05/06  08:00:00,107.428513514,7.5632659252,15.5035925458,0.0,26.3286599382,57.9988325916,23.4411498535,0.0,0.0,23.4411498535
 05/06  09:00:00,98.4904182866,7.5536191443,21.7285246933,0.0,26.3286599382,42.8504436482,41.3836225726,0.0,18.025,23.3586225726
 05/06  10:00:00,74.2489589268,7.28972321498,21.7446327632,0.0,21.7447113004,23.4437158914,35.5122655924,0.0,18.025,17.4872655924
 05/06  11:00:00,73.1278039533,7.38059475123,22.9941070728,0.0,19.3027497915,23.426170988,35.4876620609,0.0,18.025,17.4626620609
 05/06  12:00:00,75.8040227537,7.57126975714,25.3372431644,0.0,19.1483137236,23.7250123474,35.4619317167,0.0,18.025,17.4369317167
 05/06  13:00:00,78.938109102,7.75746173762,28.1395928689,0.0,19.3027497915,23.7161209604,35.4613897414,0.0,18.025,17.4363897414
 05/06  14:00:00,81.5757274465,7.94454288595,30.5901275748,0.0,19.3027497915,23.7161209604,29.6571535675,0.0,18.025,11.6321535675
 05/06  15:00:00,83.8168938514,8.13040401333,32.9353844816,0.0,19.3027497915,23.426170988,35.4618036353,0.0,18.025,17.4368036353
 05/06  16:00:00,87.3838697478,8.16748358155,32.0139911932,0.0,19.3027497915,27.8956505705,23.7812278176,0.0,18.025,5.75622781758
 05/06  17:00:00,94.1597380216,8.31985287045,30.0151430563,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/06  18:00:00,108.90374487,8.60423260083,30.5215985528,0.0,32.690315043,37.0816133363,5.76418503105,0.0,0.0,5.76418503105
 05/06  19:00:00,110.118732758,8.60316190866,27.85823056,0.0,36.8143715336,33.066984531,5.77200791378,0.0,0.0,5.77200791378
 05/06  20:00:00,116.493529179,8.59331309063,25.2347944857,0.0,36.3493007332,38.7721355839,5.77100997676,0.0,0.0,5.77100997676
 05/06  21:00:00,111.914388066,8.43834451501,22.9284885305,0.0,36.1807251679,36.8228455648,5.77212607042,0.0,0.0,5.77212607042
 05/06  22:00:00,83.7198589032,7.85058900174,16.6423106465,0.0,31.0351095914,20.6438685092,11.5547516752,0.0,0.0,11.5547516752
 05/06  23:00:00,56.2667507838,7.31887680141,12.2741956849,0.0,17.4250845679,11.7056064465,5.76817425123,0.0,0.0,5.76817425123
 05/06  24:00:00,48.138477618,7.09991730718,10.5924153485,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/07  01:00:00,46.1902696168,6.88912962395,8.73656937208,0.0,12.925468867,10.100111941,5.90424292029,0.151745523208,0.0,5.75249739708
 05/07  02:00:00,39.8283029095,6.68812703144,7.1946536273,0.0,8.34152022915,10.0650221343,0.542690509716,0.522690509716,0.0,0.02
 05/07  03:00:00,38.6740053193,6.55251474621,6.17595947224,0.0,8.34152022915,10.0650221343,7.27749992083,1.52507619156,0.0,5.75242372926
 05/07  04:00:00,39.923652848,6.50267016842,5.86897003658,0.0,8.34152022915,11.6705166398,0.934662506198,0.914662506198,0.0,0.02
 05/07  05:00:00,43.6904759393,6.44530510922,5.53496774346,0.0,8.80141237637,15.3678112995,6.5546821923,0.794450721715,0.0,5.76023147058
 05/07  06:00:00,56.9372752256,6.55549132534,6.2312353872,0.0,18.5082010057,25.6353820695,7.1419844298,1.37407441881,0.0,5.76791001099
 05/07  07:00:00,76.3816976442,6.92781011317,8.84919250836,0.0,19.4926561212,41.1001056674,6.22408125344,0.436686502651,0.0,5.78739475079
 05/07  08:00:00,105.790856204,7.4680699633,13.9611819119,0.0,26.3286599382,57.9988325916,23.4483590802,0.0123613522779,0.0,23.435997728
 05/07  09:00:00,95.0485295542,7.39639420723,18.5633213349,0.0,26.2443270014,42.8153538416,41.3787301973,0.0,18.025,23.3537301973
 05/07  10:00:00,71.9369340998,7.17698301529,19.5453690878,0.0,21.7447113004,23.4437158914,35.5117504493,0.0,18.025,17.4867504493
 05/07  11:00:00,73.3808751365,7.35652368127,23.2115568374,0.0,19.3449162599,23.4437158914,35.4875870544,0.0,18.025,17.4625870544
 05/07  12:00:00,76.6804464748,7.57564778353,26.1495887079,0.0,19.190480192,23.7425572507,35.4612826508,0.0,18.025,17.4362826508
 05/07  13:00:00,79.6770658247,7.77395565867,28.9217782244,0.0,19.260583323,23.698576057,35.4581791565,0.0,18.025,17.4331791565
 05/07  14:00:00,82.3025983667,7.95148223369,31.3697839283,0.0,19.260583323,23.698576057,29.6549023225,0.0,18.025,11.6299023225
 05/07  15:00:00,82.8499774018,8.05137714663,32.1072190314,0.0,19.260583323,23.4086260847,35.4615445431,0.0,18.025,17.4365445431
 05/07  16:00:00,85.7122126544,8.04018739603,30.5293530354,0.0,19.260583323,27.8781056672,23.7811087163,0.0,18.025,5.75610871633
 05/07  17:00:00,92.5839742493,8.17885507051,28.6401037152,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/07  18:00:00,106.344466566,8.41400187337,28.2719874784,0.0,32.6059821062,37.0465235296,5.76387306533,0.0,0.0,5.76387306533
 05/07  19:00:00,108.111022568,8.42764728428,26.0260602317,0.0,36.8143715336,33.066984531,5.77092112672,0.0,0.0,5.77092112672
 05/07  20:00:00,112.940462065,8.35942450677,21.7962196174,0.0,36.43363367,38.8072253906,5.77108806378,0.0,0.0,5.77108806378
 05/07  21:00:00,108.562431853,8.24282711633,19.8914970754,0.0,36.0963922311,36.7877557581,5.7718785055,0.0,0.0,5.7718785055
 05/07  22:00:00,82.3659068083,7.73324373004,15.5251622787,0.0,30.9507766546,20.6087787026,11.5545280654,0.0,0.0,11.5545280654
 05/07  23:00:00,54.5862859306,7.15199807393,10.760633232,0.0,17.4250845679,11.7056064465,5.8093415554,0.041934917173,0.0,5.76740663823
 05/07  24:00:00,45.8699245759,6.86822749524,8.43613968818,0.0,12.925468867,10.100111941,1.17299352478,1.15299352478,0.0,0.02
 05/08  01:00:00,41.0905535782,6.64240491907,6.76249382219,0.0,10.0992000411,10.047477231,8.66083325685,2.9085242708,0.0,5.75230898605
 05/08  02:00:00,37.7880162802,6.46820626322,5.49371495191,0.0,8.25718729233,10.0299323277,5.3493545058,5.3293545058,0.0,0.02
 05/08  03:00:00,36.5265701327,6.32128200236,4.37919627641,0.0,8.25718729233,10.0299323277,8.78982903319,8.76982903319,0.0,0.02
 05/08  04:00:00,37.4474994611,6.23552841172,3.7793860846,0.0,8.25718729233,11.6354268332,14.9387832979,9.18259077703,0.0,5.75619252083
 05/08  05:00:00,44.8647875892,6.21125892059,3.64164248992,0.0,12.1011305571,15.3678112995,14.2528866458,8.48514780309,0.0,5.76773884275
 05/08  06:00:00,70.1392739638,6.661544977,6.47417512185,0.0,19.7275818095,37.2640762949,12.4985947517,6.71301440852,0.0,5.78558034321
 05/08  07:00:00,92.3485952387,7.10822685622,9.63317031094,0.0,24.3117294858,51.2795993405,13.7427177369,2.15850213396,0.0,11.5842156029
 05/08  08:00:00,79.7110875619,6.75588392267,8.62243133593,0.0,23.6694662846,40.6342015617,23.3636438537,0.00964012102111,0.0,23.3540037327
 05/08  09:00:00,79.8700911668,6.85682544895,13.6874561625,0.0,23.6694662846,35.6302164847,35.5097204372,0.0,18.025,17.4847204372
 05/08  10:00:00,64.2600316126,6.77417697263,15.7564932121,0.0,18.7433767983,22.9618409725,35.4869403749,0.0,18.025,17.4619403749
 05/08  11:00:00,66.6447409481,6.92430485398,17.993057897,0.0,18.7433767983,22.9618409725,35.4617106923,0.0,18.025,17.4367106923
 05/08  12:00:00,69.6330963909,7.13467525515,20.7275947372,0.0,18.5889407304,23.1597249699,29.6552278322,0.0,18.025,11.6302278322
 05/08  13:00:00,72.3203713314,7.32998037808,22.9730622242,0.0,18.7433767983,23.2517909448,35.4618539629,0.0,18.025,17.4368539629
 05/08  14:00:00,75.8800513839,7.56441827633,26.2983064742,0.0,18.7433767983,23.2517909448,35.4578006167,0.0,18.025,17.4328006167
 05/08  15:00:00,77.5607226087,7.73835186983,28.0949922093,0.0,18.7433767983,22.9618409725,35.4570467289,0.0,18.025,17.4320467289
 05/08  16:00:00,81.4559196511,7.80402921784,27.47322859,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,93.3887310449,8.07266499182,26.9494094834,0.0,17.6635504202,40.6971502883,5.76363212445,0.0,0.0,5.76363212445
 05/08  18:00:00,99.7181874357,8.23478151389,26.6125913163,0.0,27.5259009287,37.3340067412,5.7831558142,0.0,0.0,5.7831558142
 05/08  19:00:00,104.045838476,8.26622187763,24.8151020882,0.0,33.8341110165,33.3544677425,5.77048907442,0.0,0.0,5.77048907442
 05/08  20:00:00,113.016737686,8.28408035321,21.8459859299,0.0,36.5179666069,38.8247702939,5.77079010632,0.0,0.0,5.77079010632
 05/08  21:00:00,104.058150206,8.14608948419,18.5408794766,0.0,32.965339924,36.8579353714,11.5542848891,0.0,0.0,11.5542848891
 05/08  22:00:00,75.5930213848,7.59125225202,14.1774061076,0.0,25.6355707503,20.6438685092,5.77549637905,0.0,0.0,5.77549637905
 05/08  23:00:00,52.7291005678,7.15891254604,11.2983302253,0.0,15.0252895274,11.7056064465,5.7600760285,0.0,0.0,5.7600760285
 05/08  24:00:00,45.9890505653,6.95689950425,9.78592888669,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/09  01:00:00,42.2078609024,6.73688619357,7.78532709881,0.0,10.0992000411,10.047477231,5.94346726061,0.191100597768,0.0,5.75236666285
 05/09  02:00:00,38.8157347741,6.57046083716,6.41919124497,0.0,8.25718729233,10.0299323277,1.28182797718,1.26182797718,0.0,0.02
 05/09  03:00:00,37.972171783,6.46961150923,5.67647592135,0.0,8.25718729233,10.0299323277,2.43390587064,2.41390587064,0.0,0.02
 05/09  04:00:00,38.8166909611,6.37827936493,5.00584111071,0.0,8.25718729233,11.6354268332,10.0856293637,4.32944038323,0.0,5.75618898043
 05/09  05:00:00,46.2383447671,6.358767409,4.86771340008,0.0,12.1011305571,15.3678112995,10.7832684221,5.01561509331,0.0,5.76765332878
 05/09  06:00:00,71.846260943,6.84494087958,7.9978046634,0.0,19.7275818095,37.2640762949,10.5214617734,4.73592947504,0.0,5.78553229838
 05/09  07:00:00,93.6883204931,7.24721181897,10.83396034,0.0,24.3117294858,51.2795993405,14.6245238245,3.04072719136,0.0,11.5837966331
 05/09  08:00:00,79.7525962003,6.78709220483,8.63276637569,0.0,23.6694662846,40.6342015617,23.4784361231,0.127264565856,0.0,23.3511715572
 05/09  09:00:00,75.0593822059,6.77007092778,8.96352810321,0.0,23.6694662846,35.6302164847,35.5083915674,0.0,18.025,17.4833915674
 05/09  10:00:00,56.9868079071,6.57329978628,8.684163707,0.0,18.7433767983,22.9618409725,35.4856358713,0.0,18.025,17.4606358713
 05/09  11:00:00,57.9023049075,6.62032185482,9.55461695291,0.0,18.7433767983,22.9618409725,35.4603813393,0.0,18.025,17.4353813393
 05/09  12:00:00,59.98446003,6.7221122949,11.4915335782,0.0,18.5889407304,23.1597249699,29.6542411331,0.0,18.025,11.6292411331
 05/09  13:00:00,62.5929814817,6.87467973835,13.7009855147,0.0,18.7433767983,23.2517909448,35.4602460075,0.0,18.025,17.4352460075
 05/09  14:00:00,64.9444709356,7.02683089731,15.9003251364,0.0,18.7433767983,23.2517909448,35.4592216433,0.0,18.025,17.4342216433
 05/09  15:00:00,66.4346306559,7.17794164932,17.5293214821,0.0,18.7433767983,22.9618409725,35.4565622398,0.0,18.025,17.4315622398
 05/09  16:00:00,71.4323875125,7.28498908035,17.9687490193,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,84.9353085496,7.59446270921,18.9742097375,0.0,17.6635504202,40.6971502883,5.76370178944,0.0,0.0,5.76370178944
 05/09  18:00:00,92.2707099146,7.78788650018,19.6120457051,0.0,27.5259009287,37.3340067412,5.78249161224,0.0,0.0,5.78249161224
 05/09  19:00:00,97.4581803535,7.86435704084,18.6293359615,0.0,33.8341110165,33.3544677425,5.77123065552,0.0,0.0,5.77123065552
 05/09  20:00:00,108.101541222,7.97385943237,17.2410353975,0.0,36.5179666069,38.8247702939,5.77132398741,0.0,0.0,5.77132398741
 05/09  21:00:00,101.611981935,7.92463604976,16.3162010602,0.0,32.965339924,36.8579353714,11.5523929059,0.0,0.0,11.5523929059
 05/09  22:00:00,73.6848613244,7.39316548973,12.4673603849,0.0,25.6355707503,20.6438685092,5.77525070666,0.0,0.0,5.77525070666
 05/09  23:00:00,50.1961308411,6.90911027863,9.01518234052,0.0,15.0252895274,11.7056064465,6.44923613891,0.689287322106,0.0,5.7599488168
 05/09  24:00:00,43.1228427766,6.67220882136,7.20442107169,0.0,11.6412384099,10.0650221343,2.05687313991,2.03687313991,0.0,0.02
 05/10  01:00:00,40.2761331978,6.52136663438,6.06913257237,0.0,10.0992000411,10.047477231,3.086648854,3.066648854,0.0,0.02
 05/10  02:00:00,37.1279186976,6.36972780886,4.93211310131,0.0,8.25718729233,10.0299323277,11.1948926988,5.44272465148,0.0,5.75216804733
 05/10  03:00:00,36.4055725673,6.28336891062,4.29613193813,0.0,8.25718729233,10.0299323277,6.06671265745,6.04671265745,0.0,0.02
 05/10  04:00:00,37.646849426,6.23453944887,3.97974941327,0.0,8.25718729233,11.6354268332,11.0944854751,5.33878077295,0.0,5.75570470218
 05/10  05:00:00,45.2739607509,6.23857317263,4.02354657954,0.0,12.1011305571,15.3678112995,10.8525331964,5.08512472092,0.0,5.76740847549
 05/10  06:00:00,71.3725424644,6.77971188521,7.58935228931,0.0,19.7275818095,37.2640762949,9.67732010057,3.8919998052,0.0,5.78532029537
 05/10  07:00:00,93.7252355737,7.2422619447,10.8758776695,0.0,24.3117294858,51.2795993405,13.4258864669,1.8433299573,0.0,11.5825565096
 05/10  08:00:00,80.2250962914,6.81132323984,9.08106981245,0.0,23.6694662846,40.6342015617,23.3494555518,0.0,0.0,23.3494555518
 05/10  09:00:00,78.6294779266,6.86828485578,12.4354360492,0.0,23.6694662846,35.6302164847,35.5061047114,0.0,18.025,17.4811047114
 05/10  10:00:00,62.7687438336,6.75331550926,14.2861009133,0.0,18.7433767983,22.9618409725,35.4844487191,0.0,18.025,17.4594487191
 05/10  11:00:00,66.49852709,6.92493937157,17.846233922,0.0,18.7433767983,22.9618409725,29.6559045999,0.0,18.025,11.6309045999
 05/10  12:00:00,70.9037876497,7.16752005877,21.9654648849,0.0,18.5889407304,23.1597249699,35.4584847374,0.0,18.025,17.4334847374
 05/10  13:00:00,74.6289495585,7.37766275311,25.2339847034,0.0,18.7433767983,23.2517909448,35.4555801732,0.0,18.025,17.4305801732
 05/10  14:00:00,77.5980548574,7.58009801221,28.0006522334,0.0,18.7433767983,23.2517909448,35.4544620703,0.0,18.025,17.4294620703
 05/10  15:00:00,79.0635345391,7.73654486381,29.5996354582,0.0,18.7433767983,22.9618409725,29.6520990419,0.0,18.025,11.6270990419
 05/10  16:00:00,83.8290620914,7.83781515171,29.8126045571,0.0,18.7433767983,27.431320555,23.780890884,0.0,18.025,5.75589088403
 05/10  17:00:00,97.171191305,8.19974011668,30.6048404524,0.0,17.6635504202,40.6971502883,5.76334694547,0.0,0.0,5.76334694547
 05/10  18:00:00,104.158075441,8.42470868332,30.862622063,0.0,27.5259009287,37.3340067412,5.78252108213,0.0,0.0,5.78252108213
 05/10  19:00:00,108.051034308,8.44007115751,28.6465011596,0.0,33.8341110165,33.3544677425,5.77092418325,0.0,0.0,5.77092418325
 05/10  20:00:00,119.84744737,8.63728633306,28.3235415796,0.0,36.5179666069,38.8247702939,5.77094127451,0.0,0.0,5.77094127451
 05/10  21:00:00,113.95003297,8.69994613451,27.878987498,0.0,32.965339924,36.8579353714,5.78621184963,0.0,0.0,5.78621184963
 05/10  22:00:00,84.1822701229,8.12010414028,22.2378545659,0.0,25.6355707503,20.6438685092,11.5299743637,0.0,0.0,11.5299743637
 05/10  23:00:00,58.5102962108,7.57698063235,16.6614970026,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/10  24:00:00,50.1864406535,7.31551982889,13.6247126397,0.0,11.6412384099,10.0650221343,5.75610049027,0.0,0.0,5.75610049027
 05/11  01:00:00,46.9675746451,7.14411426778,12.1378414756,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,43.6514344931,6.99020109434,10.8351632766,0.0,8.25718729233,10.0299323277,5.75224444707,0.0,0.0,5.75224444707
 05/11  03:00:00,42.4383417541,6.87069433145,9.74158247246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/11  04:00:00,42.9560048694,6.76574097944,8.75772091169,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/11  05:00:00,50.1285966877,6.73213660147,8.38464558721,0.0,12.1011305571,15.3678112995,6.11813986235,0.350876362902,0.0,5.76726349945
 05/11  06:00:00,76.4168162707,7.29189465794,12.12147182,0.0,19.7275818095,37.2640762949,12.3199226296,0.767578987279,0.0,11.5523436423
 05/11  07:00:00,100.023646228,7.81225716757,16.6043447218,0.0,24.3117294858,51.2795993405,11.5825290765,0.0,0.0,11.5825290765
 05/11  08:00:00,90.6388091981,7.39335045619,18.9127938147,0.0,23.6694662846,40.6342015617,17.5161594776,0.0,0.0,17.5161594776
 05/11  09:00:00,90.9785611571,7.46313558634,24.1896862798,0.0,23.6694662846,35.6302164847,35.5047902042,0.0,18.025,17.4797902042
 05/11  10:00:00,73.2262312578,7.29230297642,24.2046250158,0.0,18.7433767983,22.9618409725,35.4834683949,0.0,18.025,17.4584683949
 05/11  11:00:00,74.1542570871,7.36250899424,25.0644064734,0.0,18.7433767983,22.9618409725,35.4585244023,0.0,18.025,17.4335244023
 05/11  12:00:00,76.8372984839,7.53776639204,27.5287429353,0.0,18.5889407304,23.1597249699,35.4576640685,0.0,18.025,17.4326640685
 05/11  13:00:00,80.3713083899,7.75991448626,30.5941009934,0.0,18.7433767983,23.2517909448,29.6530434908,0.0,18.025,11.6280434908
 05/11  14:00:00,82.3623508897,7.92953164828,32.4155275154,0.0,18.7433767983,23.2517909448,35.4580997515,0.0,18.025,17.4330997515
 05/11  15:00:00,82.809649537,8.03241781232,33.0498912735,0.0,18.7433767983,22.9618409725,35.456747996,0.0,18.025,17.431747996
 05/11  16:00:00,86.8602512617,8.08239453555,32.599233521,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,98.2071322549,8.31608799723,31.5244467696,0.0,17.6635504202,40.6971502883,5.7632923795,0.0,0.0,5.7632923795
 05/11  18:00:00,102.709369495,8.3980591299,29.4405957802,0.0,27.5259009287,37.3340067412,5.78196126266,0.0,0.0,5.78196126266
 05/11  19:00:00,107.424582183,8.43298394997,28.0271602146,0.0,33.8341110165,33.3544677425,5.77094298759,0.0,0.0,5.77094298759
 05/11  20:00:00,118.579252716,8.55782111054,27.1348367939,0.0,36.5179666069,38.8247702939,5.77073237611,0.0,0.0,5.77073237611
 05/11  21:00:00,110.658213953,8.47367840082,24.8134715015,0.0,32.965339924,36.8579353714,11.5523177782,0.0,0.0,11.5523177782
 05/11  22:00:00,80.234879091,7.85902881253,18.5515734975,0.0,25.6355707503,20.6438685092,5.77479507074,0.0,0.0,5.77479507074
 05/11  23:00:00,54.1528589324,7.30041322134,12.5806346415,0.0,15.0252895274,11.7056064465,5.75975315151,0.0,0.0,5.75975315151
 05/11  24:00:00,46.6037686519,7.04201643745,10.3155688904,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/12  01:00:00,43.8221711165,6.89920316306,9.23734857361,0.0,10.0992000411,10.047477231,5.75200925378,0.0,0.0,5.75200925378
 05/12  02:00:00,40.7346447065,6.76051076223,8.14808068329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,39.3357459467,6.62027828896,6.88941178472,0.0,8.25718729233,10.0299323277,0.111785728319,0.0917857283186,0.0,0.02
 05/12  04:00:00,40.4963171418,6.56377282231,6.50001234789,0.0,8.25718729233,11.6354268332,5.75589204303,0.0,0.0,5.75589204303
 05/12  05:00:00,48.0675416829,6.56257319485,6.49317148833,0.0,12.1011305571,15.3678112995,6.15840020391,0.39138110712,0.0,5.76701909679
 05/12  06:00:00,73.6863442602,7.05732676689,9.62561752582,0.0,19.7275818095,37.2640762949,7.04312737123,1.25870805026,0.0,5.78441932097
 05/12  07:00:00,95.7242105499,7.47455561574,12.6426606123,0.0,24.3117294858,51.2795993405,12.6978296162,1.11794943851,0.0,11.5798801777
 05/12  08:00:00,82.089294504,7.01821521509,10.7384451013,0.0,23.6694662846,40.6342015617,23.3460364846,0.0,0.0,23.3460364846
 05/12  09:00:00,78.9087902369,7.00247030652,12.5806122923,0.0,23.6694662846,35.6302164847,35.5019461446,0.0,18.025,17.4769461446
 05/12  10:00:00,61.1752665348,6.80279547212,12.6431812888,0.0,18.7433767983,22.9618409725,35.4816714066,0.0,18.025,17.4566714066
 05/12  11:00:00,63.0484377171,6.88284871373,14.4382600107,0.0,18.7433767983,22.9618409725,29.6540686831,0.0,18.025,11.6290686831
 05/12  12:00:00,65.2516548997,6.9852134688,16.4956635799,0.0,18.5889407304,23.1597249699,35.456936992,0.0,18.025,17.431936992
 05/12  13:00:00,67.6822211218,7.10189122618,18.5630514992,0.0,18.7433767983,23.2517909448,35.4553786083,0.0,18.025,17.4303786083
 05/12  14:00:00,69.4916904627,7.22851748943,20.2458920451,0.0,18.7433767983,23.2517909448,29.6524986398,0.0,18.025,11.6274986398
 05/12  15:00:00,70.2040317096,7.3473088615,21.1293932669,0.0,18.7433767983,22.9618409725,35.4571197665,0.0,18.025,17.4321197665
 05/12  16:00:00,75.4925754017,7.48053456706,21.8334246032,0.0,18.7433767983,27.431320555,23.7806908153,0.0,18.025,5.75569081534
 05/12  17:00:00,89.070539225,7.83952852468,22.8644433496,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/12  18:00:00,96.5429289842,8.07162624489,23.6006219278,0.0,27.5259009287,37.3340067412,11.5435482884,0.0,0.0,11.5435482884
 05/12  19:00:00,102.97816623,8.20801228446,23.8057433303,0.0,33.8341110165,33.3544677425,5.77073772248,0.0,0.0,5.77073772248
 05/12  20:00:00,114.105674926,8.33549144514,22.8836141602,0.0,36.5179666069,38.8247702939,5.77072792169,0.0,0.0,5.77072792169
 05/12  21:00:00,104.986148213,8.21517346778,19.3999579415,0.0,32.965339924,36.8579353714,5.78578384538,0.0,0.0,5.78578384538
 05/12  22:00:00,75.9696971983,7.63462009916,14.5108271425,0.0,25.6355707503,20.6438685092,5.77453324664,0.0,0.0,5.77453324664
 05/12  23:00:00,52.1906795908,7.1245302941,10.7943549845,0.0,15.0252895274,11.7056064465,5.7595214731,0.0,0.0,5.7595214731
 05/12  24:00:00,44.8657398263,6.8690362352,8.75052750252,0.0,11.6412384099,10.0650221343,0.4474020705,0.4274020705,0.0,0.02
 05/13  01:00:00,44.580612217,6.70901362921,7.42651148909,0.0,12.8411359301,10.0650221343,7.5950652832,1.84305249821,0.0,5.752012785
 05/13  02:00:00,38.3446622657,6.51481180339,6.00380758081,0.0,8.25718729233,10.0299323277,3.77728370466,3.75728370466,0.0,0.02
 05/13  03:00:00,37.4236632925,6.40526970919,5.19234083706,0.0,8.25718729233,10.0299323277,10.6357244655,4.88373101781,0.0,5.75199344769
 05/13  04:00:00,38.2349000665,6.31086061258,4.49152796216,0.0,8.25718729233,11.6354268332,6.26643058575,6.24643058575,0.0,0.02
 05/13  05:00:00,41.6693028523,6.21959668347,3.85902114087,0.0,8.71707943955,15.3327214929,13.3237324926,7.56437627752,0.0,5.75935621511
 05/13  06:00:00,55.3515499576,6.36019924514,4.84093534765,0.0,18.5082010057,25.6353820695,12.3908821255,6.62396438949,0.0,5.76691773604
