Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/13  07:00:00,75.0182134793,6.7728546979,7.76031639589,0.0,19.4083231844,41.0650158608,9.24907147445,3.4644641858,0.0,5.78460728865
 05/13  08:00:00,103.139314655,7.26904417065,11.5089682816,0.0,26.3286599382,57.9988325916,23.4179397969,0.0,0.0,23.4179397969
 05/13  09:00:00,87.0012605901,7.06494154345,10.7282861614,0.0,26.3286599382,42.8504436482,41.3635625635,0.0,18.025,23.3385625635
 05/13  10:00:00,61.8531994367,6.74596075587,9.8928075385,0.0,21.7447113004,23.4437158914,35.5033833515,0.0,18.025,17.4783833515
 05/13  11:00:00,60.5725373469,6.80699266607,11.0125733661,0.0,19.3027497915,23.426170988,35.4784266312,0.0,18.025,17.4534266312
 05/13  12:00:00,61.7996538144,6.8950696033,12.0091585906,0.0,19.1483137236,23.7250123474,29.6509225277,0.0,18.025,11.6259225277
 05/13  13:00:00,63.8264780912,7.02451129756,13.7609969443,0.0,19.3027497915,23.7161209604,35.4545543903,0.0,18.025,17.4295543903
 05/13  14:00:00,66.211306761,7.16269778538,16.0076389829,0.0,19.3027497915,23.7161209604,35.4528087324,0.0,18.025,17.4278087324
 05/13  15:00:00,66.7016680991,7.24062860992,16.7100182032,0.0,19.3027497915,23.426170988,29.6506771506,0.0,18.025,11.6256771506
 05/13  16:00:00,70.9236030647,7.25807395893,16.4632217855,0.0,19.3027497915,27.8956505705,23.7805798702,0.0,18.025,5.75557987019
 05/13  17:00:00,78.6792817826,7.40714241778,15.4475053043,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,93.5345147792,7.66600845842,16.0907268111,0.0,32.690315043,37.0816133363,5.76301731616,0.0,0.0,5.76301731616
 05/13  19:00:00,97.7261594918,7.79991910386,16.2690779738,0.0,36.8143715336,33.066984531,5.77045677978,0.0,0.0,5.77045677978
 05/13  20:00:00,106.950975088,7.93075688746,16.3549754279,0.0,36.3493007332,38.7721355839,5.77043253519,0.0,0.0,5.77043253519
 05/13  21:00:00,103.75875061,7.8487186603,15.3626553509,0.0,36.1807251679,36.8228455648,5.77043243577,0.0,0.0,5.77043243577
 05/13  22:00:00,78.7688327169,7.38978813057,12.1523503535,0.0,31.0351095914,20.6438685092,11.5877937375,0.0371336603068,0.0,11.5506600772
 05/13  23:00:00,52.5404728129,6.91630780259,8.95064547006,0.0,17.4250845679,11.7056064465,7.07084645841,1.30403230752,0.0,5.76681415089
 05/13  24:00:00,44.6567713481,6.72193359453,7.48877843868,0.0,12.8411359301,10.0650221343,1.90864923765,1.88864923765,0.0,0.02
 05/14  01:00:00,43.3995614626,6.56494069099,6.27012225516,0.0,12.925468867,10.100111941,4.16059599134,4.14059599134,0.0,0.02
 05/14  02:00:00,37.1940068517,6.37432990814,4.8742140093,0.0,8.34152022915,10.0650221343,12.6227502957,6.87076693586,0.0,5.75198335988
 05/14  03:00:00,36.3555361047,6.27438638566,4.1356943845,0.0,8.34152022915,10.0650221343,7.82883862484,7.80883862484,0.0,0.02
 05/14  04:00:00,37.3517509548,6.19976568842,3.6000521125,0.0,8.34152022915,11.6705166398,13.897344798,8.14166917341,0.0,5.7556756246
 05/14  05:00:00,41.0961316491,6.13834431816,3.24770607483,0.0,8.80141237637,15.3678112995,7.93407037747,7.91407037747,0.0,0.02
 05/14  06:00:00,54.8496561004,6.299089247,4.4001768845,0.0,18.5082010057,25.6353820695,11.7187612588,5.95207365076,0.0,5.76668760805
 05/14  07:00:00,74.6995349645,6.72353843383,7.37155729528,0.0,19.4926561212,41.1001056674,14.1682124691,2.61806745204,0.0,11.5501450171
 05/14  08:00:00,102.977819195,7.24893502606,11.3676354925,0.0,26.3286599382,57.9988325916,23.4173988949,0.0,0.0,23.4173988949
 05/14  09:00:00,88.5000184472,7.09315458894,12.3182898115,0.0,26.2443270014,42.8153538416,35.5355295329,0.0,18.025,17.5105295329
 05/14  10:00:00,64.0891025333,6.80282461572,12.0718729687,0.0,21.7447113004,23.4437158914,35.5000430134,0.0,18.025,17.4750430134
 05/14  11:00:00,63.7586004527,6.86270150083,14.083234118,0.0,19.3449162599,23.4437158914,35.4793829747,0.0,18.025,17.4543829747
 05/14  12:00:00,66.4474360785,6.98563690777,16.5066745402,0.0,19.190480192,23.7425572507,35.4554142327,0.0,18.025,17.4304142327
 05/14  13:00:00,69.2822399105,7.13052447728,19.1704676977,0.0,19.260583323,23.698576057,29.6511901236,0.0,18.025,11.6261901236
 05/14  14:00:00,71.213620341,7.26429209427,20.9680818057,0.0,19.260583323,23.698576057,35.4548328324,0.0,18.025,17.4298328324
 05/14  15:00:00,72.155579893,7.38023454003,22.0840499699,0.0,19.260583323,23.4086260847,35.4529403518,0.0,18.025,17.4279403518
 05/14  16:00:00,76.6401811774,7.44524099565,22.052364328,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,85.3803412934,7.68635696399,21.9290683537,0.0,18.1807569449,37.5792895564,5.75909872294,0.0,0.0,5.75909872294
 05/14  18:00:00,100.758786571,8.02353320091,23.0769090854,0.0,32.6059821062,37.0465235296,5.76275787004,0.0,0.0,5.76275787004
 05/14  19:00:00,104.795259991,8.16863561972,22.969489159,0.0,36.8143715336,33.066984531,5.76976914696,0.0,0.0,5.76976914696
 05/14  20:00:00,113.515017585,8.31364761017,22.4167305328,0.0,36.43363367,38.8072253906,5.7697061858,0.0,0.0,5.7697061858
 05/14  21:00:00,109.060844221,8.23822510827,20.3946899061,0.0,36.0963922311,36.7877557581,5.77024122285,0.0,0.0,5.77024122285
 05/14  22:00:00,82.768154714,7.74216988892,15.9187615948,0.0,30.9507766546,20.6087787026,5.785091833,0.0,0.0,5.785091833
 05/14  23:00:00,56.1973210542,7.25732516286,12.2664947737,0.0,17.4250845679,11.7056064465,5.76549383162,0.0,0.0,5.76549383162
 05/14  24:00:00,47.7373577393,7.01201017391,10.1598798111,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/15  01:00:00,42.976287571,6.80991685644,8.48078165315,0.0,10.0992000411,10.047477231,5.75185060892,0.0,0.0,5.75185060892
 05/15  02:00:00,39.7796030059,6.66034762135,7.29323294295,0.0,8.25718729233,10.0299323277,0.507872359388,0.487872359388,0.0,0.02
 05/15  03:00:00,38.6677000274,6.53586325275,6.30580386736,0.0,8.25718729233,10.0299323277,7.24522733866,1.49375515645,0.0,5.75147218221
 05/15  04:00:00,39.4626507558,6.44203647828,5.58812781072,0.0,8.25718729233,11.6354268332,2.54305558594,2.52305558594,0.0,0.02
 05/15  05:00:00,46.9194410155,6.42698335295,5.48072839514,0.0,12.1011305571,15.3678112995,8.75775052744,2.99130252828,0.0,5.76644799916
 05/15  06:00:00,72.8963649744,6.95187891556,8.94119991564,0.0,19.7275818095,37.2640762949,8.06248694454,2.27838924074,0.0,5.7840977038
 05/15  07:00:00,94.9502409417,7.37692097041,11.9664815083,0.0,24.3117294858,51.2795993405,12.8325478404,1.25326041811,0.0,11.5792874223
 05/15  08:00:00,81.5649081637,6.93886710716,10.2935111706,0.0,23.6694662846,40.6342015617,23.3392503549,0.0,0.0,23.3392503549
 05/15  09:00:00,79.1371167936,6.95358541335,12.8578995112,0.0,23.6694662846,35.6302164847,35.498515172,0.0,18.025,17.473515172
 05/15  10:00:00,61.7111624281,6.79085273447,13.191075881,0.0,18.7433767983,22.9618409725,35.4776321626,0.0,18.025,17.4526321626
 05/15  11:00:00,64.5690462984,6.92866610523,15.913088681,0.0,18.7433767983,22.9618409725,29.6510746401,0.0,18.025,11.6260746401
 05/15  12:00:00,69.0462716782,7.14713760696,20.1283935151,0.0,18.5889407304,23.1597249699,35.4519890846,0.0,18.025,17.4269890846
 05/15  13:00:00,73.6460374457,7.41225295656,24.2165414561,0.0,18.7433767983,23.2517909448,35.4499096871,0.0,18.025,17.4249096871
 05/15  14:00:00,76.6849754613,7.60281837663,27.0649134848,0.0,18.7433767983,23.2517909448,29.6485301124,0.0,18.025,11.6235301124
 05/15  15:00:00,80.217014569,7.82356730416,30.6661557312,0.0,18.7433767983,22.9618409725,35.4506740636,0.0,18.025,17.4256740636
 05/15  16:00:00,86.2438005749,7.99387436932,32.0713533302,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/15  17:00:00,99.0116265431,8.3372234477,32.3078853393,0.0,17.6635504202,40.6971502883,5.76272819367,0.0,0.0,5.76272819367
 05/15  18:00:00,105.347692462,8.52499397673,31.9521254465,0.0,27.5259009287,37.3340067412,5.78097749591,0.0,0.0,5.78097749591
 05/15  19:00:00,108.148763496,8.58535096953,30.4830785931,0.0,33.8341110165,33.3544677425,5.77015752025,0.0,0.0,5.77015752025
 05/15  20:00:00,116.842293141,8.51693077152,25.4388716627,0.0,36.5179666069,38.8247702939,5.76982785422,0.0,0.0,5.76982785422
 05/15  21:00:00,107.270830433,8.3280220648,21.5718972237,0.0,32.965339924,36.8579353714,11.5496103306,0.0,0.0,11.5496103306
 05/15  22:00:00,80.5147228053,7.85183160995,18.8387299537,0.0,25.6355707503,20.6438685092,5.77389634339,0.0,0.0,5.77389634339
 05/15  23:00:00,55.1204693113,7.32418179591,13.5245440237,0.0,15.0252895274,11.7056064465,5.75913951322,0.0,0.0,5.75913951322
 05/15  24:00:00,47.0122472493,7.07016085925,10.6959522635,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/16  01:00:00,44.8355213799,6.98178969715,10.1681555597,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,42.1419375074,6.88548797999,9.43042970452,0.0,8.25718729233,10.0299323277,5.75169265071,0.0,0.0,5.75169265071
 05/16  03:00:00,40.5410855555,6.73494996824,7.98012256665,0.0,8.25718729233,10.0299323277,0.0819713620808,0.0619713620808,0.0,0.02
 05/16  04:00:00,40.8993553118,6.60972387264,6.85714709455,0.0,8.25718729233,11.6354268332,6.29240286801,0.537499680707,0.0,5.7549031873
 05/16  05:00:00,48.1655112611,6.57790308643,6.57590378511,0.0,12.1011305571,15.3678112995,6.98028326405,1.21435819727,0.0,5.76592506678
 05/16  06:00:00,73.7332032408,7.06435682022,9.66559951691,0.0,19.7275818095,37.2640762949,7.17095469622,1.38634865793,0.0,5.7846060383
 05/16  07:00:00,97.1941708996,7.58042678027,14.0069568043,0.0,24.3117294858,51.2795993405,11.5982003871,0.0198875746947,0.0,11.5783128124
 05/16  08:00:00,87.102369809,7.20202429413,15.5678538891,0.0,23.6694662846,40.6342015617,17.5062204971,0.0,0.0,17.5062204971
 05/16  09:00:00,86.8494232597,7.28046776713,20.2433430094,0.0,23.6694662846,35.6302164847,35.4976362267,0.0,18.025,17.4726362267
 05/16  10:00:00,70.6427791171,7.18685251238,21.726716926,0.0,18.7433767983,22.9618409725,35.4766110417,0.0,18.025,17.4516110417
 05/16  11:00:00,73.0983638073,7.343271668,24.0278111268,0.0,18.7433767983,22.9618409725,35.4530519993,0.0,18.025,17.4280519993
 05/16  12:00:00,75.6022181097,7.52153766106,26.3099517387,0.0,18.5889407304,23.1597249699,35.4493390166,0.0,18.025,17.4243390166
 05/16  13:00:00,78.4778107053,7.71469267348,28.7458867764,0.0,18.7433767983,23.2517909448,29.6469679229,0.0,18.025,11.6219679229
 05/16  14:00:00,80.6748564217,7.88501471667,30.7726132307,0.0,18.7433767983,23.2517909448,35.4513018557,0.0,18.025,17.4263018557
 05/16  15:00:00,81.4799388489,8.00299432521,31.7496631653,0.0,18.7433767983,22.9618409725,29.6493598049,0.0,18.025,11.6243598049
 05/16  16:00:00,86.0947471564,8.10096831311,31.8152152514,0.0,18.7433767983,27.431320555,23.780218268,0.0,18.025,5.75521826796
 05/16  17:00:00,98.77792485,8.4091333026,32.002292359,0.0,17.6635504202,40.6971502883,5.76248380764,0.0,0.0,5.76248380764
 05/16  18:00:00,105.601791022,8.61602492939,32.1152354698,0.0,27.5259009287,37.3340067412,5.78052291126,0.0,0.0,5.78052291126
 05/16  19:00:00,108.622718135,8.6847822733,30.857627952,0.0,33.8341110165,33.3544677425,5.76974192306,0.0,0.0,5.76974192306
 05/16  20:00:00,119.893268204,8.71785579312,28.2889474752,0.0,36.5179666069,38.8247702939,5.76957102669,0.0,0.0,5.76957102669
 05/16  21:00:00,110.900466191,8.55234363606,24.9772586434,0.0,32.965339924,36.8579353714,5.78431383604,0.0,0.0,5.78431383604
 05/16  22:00:00,81.4334255862,7.95425237953,19.6550377558,0.0,25.6355707503,20.6438685092,5.77362281246,0.0,0.0,5.77362281246
 05/16  23:00:00,55.295922594,7.38792663392,13.6362687373,0.0,15.0252895274,11.7056064465,5.75902195793,0.0,0.0,5.75902195793
 05/16  24:00:00,47.3656530658,7.12079918146,10.998726125,0.0,11.6412384099,10.0650221343,5.75529049316,0.0,0.0,5.75529049316
 05/17  01:00:00,44.7318872771,6.98723498949,10.059087697,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,41.6208517782,6.853079538,8.94176739622,0.0,8.25718729233,10.0299323277,0.0624316745349,0.0424316745349,0.0,0.02
 05/17  03:00:00,40.7914289969,6.76724066808,8.19817468166,0.0,8.25718729233,10.0299323277,5.7514277433,0.0,0.0,5.7514277433
 05/17  04:00:00,42.0701026874,6.71884206933,7.91880131513,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/17  05:00:00,50.0952851863,6.74860504536,8.33499693032,0.0,12.1011305571,15.3678112995,5.76592490343,0.0,0.0,5.76592490343
 05/17  06:00:00,76.7200827201,7.32887032994,12.387999161,0.0,19.7275818095,37.2640762949,5.78390385236,0.0,0.0,5.78390385236
 05/17  07:00:00,98.6122188332,7.72213870362,15.2833488335,0.0,24.3117294858,51.2795993405,11.5775543814,0.0,0.0,11.5775543814
 05/17  08:00:00,83.9453489658,7.17147539384,12.4414139816,0.0,23.6694662846,40.6342015617,23.3337988572,0.0,0.0,23.3337988572
 05/17  09:00:00,79.9329147714,7.08790542126,13.5194285223,0.0,23.6694662846,35.6302164847,35.4956237639,0.0,18.025,17.4706237639
 05/17  10:00:00,61.845676953,6.8705968002,13.2458841229,0.0,18.7433767983,22.9618409725,35.4754962165,0.0,18.025,17.4504962165
 05/17  11:00:00,63.778484259,6.93342565188,15.1177918866,0.0,18.7433767983,22.9618409725,29.6491135371,0.0,18.025,11.6241135371
 05/17  12:00:00,66.2901832259,7.0298973769,17.4895700295,0.0,18.5889407304,23.1597249699,35.4487441879,0.0,18.025,17.4237441879
 05/17  13:00:00,69.3522549677,7.16948585703,20.1655494122,0.0,18.7433767983,23.2517909448,34.8069016451,0.0,18.025,16.7819016451
 05/17  14:00:00,71.3638530462,7.32254904945,22.0240859961,0.0,18.7433767983,23.2517909448,30.2883140907,0.0,18.025,12.2633140907
 05/17  15:00:00,72.2865431568,7.45998520887,23.0992915557,0.0,18.7433767983,22.9618409725,35.4495454018,0.0,18.025,17.4245454018
 05/17  16:00:00,77.4580307574,7.59237659091,23.6871093081,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,89.4336156632,7.89005688498,23.1770754091,0.0,17.6635504202,40.6971502883,5.76231566051,0.0,0.0,5.76231566051
 05/17  18:00:00,95.8038864353,8.07926459647,22.8541246319,0.0,27.5259009287,37.3340067412,5.77928198348,0.0,0.0,5.77928198348
 05/17  19:00:00,98.8806718926,8.15125911131,21.6491303425,0.0,33.8341110165,33.3544677425,5.76932248118,0.0,0.0,5.76932248118
 05/17  20:00:00,110.864132399,8.23961497968,19.738078012,0.0,36.5179666069,38.8247702939,5.7695775959,0.0,0.0,5.7695775959
 05/17  21:00:00,103.790886807,8.14635153501,18.273701177,0.0,32.965339924,36.8579353714,11.5482420793,0.0,0.0,11.5482420793
 05/17  22:00:00,75.6123943608,7.58895695991,14.1993317453,0.0,25.6355707503,20.6438685092,5.77204022731,0.0,0.0,5.77204022731
 05/17  23:00:00,52.0360870024,7.0946580756,10.6697256381,0.0,15.0252895274,11.7056064465,0.0519152268072,0.0319152268072,0.0,0.02
 05/17  24:00:00,44.7667326307,6.84513509376,8.67548017963,0.0,11.6412384099,10.0650221343,6.64662935234,0.891336659778,0.0,5.75529269256
 05/18  01:00:00,41.6851786773,6.67304556824,7.32658263336,0.0,10.0992000411,10.047477231,1.84412737748,1.82412737748,0.0,0.02
 05/18  02:00:00,38.8970496615,6.56134279668,6.50970373221,0.0,8.25718729233,10.0299323277,7.53137455793,1.77976031538,0.0,5.75161424256
 05/18  03:00:00,38.4031558848,6.50085452432,6.07630548326,0.0,8.25718729233,10.0299323277,1.43405050537,1.41405050537,0.0,0.02
 05/18  04:00:00,39.4345591652,6.43231329612,5.56979384643,0.0,8.25718729233,11.6354268332,1.90205167287,1.88205167287,0.0,0.02
 05/18  05:00:00,46.7935144001,6.40737259691,5.37448668797,0.0,12.1011305571,15.3678112995,9.02186296401,3.25708556904,0.0,5.76477739498
 05/18  06:00:00,72.827320355,6.9404052447,8.88373557279,0.0,19.7275818095,37.2640762949,15.1187717207,3.57107406336,0.0,11.5476976574
 05/18  07:00:00,94.8645463021,7.36081437944,11.8970525028,0.0,24.3117294858,51.2795993405,13.8534941365,2.27705682058,0.0,11.5764373159
 05/18  08:00:00,81.1558206282,6.90683182576,9.91656841129,0.0,23.6694662846,40.6342015617,17.5036249418,0.0,0.0,17.5036249418
 05/18  09:00:00,76.9244536988,6.8941325164,10.7047641974,0.0,23.6694662846,35.6302164847,35.4939462402,0.0,18.025,17.4689462402
 05/18  10:00:00,58.9331052396,6.70564249061,10.4982860312,0.0,18.7433767983,22.9618409725,35.4740920761,0.0,18.025,17.4490920761
 05/18  11:00:00,60.2801645469,6.75726145349,11.7956477985,0.0,18.7433767983,22.9618409725,29.6499999434,0.0,18.025,11.6249999434
 05/18  12:00:00,62.9543400382,6.8568022362,14.3268346589,0.0,18.5889407304,23.1597249699,35.449966441,0.0,18.025,17.424966441
 05/18  13:00:00,66.0512289374,7.00375098661,17.0302726777,0.0,18.7433767983,23.2517909448,35.448905934,0.0,18.025,17.423905934
 05/18  14:00:00,68.851979998,7.15565884776,19.6791147404,0.0,18.7433767983,23.2517909448,29.6465011567,0.0,18.025,11.6215011567
 05/18  15:00:00,70.4408531344,7.31141326966,21.4021853344,0.0,18.7433767983,22.9618409725,35.4471571817,0.0,18.025,17.4221571817
 05/18  16:00:00,75.4194434752,7.42804440713,21.8128663619,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,87.9270042285,7.74569671102,21.814846858,0.0,17.6635504202,40.6971502883,5.7621743991,0.0,0.0,5.7621743991
 05/18  18:00:00,94.1437857086,7.92403240659,21.3492900493,0.0,27.5259009287,37.3340067412,5.77981215093,0.0,0.0,5.77981215093
 05/18  19:00:00,97.8266209582,8.02314996349,20.7232153679,0.0,33.8341110165,33.3544677425,5.76944255326,0.0,0.0,5.76944255326
 05/18  20:00:00,111.117290045,8.18449695274,20.0463803732,0.0,36.5179666069,38.8247702939,5.76870958825,0.0,0.0,5.76870958825
 05/18  21:00:00,104.26487146,8.15326141885,18.7408129988,0.0,32.965339924,36.8579353714,11.5471343929,0.0,0.0,11.5471343929
 05/18  22:00:00,76.2308953765,7.61853009918,14.7882910245,0.0,25.6355707503,20.6438685092,5.77312401378,0.0,0.0,5.77312401378
 05/18  23:00:00,52.6158487577,7.13178231003,11.2123789566,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/18  24:00:00,45.1648035632,6.87629428731,9.0424064899,0.0,11.6412384099,10.0650221343,6.11541943974,0.360203566762,0.0,5.75521587298
 05/19  01:00:00,41.9804245452,6.70023225482,7.5946511445,0.0,10.0992000411,10.047477231,1.27980431973,1.25980431973,0.0,0.02
 05/19  02:00:00,38.8992092038,6.55804829122,6.51516663697,0.0,8.25718729233,10.0299323277,7.50361827609,1.75201657728,0.0,5.75160169881
 05/19  03:00:00,37.9894175535,6.4543922325,5.70904096476,0.0,8.25718729233,10.0299323277,2.45219551175,2.43219551175,0.0,0.02
 05/19  04:00:00,38.8460329926,6.36861184535,5.04498007016,0.0,8.25718729233,11.6354268332,9.35343961742,3.59874667426,0.0,5.75469294317
 05/19  05:00:00,46.1867125674,6.34283857862,4.83224295994,0.0,12.1011305571,15.3678112995,4.46193916662,4.44193916662,0.0,0.02
 05/19  06:00:00,72.2011411572,6.87320914126,8.32479219432,0.0,19.7275818095,37.2640762949,15.4959982899,3.95012891751,0.0,11.5458693724
 05/19  07:00:00,94.302802547,7.30446978992,11.3917047453,0.0,24.3117294858,51.2795993405,13.464358758,1.88847544081,0.0,11.5758833172
 05/19  08:00:00,81.0476553359,6.8897578084,9.82551287082,0.0,23.6694662846,40.6342015617,17.5110226491,0.00882612462498,0.0,17.5021965245
 05/19  09:00:00,78.8836516436,6.9142167981,12.6439034208,0.0,23.6694662846,35.6302164847,35.4911956561,0.0,18.025,17.4661956561
 05/19  10:00:00,61.5634200203,6.75000411271,13.0842581861,0.0,18.7433767983,22.9618409725,35.4726705005,0.0,18.025,17.4476705005
 05/19  11:00:00,64.6848500357,6.87254556616,16.0850618873,0.0,18.7433767983,22.9618409725,29.6490534112,0.0,18.025,11.6240534112
 05/19  12:00:00,68.2447179487,7.04793667793,19.4260906323,0.0,18.5889407304,23.1597249699,35.4483848955,0.0,18.025,17.4233848955
 05/19  13:00:00,71.0795320012,7.22644086093,21.8358977861,0.0,18.7433767983,23.2517909448,35.4455987311,0.0,18.025,17.4205987311
 05/19  14:00:00,72.5415413025,7.3556599644,23.1686870771,0.0,18.7433767983,23.2517909448,29.6452398686,0.0,18.025,11.6202398686
 05/19  15:00:00,72.5764183375,7.43509783695,23.4140785971,0.0,18.7433767983,22.9618409725,35.4481822411,0.0,18.025,17.4231822411
 05/19  16:00:00,76.1416522697,7.45436617686,22.508768056,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,88.6248734814,7.72820466713,22.5302259115,0.0,17.6635504202,40.6971502883,5.76189370809,0.0,0.0,5.76189370809
 05/19  18:00:00,95.4493672866,7.91581952599,22.6631226696,0.0,27.5259009287,37.3340067412,5.77963401869,0.0,0.0,5.77963401869
 05/19  19:00:00,99.4687499867,8.02016220561,22.3683578524,0.0,33.8341110165,33.3544677425,5.7692773111,0.0,0.0,5.7692773111
 05/19  20:00:00,111.992869079,8.14293542541,20.9635464306,0.0,36.5179666069,38.8247702939,5.76914057601,0.0,0.0,5.76914057601
 05/19  21:00:00,105.01457219,8.1161569685,19.5276602942,0.0,32.965339924,36.8579353714,11.5467542068,0.0,0.0,11.5467542068
 05/19  22:00:00,77.1302441162,7.62632292374,15.6798743987,0.0,25.6355707503,20.6438685092,5.77274442661,0.0,0.0,5.77274442661
 05/19  23:00:00,53.3156156614,7.1761738717,11.8677709217,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/19  24:00:00,45.9617150633,6.94260916313,9.77301379524,0.0,11.6412384099,10.0650221343,5.7551053847,0.0,0.0,5.7551053847
 05/20  01:00:00,45.5694244994,6.79501543807,8.32939742756,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,39.6865358317,6.64768121409,7.21287328333,0.0,8.25718729233,10.0299323277,5.75134645897,0.0,0.0,5.75134645897
 05/20  03:00:00,38.6942818606,6.53838380473,6.32991891323,0.0,8.25718729233,10.0299323277,0.615345619292,0.595345619292,0.0,0.02
 05/20  04:00:00,39.4921723579,6.44684945393,5.61290034596,0.0,8.25718729233,11.6354268332,1.42821781629,1.40821781629,0.0,0.02
 05/20  05:00:00,41.4233810265,6.39868303363,5.31813028653,0.0,8.71707943955,15.3327214929,7.31645147089,1.55788848531,0.0,5.75856298558
 05/20  06:00:00,57.4280710263,6.59149269224,6.68632109822,0.0,18.5082010057,25.6353820695,7.09880215772,1.33340388029,0.0,5.76539827744
 05/20  07:00:00,77.0652233315,6.99443880594,9.58601583196,0.0,19.4083231844,41.0650158608,6.12235958171,0.339276199622,0.0,5.78308338209
 05/20  08:00:00,106.282079083,7.55077121718,14.3703657317,0.0,26.3286599382,57.9988325916,23.4110458855,0.0106136025385,0.0,23.400432283
 05/20  09:00:00,94.1748561255,7.40654847206,17.5605154402,0.0,26.3286599382,42.8504436482,35.5232678805,0.0,18.025,17.4982678805
 05/20  10:00:00,69.8163694733,7.10863662884,17.4934845502,0.0,21.7447113004,23.4437158914,35.4913996881,0.0,18.025,17.4663996881
 05/20  11:00:00,69.6024697671,7.20090456194,19.6487264782,0.0,19.3027497915,23.426170988,35.4702792867,0.0,18.025,17.4452792867
 05/20  12:00:00,72.1370585418,7.35831447949,21.8834053711,0.0,19.1483137236,23.7250123474,35.4452159372,0.0,18.025,17.4202159372
 05/20  13:00:00,74.3827008449,7.50538468866,23.8364311872,0.0,19.3027497915,23.7161209604,29.6460570073,0.0,18.025,11.6210570073
 05/20  14:00:00,75.542063184,7.618340667,24.8828398913,0.0,19.3027497915,23.7161209604,35.4473520398,0.0,18.025,17.4223520398
 05/20  15:00:00,74.3525769848,7.63539330437,23.9662497616,0.0,19.3027497915,23.426170988,35.4444208028,0.0,18.025,17.4194208028
 05/20  16:00:00,79.2712636513,7.68747123745,24.3815823987,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/20  17:00:00,87.7644266277,7.87579091519,24.0641058638,0.0,18.2229234133,37.5968344597,5.75840171932,0.0,0.0,5.75840171932
 05/20  18:00:00,103.113259466,8.20335230954,25.1322657556,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 05/20  19:00:00,104.782641104,8.32759880719,24.6820619959,0.0,36.8143715336,33.066984531,5.76910714834,0.0,0.0,5.76910714834
 05/20  20:00:00,114.944945194,8.45659417301,23.8232915011,0.0,36.3493007332,38.7721355839,5.76833697994,0.0,0.0,5.76833697994
 05/20  21:00:00,109.420629378,8.31361124572,20.5598235476,0.0,36.1807251679,36.8228455648,5.76908702036,0.0,0.0,5.76908702036
 05/20  22:00:00,82.8617532554,7.77043151969,15.864901019,0.0,31.0351095914,20.6438685092,11.5465708894,0.0,0.0,11.5465708894
 05/20  23:00:00,56.0304984922,7.25819261559,12.0989487266,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/20  24:00:00,47.6725461814,7.02920477368,10.1973691275,0.0,12.8411359301,10.0650221343,5.75500195584,0.0,0.0,5.75500195584
 05/21  01:00:00,46.3570218982,6.87474773148,8.91784796956,0.0,12.925468867,10.100111941,0.363886275047,0.343886275047,0.0,0.02
 05/21  02:00:00,40.1164605208,6.68411052645,7.48695245282,0.0,8.34152022915,10.0650221343,6.91906624368,1.16780542945,0.0,5.75126081423
 05/21  03:00:00,39.0897709229,6.56466246632,6.57972186454,0.0,8.34152022915,10.0650221343,1.7768358553,1.7568358553,0.0,0.02
 05/21  04:00:00,39.8636376509,6.4677824768,5.84401599615,0.0,8.34152022915,11.6705166398,8.85538573881,3.10070552526,0.0,5.75468021355
 05/21  05:00:00,41.4666003327,6.38391006691,5.25672342349,0.0,8.80141237637,15.3678112995,4.48190596938,4.46190596938,0.0,0.02
 05/21  06:00:00,57.2192639522,6.55886626635,6.51016520211,0.0,18.5082010057,25.6353820695,9.87384218635,4.10898278622,0.0,5.76485940013
 05/21  07:00:00,77.2981242781,6.99532627564,9.69864080364,0.0,19.4926561212,41.1001056674,7.27876139313,1.49600818549,0.0,5.78275320765
 05/21  08:00:00,106.307169277,7.55275487762,14.3935261708,0.0,26.3286599382,57.9988325916,23.4055958896,0.00881173514409,0.0,23.3967841545
 05/21  09:00:00,93.5500418802,7.38769921447,17.0740086891,0.0,26.2443270014,42.8153538416,41.3465964431,0.0,18.025,23.3215964431
 05/21  10:00:00,70.1754498591,7.09879237478,17.8624334278,0.0,21.7447113004,23.4437158914,35.490391503,0.0,18.025,17.465391503
 05/21  11:00:00,71.2672144903,7.23785372659,21.2168300148,0.0,19.3449162599,23.4437158914,29.6596009049,0.0,18.025,11.6346009049
 05/21  12:00:00,73.9301866825,7.40936372062,23.5657856166,0.0,19.190480192,23.7425572507,35.4453777997,0.0,18.025,17.4203777997
 05/21  13:00:00,76.6441572526,7.57756966851,26.0854260082,0.0,19.260583323,23.698576057,32.1300396288,0.0,18.025,14.1050396288
 05/21  14:00:00,78.7411159352,7.7164082571,28.0435484285,0.0,19.260583323,23.698576057,32.9584475172,0.0,18.025,14.9334475172
 05/21  15:00:00,80.1971054921,7.83378263248,29.6721138323,0.0,19.260583323,23.4086260847,35.4440827357,0.0,18.025,17.4190827357
 05/21  16:00:00,84.6418378142,7.888957717,29.6103952926,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/21  17:00:00,92.9186482948,8.11802692169,29.0358182483,0.0,18.1807569449,37.5792895564,5.75826667645,0.0,0.0,5.75826667645
 05/21  18:00:00,107.649017627,8.44498412282,29.5458334542,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/21  19:00:00,108.580707678,8.54327928972,28.2644746837,0.0,36.8143715336,33.066984531,5.76890603672,0.0,0.0,5.76890603672
 05/21  20:00:00,118.117723879,8.6363433943,26.6969249269,0.0,36.43363367,38.8072253906,5.76826328414,0.0,0.0,5.76826328414
 05/21  21:00:00,112.965822935,8.50967521875,24.0284021289,0.0,36.0963922311,36.7877557581,5.76770813548,0.0,0.0,5.76770813548
 05/21  22:00:00,85.6564289013,7.97353425725,18.575935686,0.0,30.9507766546,20.6087787026,11.5449411936,0.0,0.0,11.5449411936
 05/21  23:00:00,58.2804573572,7.45616949766,14.1509539063,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 05/21  24:00:00,49.8631056534,7.21123415555,12.086489579,0.0,12.925468867,10.100111941,5.75489907947,0.0,0.0,5.75489907947
 05/22  01:00:00,44.9265389247,6.99348984454,10.2475364014,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,41.4862361879,6.8247672571,8.83550389573,0.0,8.25718729233,10.0299323277,5.75137067187,0.0,0.0,5.75137067187
 05/22  03:00:00,40.3334464265,6.70276739832,7.80472496118,0.0,8.25718729233,10.0299323277,0.517321319278,0.497321319278,0.0,0.02
 05/22  04:00:00,40.9191122148,6.58955323174,6.89715610128,0.0,8.25718729233,11.6354268332,7.26293676467,1.50841739905,0.0,5.75451936562
 05/22  05:00:00,46.3104295788,6.55723448762,6.62563346454,0.0,12.1011305571,15.3678112995,2.5105922862,2.4905922862,0.0,0.02
 05/22  06:00:00,74.4659960339,7.11144963097,10.3515246202,0.0,19.7275818095,37.2640762949,13.7004780207,2.15511715096,0.0,11.5453608698
 05/22  07:00:00,97.1106822563,7.57888088728,13.9253327504,0.0,24.3117294858,51.2795993405,12.1761817154,0.603214461224,0.0,11.5729672542
 05/22  08:00:00,84.5423568628,7.14183124062,13.068245967,0.0,23.6694662846,40.6342015617,17.5098854994,0.0130041162745,0.0,17.4968813832
 05/22  09:00:00,83.8923543572,7.16465194909,17.4022490669,0.0,23.6694662846,35.6302164847,35.4881057158,0.0,18.025,17.4631057158
 05/22  10:00:00,66.5889108049,7.00489146339,17.8549182857,0.0,18.7433767983,22.9618409725,35.46912333,0.0,18.025,17.44412333
 05/22  11:00:00,69.3116876308,7.14070277114,20.4437801226,0.0,18.7433767983,22.9618409725,29.6459088211,0.0,18.025,11.6209088211
 05/22  12:00:00,73.3878928008,7.35822428566,24.25901474,0.0,18.5889407304,23.1597249699,35.4447624434,0.0,18.025,17.4197624434
 05/22  13:00:00,76.4817860497,7.54761026832,26.9170197418,0.0,18.7433767983,23.2517909448,29.6443473302,0.0,18.025,11.6193473302
 05/22  14:00:00,79.3723201709,7.74857155047,29.6065939616,0.0,18.7433767983,23.2517909448,35.4433169317,0.0,18.025,17.4183169317
 05/22  15:00:00,81.5798168637,7.95068622849,31.9019234475,0.0,18.7433767983,22.9618409725,29.6422305087,0.0,18.025,11.6172305087
 05/22  16:00:00,85.6464388462,8.03753679053,31.4304173267,0.0,18.7433767983,27.431320555,23.7796491888,0.0,18.025,5.75464918882
 05/22  17:00:00,97.3591997094,8.30837935719,30.6844394924,0.0,17.6635504202,40.6971502883,5.76162110469,0.0,0.0,5.76162110469
 05/22  18:00:00,103.198519154,8.45162022173,29.8765831583,0.0,27.5259009287,37.3340067412,5.77896364373,0.0,0.0,5.77896364373
 05/22  19:00:00,105.55937778,8.48149648588,27.9977301789,0.0,33.8341110165,33.3544677425,5.76851409031,0.0,0.0,5.76851409031
 05/22  20:00:00,116.928090347,8.51961108359,25.5221694397,0.0,36.5179666069,38.8247702939,5.76719035236,0.0,0.0,5.76719035236
 05/22  21:00:00,107.343909355,8.34637128193,21.6269126127,0.0,32.965339924,36.8579353714,5.7816073819,0.0,0.0,5.7816073819
 05/22  22:00:00,78.0441377726,7.77888505091,16.441297229,0.0,25.6355707503,20.6438685092,5.77200766655,0.0,0.0,5.77200766655
 05/22  23:00:00,55.7084337458,7.3877953195,14.0490046209,0.0,15.0252895274,11.7056064465,5.75826968456,0.0,0.0,5.75826968456
 05/22  24:00:00,49.0755978806,7.23428995878,12.5952685872,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/23  01:00:00,45.7518826563,7.06661548737,10.9997549125,0.0,10.0992000411,10.047477231,5.75114353302,0.0,0.0,5.75114353302
 05/23  02:00:00,42.2092284195,6.89024698165,9.49303560208,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  03:00:00,40.9699014515,6.76366154965,8.38029350375,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  04:00:00,41.3970072881,6.64068773181,7.32392851523,0.0,8.25718729233,11.6354268332,6.64450879774,0.889880804359,0.0,5.75462799338
 05/23  05:00:00,46.7612661599,6.6075819177,7.02613934252,0.0,12.1011305571,15.3678112995,7.41628515116,1.65140636855,0.0,5.76487878261
 05/23  06:00:00,74.7733776735,7.15288452423,10.6175214079,0.0,19.7275818095,37.2640762949,7.35169128719,1.56929402083,0.0,5.78239726636
 05/23  07:00:00,97.0790251841,7.58042719485,13.8921759002,0.0,24.3117294858,51.2795993405,11.7057515698,0.133244145532,0.0,11.5725074242
 05/23  08:00:00,85.9575297538,7.18852345677,14.4367637177,0.0,23.6694662846,40.6342015617,17.4959488654,0.0,0.0,17.4959488654
 05/23  09:00:00,86.6055013544,7.2719783882,20.0080933425,0.0,23.6694662846,35.6302164847,35.4855085576,0.0,18.025,17.4605085576
 05/23  10:00:00,69.3623210651,7.13102665241,20.5022131597,0.0,18.7433767983,22.9618409725,35.4670604841,0.0,18.025,17.4420604841
 05/23  11:00:00,71.0908154208,7.24067767577,22.1229452927,0.0,18.7433767983,22.9618409725,29.6461695017,0.0,18.025,11.6211695017
 05/23  12:00:00,74.0409778451,7.43738913979,24.8329482852,0.0,18.5889407304,23.1597249699,35.4434919013,0.0,18.025,17.4184919013
 05/23  13:00:00,77.2079178136,7.64919741608,27.5415755697,0.0,18.7433767983,23.2517909448,29.6423963308,0.0,18.025,11.6173963308
 05/23  14:00:00,80.4532975299,7.86802677609,30.5681284251,0.0,18.7433767983,23.2517909448,35.4447807386,0.0,18.025,17.4197807386
 05/23  15:00:00,81.4758045265,8.00600700262,31.7426044404,0.0,18.7433767983,22.9618409725,35.4413286078,0.0,18.025,17.4163286078
 05/23  16:00:00,85.6673764433,8.07957301344,31.4093357895,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,97.4459757491,8.35448166221,30.7251276249,0.0,17.6635504202,40.6971502883,5.76145997955,0.0,0.0,5.76145997955
 05/23  18:00:00,103.03380315,8.48644335958,29.677080368,0.0,27.5259009287,37.3340067412,5.77882330016,0.0,0.0,5.77882330016
 05/23  19:00:00,105.533615478,8.50022149913,27.9532682459,0.0,33.8341110165,33.3544677425,5.7683700306,0.0,0.0,5.7683700306
 05/23  20:00:00,116.715591637,8.5255014073,25.3038081684,0.0,36.5179666069,38.8247702939,5.76798786952,0.0,0.0,5.76798786952
 05/23  21:00:00,107.20390568,8.35284875046,21.4804693731,0.0,32.965339924,36.8579353714,5.78177184414,0.0,0.0,5.78177184414
 05/23  22:00:00,77.777312046,7.77858773724,16.1747971683,0.0,25.6355707503,20.6438685092,5.77187839644,0.0,0.0,5.77187839644
 05/23  23:00:00,53.8741776945,7.28825740771,12.3143029292,0.0,15.0252895274,11.7056064465,5.75810422062,0.0,0.0,5.75810422062
 05/23  24:00:00,45.9107564427,6.98240031074,9.68232863156,0.0,11.6412384099,10.0650221343,0.0494504877792,0.0294504877792,0.0,0.02
 05/24  01:00:00,42.7434706923,6.80627326043,8.25169450528,0.0,10.0992000411,10.047477231,5.7510750614,0.0,0.0,5.7510750614
 05/24  02:00:00,39.8718932301,6.68425952764,7.36169956903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,39.1579483139,6.599936055,6.73207262111,0.0,8.25718729233,10.0299323277,0.29577625417,0.27577625417,0.0,0.02
 05/24  04:00:00,39.8360891279,6.49558243065,5.90813159077,0.0,8.25718729233,11.6354268332,7.11560908641,1.36097422967,0.0,5.75463485673
 05/24  05:00:00,45.3762323893,6.47854753812,5.77016125798,0.0,12.1011305571,15.3678112995,7.41613647189,1.65122793039,0.0,5.7649085415
 05/24  06:00:00,73.0999878139,6.99473796221,9.10231904485,0.0,19.7275818095,37.2640762949,6.89612618016,1.11413648484,0.0,5.78198969531
 05/24  07:00:00,95.5550681208,7.43312915732,12.5155691441,0.0,24.3117294858,51.2795993405,11.6226427717,0.0511323768686,0.0,11.5715103948
 05/24  08:00:00,84.0697365856,7.08253710285,12.6549924283,0.0,23.6694662846,40.6342015617,17.4931068662,0.0,0.0,17.4931068662
 05/24  09:00:00,83.4234556596,7.13101999366,16.9670310903,0.0,23.6694662846,35.6302164847,35.4846160161,0.0,18.025,17.4596160161
 05/24  10:00:00,66.3422033955,6.98281684936,17.6303247888,0.0,18.7433767983,22.9618409725,35.4661096775,0.0,18.025,17.4411096775
 05/24  11:00:00,68.4236755985,7.08877363961,19.6077218995,0.0,18.7433767983,22.9618409725,29.6440748575,0.0,18.025,11.6190748575
 05/24  12:00:00,70.7061638039,7.23082177343,21.7047142033,0.0,18.5889407304,23.1597249699,35.4424025965,0.0,18.025,17.4174025965
 05/24  13:00:00,73.8820237123,7.43418932201,24.430702201,0.0,18.7433767983,23.2517909448,29.6415753827,0.0,18.025,11.6165753827
 05/24  14:00:00,76.2222793306,7.61491474974,26.5902349386,0.0,18.7433767983,23.2517909448,35.4433785051,0.0,18.025,17.4183785051
 05/24  15:00:00,78.4222102936,7.8006768238,28.8943521717,0.0,18.7433767983,22.9618409725,35.4397644643,0.0,18.025,17.4147644643
 05/24  16:00:00,83.8920783549,7.93454774467,29.7790753873,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/24  17:00:00,96.8695395247,8.2723957803,30.2307982323,0.0,17.6635504202,40.6971502883,5.76132197859,0.0,0.0,5.76132197859
 05/24  18:00:00,103.841776918,8.48797425039,30.4835595076,0.0,27.5259009287,37.3340067412,5.77829632641,0.0,0.0,5.77829632641
 05/24  19:00:00,106.997477765,8.56366015477,29.3537180558,0.0,33.8341110165,33.3544677425,5.76788924195,0.0,0.0,5.76788924195
 05/24  20:00:00,119.458632649,8.66114970901,27.9112267853,0.0,36.5179666069,38.8247702939,5.76747700655,0.0,0.0,5.76747700655
 05/24  21:00:00,111.548673349,8.55707386181,25.6210520292,0.0,32.965339924,36.8579353714,5.78193957989,0.0,0.0,5.78193957989
 05/24  22:00:00,78.6701260506,7.84620688001,17.0000221796,0.0,25.6355707503,20.6438685092,5.78930409656,0.0176408026355,0.0,5.77166329393
 05/24  23:00:00,52.812652947,7.21660338145,11.3244482589,0.0,15.0252895274,11.7056064465,6.24641012432,0.489482512324,0.0,5.75692761199
 05/24  24:00:00,45.1785538676,6.91997237228,9.01256851499,0.0,11.6412384099,10.0650221343,2.06014262195,2.04014262195,0.0,0.02
 05/25  01:00:00,42.1001548441,6.73871833322,7.67594387634,0.0,10.0992000411,10.047477231,8.55736056739,2.80637889576,0.0,5.75098167163
 05/25  02:00:00,39.0531832691,6.59331241577,6.6339445921,0.0,8.25718729233,10.0299323277,3.55486869049,3.53486869049,0.0,0.02
 05/25  03:00:00,38.1405544241,6.48481516135,5.82981293202,0.0,8.25718729233,10.0299323277,4.63621361148,4.61621361148,0.0,0.02
 05/25  04:00:00,39.2196421662,6.41948959138,5.36778746952,0.0,8.25718729233,11.6354268332,10.5510212926,4.7966650875,0.0,5.75435620514
 05/25  05:00:00,45.0773772875,6.43400735201,5.51587132715,0.0,12.1011305571,15.3678112995,9.84399263381,4.07959633994,0.0,5.76439629386
 05/25  06:00:00,73.156345099,6.98530456796,9.16814666374,0.0,19.7275818095,37.2640762949,8.9631285929,3.18131868993,0.0,5.78180990297
 05/25  07:00:00,94.8699078662,7.37970631253,11.8838845071,0.0,24.3117294858,51.2795993405,13.9043269149,2.33401640672,0.0,11.5703105082
 05/25  08:00:00,80.8844958511,6.91145118494,9.64087300113,0.0,23.6694662846,40.6342015617,17.5245941657,0.0321178583254,0.0,17.4924763074
 05/25  09:00:00,76.5399063003,6.90581630941,10.3087129792,0.0,23.6694662846,35.6302164847,35.485050769,0.0,18.025,17.460050769
 05/25  10:00:00,58.9092919345,6.71204138914,10.4682065876,0.0,18.7433767983,22.9618409725,35.4646977733,0.0,18.025,17.4396977733
 05/25  11:00:00,60.2673902648,6.7556656035,11.7845578525,0.0,18.7433767983,22.9618409725,29.6431398165,0.0,18.025,11.6181398165
 05/25  12:00:00,63.4282398254,6.88441478329,14.7732071104,0.0,18.5889407304,23.1597249699,35.4441717859,0.0,18.025,17.4191717859
 05/25  13:00:00,66.5231325074,7.04662792657,17.4593874874,0.0,18.7433767983,23.2517909448,29.6419590829,0.0,18.025,11.6169590829
 05/25  14:00:00,69.4481231778,7.22146551711,20.2095403551,0.0,18.7433767983,23.2517909448,35.4392920804,0.0,18.025,17.4142920804
 05/25  15:00:00,71.2699467186,7.39542966158,22.1473482775,0.0,18.7433767983,22.9618409725,29.6424297892,0.0,18.025,11.6174297892
 05/25  16:00:00,76.8705142551,7.54938621506,23.1426793218,0.0,18.7433767983,27.431320555,23.7793500222,0.0,18.025,5.75435002218
 05/25  17:00:00,90.0139048121,7.90039292418,23.747195874,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/25  18:00:00,97.530551433,8.13400663171,24.5263321998,0.0,27.5259009287,37.3340067412,11.5360486215,0.0,0.0,11.5360486215
 05/25  19:00:00,101.972546354,8.25947716779,24.6330010548,0.0,33.8341110165,33.3544677425,5.76758010088,0.0,0.0,5.76758010088
 05/25  20:00:00,114.972994281,8.38913027886,23.6976358178,0.0,36.5179666069,38.8247702939,5.76718189331,0.0,0.0,5.76718189331
 05/25  21:00:00,107.896975188,8.35879178962,22.1676689643,0.0,32.965339924,36.8579353714,5.78161249855,0.0,0.0,5.78161249855
 05/25  22:00:00,78.5385302528,7.80763267049,16.9070301843,0.0,25.6355707503,20.6438685092,5.77148551871,0.0,0.0,5.77148551871
 05/25  23:00:00,53.9866655066,7.26864160668,12.446447608,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/25  24:00:00,46.8819082832,7.03832973794,10.5975711823,0.0,11.6412384099,10.0650221343,5.75449135511,0.0,0.0,5.75449135511
 05/26  01:00:00,43.3603183699,6.83750002221,8.8373449638,0.0,10.0992000411,10.047477231,0.246074405624,0.226074405624,0.0,0.02
 05/26  02:00:00,40.0056437508,6.67630826181,7.50340988234,0.0,8.25718729233,10.0299323277,6.48398215903,0.73308805438,0.0,5.75089410465
 05/26  03:00:00,39.0908148256,6.57241757497,6.69248280866,0.0,8.25718729233,10.0299323277,1.30227492002,1.28227492002,0.0,0.02
 05/26  04:00:00,40.0526686704,6.49584455359,6.12447422341,0.0,8.25718729233,11.6354268332,7.38941442507,1.6353718024,0.0,5.75404262267
 05/26  05:00:00,45.8486958955,6.50304162063,6.21818521299,0.0,12.1011305571,15.3678112995,1.93951328656,1.91951328656,0.0,0.02
 05/26  06:00:00,74.7389438541,7.12846577442,10.6076129467,0.0,19.7275818095,37.2640762949,12.6834621958,1.14047779406,0.0,11.5429844018
 05/26  07:00:00,98.1380309492,7.64208239791,14.8896947697,0.0,24.3117294858,51.2795993405,5.82696365,0.0320974976518,0.0,5.79486615235
 05/26  08:00:00,86.0777931028,7.21045180468,14.5352021379,0.0,23.6694662846,40.6342015617,23.3133425719,0.0,0.0,23.3133425719
 05/26  09:00:00,87.9804678668,7.29958163856,21.3555323452,0.0,23.6694662846,35.6302164847,35.4802199852,0.0,18.025,17.4552199852
 05/26  10:00:00,70.6905576092,7.16838135127,21.7931558736,0.0,18.7433767983,22.9618409725,29.657594346,0.0,18.025,11.632594346
 05/26  11:00:00,72.5270500907,7.26603777264,23.5338554159,0.0,18.7433767983,22.9618409725,35.4420431451,0.0,18.025,17.4170431451
 05/26  12:00:00,75.1647375213,7.43360071678,25.9605338026,0.0,18.5889407304,23.1597249699,29.6421835412,0.0,18.025,11.6171835412
 05/26  13:00:00,75.5014257197,7.48984554618,25.9944756947,0.0,18.7433767983,23.2517909448,35.439464219,0.0,18.025,17.414464219
 05/26  14:00:00,74.001744757,7.44957772642,24.5350601188,0.0,18.7433767983,23.2517909448,29.6413675227,0.0,18.025,11.6163675227
 05/26  15:00:00,74.8275734597,7.54359354471,25.5568255906,0.0,18.7433767983,22.9618409725,35.4398438623,0.0,18.025,17.4148438623
 05/26  16:00:00,79.4232638095,7.61810546925,25.6267302471,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/26  17:00:00,92.4573476767,7.96181744822,26.1292269196,0.0,17.6635504202,40.6971502883,5.76098327567,0.0,0.0,5.76098327567
 05/26  18:00:00,99.7930561092,8.20194631536,26.7209371603,0.0,27.5259009287,37.3340067412,5.77782599609,0.0,0.0,5.77782599609
 05/26  19:00:00,104.511048724,8.36609471517,27.0649077538,0.0,33.8341110165,33.3544677425,5.76786229472,0.0,0.0,5.76786229472
 05/26  20:00:00,117.560781041,8.50883472468,26.1657429018,0.0,36.5179666069,38.8247702939,5.76742710256,0.0,0.0,5.76742710256
 05/26  21:00:00,110.599556345,8.4774905019,24.7515914062,0.0,32.965339924,36.8579353714,5.78107876865,0.0,0.0,5.78107876865
 05/26  22:00:00,81.702254648,7.94872444224,19.9296910229,0.0,25.6355707503,20.6438685092,5.77127380232,0.0,0.0,5.77127380232
 05/26  23:00:00,56.7205745293,7.45441039523,14.9946002762,0.0,15.0252895274,11.7056064465,5.75773461988,0.0,0.0,5.75773461988
 05/26  24:00:00,48.7971353507,7.21111321367,12.3400281134,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,48.4426009385,7.06526477782,10.9323857068,0.0,12.8411359301,10.0650221343,5.75092487781,0.0,0.0,5.75092487781
 05/27  02:00:00,41.7384866311,6.84880253482,9.06377963125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  03:00:00,40.3761513675,6.71169002355,7.83854612693,0.0,8.25718729233,10.0299323277,5.75092913695,0.0,0.0,5.75092913695
 05/27  04:00:00,41.1324960765,6.61910952846,7.08105666374,0.0,8.25718729233,11.6354268332,0.283329564941,0.263329564941,0.0,0.02
 05/27  05:00:00,43.1650762788,6.57424671244,6.88437375302,0.0,8.71707943955,15.3327214929,5.8006126853,0.0429915965687,0.0,5.75762108874
 05/27  06:00:00,59.0969143819,6.75399545367,8.19283145571,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 05/27  07:00:00,79.2414112904,7.18088414983,11.5760230272,0.0,19.4083231844,41.0650158608,11.5423501362,0.0,0.0,11.5423501362
 05/27  08:00:00,111.805050623,7.80379159007,19.6406827039,0.0,26.3286599382,57.9988325916,20.0488683415,0.0,0.0,20.0488683415
 05/27  09:00:00,100.491567051,7.69918875582,23.5848428328,0.0,26.3286599382,42.8504436482,38.8306223455,0.0,18.025,20.8056223455
 05/27  10:00:00,76.0418307521,7.42505915588,23.4026964175,0.0,21.7447113004,23.4437158914,35.4824041783,0.0,18.025,17.4574041783
 05/27  11:00:00,74.4793178178,7.48333223275,24.2432811582,0.0,19.3027497915,23.426170988,29.6557719492,0.0,18.025,11.6307719492
 05/27  12:00:00,74.7022729239,7.55637083735,24.2506511663,0.0,19.1483137236,23.7250123474,35.4386060299,0.0,18.025,17.4136060299
 05/27  13:00:00,77.141707129,7.69388488693,26.4070249139,0.0,19.3027497915,23.7161209604,29.6416678311,0.0,18.025,11.6166678311
 05/27  14:00:00,79.4274945915,7.84650535563,28.5401943787,0.0,19.3027497915,23.7161209604,35.4385470397,0.0,18.025,17.4135470397
 05/27  15:00:00,80.5295536609,7.97318333148,29.8055229244,0.0,19.3027497915,23.426170988,29.6408480234,0.0,18.025,11.6158480234
 05/27  16:00:00,85.040211841,8.04686402164,29.7912236284,0.0,19.3027497915,27.8956505705,23.779142541,0.0,18.025,5.75414254096
 05/27  17:00:00,93.8352668404,8.26419268196,29.7466713292,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/27  18:00:00,109.007528885,8.55617904602,30.6738426472,0.0,32.690315043,37.0816133363,5.76077259426,0.0,0.0,5.76077259426
 05/27  19:00:00,110.846941709,8.67066619566,30.4034785589,0.0,36.8143715336,33.066984531,5.76685687104,0.0,0.0,5.76685687104
 05/27  20:00:00,119.542619109,8.72320015464,28.1545409801,0.0,36.3493007332,38.7721355839,5.76744199928,0.0,0.0,5.76744199928
 05/27  21:00:00,113.703832771,8.54189937456,24.6149208053,0.0,36.1807251679,36.8228455648,5.7675576543,0.0,0.0,5.7675576543
 05/27  22:00:00,85.9279583727,7.97662523086,18.7252011716,0.0,31.0351095914,20.6438685092,5.78104164365,0.0,0.0,5.78104164365
 05/27  23:00:00,57.8818888147,7.45544646406,13.7532378753,0.0,17.4250845679,11.7056064465,5.76426990825,0.0,0.0,5.76426990825
 05/27  24:00:00,49.3759951173,7.21332396302,11.7167974172,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,47.8643308382,7.03966447582,10.2602999438,0.0,12.925468867,10.100111941,5.75080377735,0.0,0.0,5.75080377735
 05/28  02:00:00,41.5221677649,6.84225380145,8.73459703396,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/28  03:00:00,40.4247886182,6.71908026993,7.76038412961,0.0,8.34152022915,10.0650221343,0.138343385772,0.118343385772,0.0,0.02
 05/28  04:00:00,41.1953278591,6.622856368,7.02072721786,0.0,8.34152022915,11.6705166398,6.58187583369,0.827677240295,0.0,5.75419859339
 05/28  05:00:00,43.0295678205,6.56067002037,6.64304042363,0.0,8.80141237637,15.3678112995,6.86663653332,1.10932888264,0.0,5.75730765068
 05/28  06:00:00,58.9864896803,6.75656450165,8.07986057391,0.0,18.5082010057,25.6353820695,0.956222276384,0.936222276384,0.0,0.02
 05/28  07:00:00,79.0840089021,7.17433626031,11.3057835716,0.0,19.4926561212,41.1001056674,11.7097960076,0.168147754714,0.0,11.5416482529
 05/28  08:00:00,109.411964187,7.78026312402,17.2711786516,0.0,26.3286599382,57.9988325916,17.5509191886,0.0113426380405,0.0,17.5395765505
 05/28  09:00:00,99.0499831964,7.659262294,22.3026375106,0.0,26.2443270014,42.8153538416,41.3304075005,0.0,18.025,23.3054075005
 05/28  10:00:00,74.1063663206,7.33372601213,21.5585953092,0.0,21.7447113004,23.4437158914,29.6696629944,0.0,18.025,11.6446629944
 05/28  11:00:00,72.7236552825,7.38744849563,22.5238086599,0.0,19.3449162599,23.4437158914,35.4599128121,0.0,18.025,17.4349128121
 05/28  12:00:00,74.566160648,7.51850801513,24.092702497,0.0,19.190480192,23.7425572507,35.4392412098,0.0,18.025,17.4142412098
 05/28  13:00:00,77.3410729039,7.69729277549,26.6627069041,0.0,19.260583323,23.698576057,29.6390649637,0.0,18.025,11.6140649637
 05/28  14:00:00,79.7562874673,7.88041010142,28.8948063408,0.0,19.260583323,23.698576057,35.4374452675,0.0,18.025,17.4124452675
 05/28  15:00:00,81.5240862518,8.03303133919,30.7999312611,0.0,19.260583323,23.4086260847,29.6389159931,0.0,18.025,11.6139159931
 05/28  16:00:00,84.8885548656,8.0526687118,29.6934876696,0.0,19.260583323,27.8781056672,23.7790680587,0.0,18.025,5.75406805872
 05/28  17:00:00,92.7102450414,8.23210813717,28.7134664323,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 05/28  18:00:00,108.981190865,8.59343187761,30.7296894036,0.0,32.6059821062,37.0465235296,5.76064272185,0.0,0.0,5.76064272185
 05/28  19:00:00,110.12532718,8.70059755643,29.651958946,0.0,36.8143715336,33.066984531,5.76711689892,0.0,0.0,5.76711689892
