Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  20:00:00,118.881371142,8.74384200265,27.3532583477,0.0,36.43363367,38.8072253906,5.76711020752,0.0,0.0,5.76711020752
 05/28  21:00:00,114.122397705,8.60539526249,25.089442917,0.0,36.0963922311,36.7877557581,5.76717401889,0.0,0.0,5.76717401889
 05/28  22:00:00,85.6945354351,8.00347257401,18.5843861731,0.0,30.9507766546,20.6087787026,5.78073090988,0.0,0.0,5.78073090988
 05/28  23:00:00,57.7518464427,7.45824281507,13.6204248745,0.0,17.4250845679,11.7056064465,5.76414526976,0.0,0.0,5.76414526976
 05/28  24:00:00,49.2684618459,7.19704321996,11.5061367588,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,47.5671121482,7.01572360737,9.9870363317,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  02:00:00,41.3066256348,6.82402170369,8.53728829561,0.0,8.34152022915,10.0650221343,5.75067959785,0.0,0.0,5.75067959785
 05/29  03:00:00,40.4356035105,6.7187276852,7.77156874831,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,40.9509134908,6.60249637291,6.79667978962,0.0,8.34152022915,11.6705166398,6.05234408201,0.298310574354,0.0,5.75403350766
 05/29  05:00:00,42.5531892224,6.52183990209,6.20551599375,0.0,8.80141237637,15.3678112995,0.799742101303,0.779742101303,0.0,0.02
 05/29  06:00:00,58.5075174406,6.7142412134,7.64322734884,0.0,18.5082010057,25.6353820695,5.98413869444,0.220498125476,0.0,5.76364056897
 05/29  07:00:00,78.8135698767,7.14166918065,11.0680597278,0.0,19.4926561212,41.1001056674,5.78062379191,0.0,0.0,5.78062379191
 05/29  08:00:00,109.93980776,7.73997029331,17.8393626546,0.0,26.3286599382,57.9988325916,23.3757599558,0.0,0.0,23.3757599558
 05/29  09:00:00,98.3241275146,7.62239488116,21.6136864394,0.0,26.2443270014,42.8153538416,35.5081012705,0.0,18.025,17.4831012705
 05/29  10:00:00,74.2780699376,7.35041887606,21.7136313131,0.0,21.7447113004,23.4437158914,35.4800283836,0.0,18.025,17.4550283836
 05/29  11:00:00,75.2143918622,7.50284118977,24.8991698013,0.0,19.3449162599,23.4437158914,35.4604132489,0.0,18.025,17.4354132489
 05/29  12:00:00,78.8481710136,7.71737845752,28.1758554395,0.0,19.190480192,23.7425572507,29.6395974488,0.0,18.025,11.6145974488
 05/29  13:00:00,81.9401869562,7.90988938976,31.0492382283,0.0,19.260583323,23.698576057,35.4350901369,0.0,18.025,17.4100901369
 05/29  14:00:00,85.5183965581,8.13412168647,34.4032145152,0.0,19.260583323,23.698576057,29.639201549,0.0,18.025,11.614201549
 05/29  15:00:00,86.5241995828,8.27338722952,35.5597030604,0.0,19.260583323,23.4086260847,35.437503803,0.0,18.025,17.412503803
 05/29  16:00:00,90.9530968049,8.35597970256,35.4547393405,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,99.5929331845,8.60675039926,35.2215104332,0.0,18.1807569449,37.5792895564,5.75726959411,0.0,0.0,5.75726959411
 05/29  18:00:00,115.206092479,8.9665308657,36.5815199215,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 05/29  19:00:00,114.503639297,8.99160886545,33.7392876094,0.0,36.8143715336,33.066984531,5.76724479728,0.0,0.0,5.76724479728
 05/29  20:00:00,122.451077656,8.97395443841,30.6928762244,0.0,36.43363367,38.8072253906,5.76639283078,0.0,0.0,5.76639283078
 05/29  21:00:00,116.547344791,8.7698538416,27.3499545692,0.0,36.0963922311,36.7877557581,5.76693159401,0.0,0.0,5.76693159401
 05/29  22:00:00,88.9425345038,8.17025184721,21.6656469109,0.0,30.9507766546,20.6087787026,5.78018226397,0.0,0.0,5.78018226397
 05/29  23:00:00,62.0244516267,7.67096363117,17.6803332827,0.0,17.4250845679,11.7056064465,5.76401709297,0.0,0.0,5.76401709297
 05/29  24:00:00,53.9635125333,7.46920565384,15.929026012,0.0,12.925468867,10.100111941,5.75407142224,0.0,0.0,5.75407142224
 05/30  01:00:00,47.6257131058,7.23941082498,12.7008680903,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,43.4813378665,7.0447986844,10.610661864,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,42.2968335857,6.91908149938,9.55186575221,0.0,8.25718729233,10.0299323277,5.75047109335,0.0,0.0,5.75047109335
 05/30  04:00:00,42.6533071124,6.79228661055,8.42873240458,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/30  05:00:00,48.1595325301,6.76888441542,8.26326092887,0.0,12.1011305571,15.3678112995,5.76385453369,0.0,0.0,5.76385453369
 05/30  06:00:00,76.1838904361,7.30437505324,11.8768212945,0.0,19.7275818095,37.2640762949,5.77919117744,0.0,0.0,5.77919117744
 05/30  07:00:00,99.6212827809,7.77501177491,16.2402129857,0.0,24.3117294858,51.2795993405,11.5669503229,0.0,0.0,11.5669503229
 05/30  08:00:00,90.6434279401,7.42330388087,18.8881290469,0.0,23.6694662846,40.6342015617,17.4836968456,0.0,0.0,17.4836968456
 05/30  09:00:00,90.3774250581,7.50854878788,23.5436263678,0.0,23.6694662846,35.6302164847,35.4757665453,0.0,18.025,17.4507665453
 05/30  10:00:00,74.1329645788,7.40610367797,24.9979120511,0.0,18.7433767983,22.9618409725,35.4591063591,0.0,18.025,17.4341063591
 05/30  11:00:00,77.4601413306,7.56808621549,28.1649505252,0.0,18.7433767983,22.9618409725,29.6394428872,0.0,18.025,11.6144428872
 05/30  12:00:00,80.421569672,7.74317562446,30.9078401339,0.0,18.5889407304,23.1597249699,35.4368058801,0.0,18.025,17.4118058801
 05/30  13:00:00,83.8011718187,7.94654923834,33.8375658012,0.0,18.7433767983,23.2517909448,29.6402323139,0.0,18.025,11.6152323139
 05/30  14:00:00,86.1328362908,8.1265326296,35.9892489256,0.0,18.7433767983,23.2517909448,35.4344863337,0.0,18.025,17.4094863337
 05/30  15:00:00,89.2385926491,8.35715515576,39.154331684,0.0,18.7433767983,22.9618409725,29.6396778533,0.0,18.025,11.6146778533
 05/30  16:00:00,94.668721718,8.5215119802,39.9688308984,0.0,18.7433767983,27.431320555,23.7787715857,0.0,18.025,5.75377158566
 05/30  17:00:00,107.3477307,8.88001472092,40.1015003761,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 05/30  18:00:00,114.758876826,9.14559938917,40.7432488403,0.0,27.5259009287,37.3340067412,5.77678861109,0.0,0.0,5.77678861109
 05/30  19:00:00,116.476401849,9.1727295886,38.2237323889,0.0,33.8341110165,33.3544677425,5.76709148864,0.0,0.0,5.76709148864
 05/30  20:00:00,125.933313599,9.1280064606,33.9192082201,0.0,36.5179666069,38.8247702939,5.76691735382,0.0,0.0,5.76691735382
 05/30  21:00:00,115.991056614,8.91566601891,29.7050730844,0.0,32.965339924,36.8579353714,5.78004168694,0.0,0.0,5.78004168694
 05/30  22:00:00,85.5694563662,8.25814226673,23.4875935335,0.0,25.6355707503,20.6438685092,5.77039894602,0.0,0.0,5.77039894602
 05/30  23:00:00,59.0528506773,7.64308091417,17.1382700315,0.0,15.0252895274,11.7056064465,5.75731165609,0.0,0.0,5.75731165609
 05/30  24:00:00,49.5913864941,7.32174821247,13.0236989541,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/31  01:00:00,46.0509419816,7.127972239,11.2375369974,0.0,10.0992000411,10.047477231,5.75066319249,0.0,0.0,5.75066319249
 05/31  02:00:00,43.1169471835,6.99080256059,10.3002798037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,41.9400928813,6.86866023504,9.24555902371,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  04:00:00,42.4181367277,6.75391603745,8.23193948082,0.0,8.25718729233,11.6354268332,5.75395550118,0.0,0.0,5.75395550118
 05/31  05:00:00,47.8535923834,6.72799569945,7.9982325344,0.0,12.1011305571,15.3678112995,5.76372786106,0.0,0.0,5.76372786106
 05/31  06:00:00,76.0478654111,7.2867315092,11.7584771963,0.0,19.7275818095,37.2640762949,5.779941172,0.0,0.0,5.779941172
 05/31  07:00:00,100.209294014,7.81720712366,16.7860823074,0.0,24.3117294858,51.2795993405,11.5657144139,0.0,0.0,11.5657144139
 05/31  08:00:00,92.5954792757,7.49559288522,20.7679266337,0.0,23.6694662846,40.6342015617,17.4817961426,0.0,0.0,17.4817961426
 05/31  09:00:00,92.5563173733,7.59713100747,25.6339622106,0.0,23.6694662846,35.6302164847,35.4734964933,0.0,18.025,17.4484964933
 05/31  10:00:00,74.942414993,7.44597786859,25.7675094771,0.0,18.7433767983,22.9618409725,29.6537455065,0.0,18.025,11.6287455065
 05/31  11:00:00,77.0717221813,7.56650153629,27.7781266989,0.0,18.7433767983,22.9618409725,35.4371625476,0.0,18.025,17.4121625476
 05/31  12:00:00,79.559360693,7.71960347552,30.0692161206,0.0,18.5889407304,23.1597249699,29.6385385998,0.0,18.025,11.6135385998
 05/31  13:00:00,82.4432918406,7.90206591877,32.5241835934,0.0,18.7433767983,23.2517909448,35.433868251,0.0,18.025,17.408868251
 05/31  14:00:00,85.0453714751,8.08660596609,34.941721374,0.0,18.7433767983,23.2517909448,29.6381853704,0.0,18.025,11.6131853704
 05/31  15:00:00,86.5562763938,8.2442153976,36.5849679916,0.0,18.7433767983,22.9618409725,35.4356716679,0.0,18.025,17.4106716679
 05/31  16:00:00,91.1993941769,8.35172858238,36.6693058185,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,103.928665973,8.69095033923,36.8715055622,0.0,17.6635504202,40.6971502883,5.76011563376,0.0,0.0,5.76011563376
 05/31  18:00:00,111.784027508,8.97463624013,37.9393995772,0.0,27.5259009287,37.3340067412,5.77638080369,0.0,0.0,5.77638080369
 05/31  19:00:00,116.028495214,9.12918247477,37.8193954871,0.0,33.8341110165,33.3544677425,5.76673376998,0.0,0.0,5.76673376998
 05/31  20:00:00,125.392156437,9.09897595156,33.4071065318,0.0,36.5179666069,38.8247702939,5.76612761485,0.0,0.0,5.76612761485
 05/31  21:00:00,116.405683577,8.93622769521,30.0991825072,0.0,32.965339924,36.8579353714,5.78000976415,0.0,0.0,5.78000976415
 05/31  22:00:00,87.2214670074,8.34239487542,25.0553806859,0.0,25.6355707503,20.6438685092,5.7700393821,0.0,0.0,5.7700393821
 05/31  23:00:00,61.5302059639,7.75562710851,19.5030945037,0.0,15.0252895274,11.7056064465,5.75712087224,0.0,0.0,5.75712087224
 05/31  24:00:00,52.7804417773,7.4566526011,16.0778655267,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,47.537514204,7.21608819256,12.6360087899,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/01  02:00:00,43.0030525528,6.99482242378,10.182364336,0.0,8.25718729233,10.0299323277,5.75060635088,0.0,0.0,5.75060635088
 06/01  03:00:00,41.4215474275,6.8350250795,8.76066741498,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  04:00:00,41.7181999461,6.70054013417,7.58538639824,0.0,8.25718729233,11.6354268332,5.75364730978,0.0,0.0,5.75364730978
 06/01  05:00:00,46.6134025736,6.62367802324,6.86239366293,0.0,12.1011305571,15.3678112995,0.963070452862,0.943070452862,0.0,0.02
 06/01  06:00:00,74.3236061599,7.13664010551,10.1843361274,0.0,19.7275818095,37.2640762949,12.3848543005,0.845574251529,0.0,11.5392800489
 06/01  07:00:00,97.0991117493,7.59624570943,13.896927145,0.0,24.3117294858,51.2795993405,5.79265824636,0.0,0.0,5.79265824636
 06/01  08:00:00,87.4026633871,7.26029382985,15.810442339,0.0,23.6694662846,40.6342015617,17.48218967,0.0,0.0,17.48218967
 06/01  09:00:00,88.7567675445,7.38726799755,22.0442975553,0.0,23.6694662846,35.6302164847,35.4754043905,0.0,18.025,17.4504043905
 06/01  10:00:00,72.4375765061,7.28103444912,23.427634768,0.0,18.7433767983,22.9618409725,35.4552166644,0.0,18.025,17.4302166644
 06/01  11:00:00,74.3548522052,7.41092281131,25.2168485884,0.0,18.7433767983,22.9618409725,29.6398405595,0.0,18.025,11.6148405595
 06/01  12:00:00,76.8134675484,7.59096904867,27.451970702,0.0,18.5889407304,23.1597249699,35.4338454567,0.0,18.025,17.4088454567
 06/01  13:00:00,79.898233933,7.80025850141,30.0809434421,0.0,18.7433767983,23.2517909448,29.6380476489,0.0,18.025,11.6130476489
 06/01  14:00:00,82.843037113,8.01819813889,32.8078087096,0.0,18.7433767983,23.2517909448,35.4324124142,0.0,18.025,17.4074124142
 06/01  15:00:00,84.3304040528,8.19756913067,34.4057532076,0.0,18.7433767983,22.9618409725,29.6371166946,0.0,18.025,11.6121166946
 06/01  16:00:00,88.5225771629,8.29917690005,34.0450426286,0.0,18.7433767983,27.431320555,23.7786766116,0.0,18.025,5.75367661165
 06/01  17:00:00,101.115991366,8.63343358315,34.1163845539,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/01  18:00:00,107.577654732,8.79787115668,33.9098224065,0.0,27.5259009287,37.3340067412,5.77627461393,0.0,0.0,5.77627461393
 06/01  19:00:00,109.348660908,8.76394114669,31.504834988,0.0,33.8341110165,33.3544677425,5.76676343841,0.0,0.0,5.76676343841
 06/01  20:00:00,120.11639714,8.78133288553,28.449019473,0.0,36.5179666069,38.8247702939,5.76610597981,0.0,0.0,5.76610597981
 06/01  21:00:00,111.940471214,8.6543670394,25.9158594236,0.0,32.965339924,36.8579353714,11.538677934,0.0,0.0,11.538677934
 06/01  22:00:00,82.7312786236,8.07378150843,20.8338359997,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/01  23:00:00,56.9621691449,7.51328548984,15.1774199083,0.0,15.0252895274,11.7056064465,5.75707424642,0.0,0.0,5.75707424642
 06/01  24:00:00,48.1514388283,7.20512197989,11.7003999185,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,44.5257999258,6.98807277846,9.852316384,0.0,10.0992000411,10.047477231,5.75056048848,0.0,0.0,5.75056048848
 06/02  02:00:00,41.0062278919,6.80596626318,8.37441590344,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,40.4181242164,6.72539491552,7.86687314842,0.0,8.25718729233,10.0299323277,5.7503940062,0.0,0.0,5.7503940062
 06/02  04:00:00,41.0413974784,6.61958429523,6.98956025075,0.0,8.25718729233,11.6354268332,0.141106513822,0.121106513822,0.0,0.02
 06/02  05:00:00,46.343412095,6.58329140768,6.63280068176,0.0,12.1011305571,15.3678112995,6.31040528122,0.548264341847,0.0,5.76214093937
 06/02  06:00:00,74.2262263179,7.11028192931,10.1133651888,0.0,19.7275818095,37.2640762949,6.09950590659,0.320003253047,0.0,5.77950265354
 06/02  07:00:00,97.098271172,7.58175194626,13.9106174904,0.0,24.3117294858,51.2795993405,11.5645072706,0.0,0.0,11.5645072706
 06/02  08:00:00,87.1267487338,7.23443504878,15.5604234993,0.0,23.6694662846,40.6342015617,17.4782421246,0.0,0.0,17.4782421246
 06/02  09:00:00,87.2121019752,7.30942465058,20.5775033362,0.0,23.6694662846,35.6302164847,35.4733312725,0.0,18.025,17.4483312725
 06/02  10:00:00,70.6612492109,7.19970453,21.7326556507,0.0,18.7433767983,22.9618409725,29.6526145516,0.0,18.025,11.6276145516
 06/02  11:00:00,72.9328049363,7.32552185762,23.8802130398,0.0,18.7433767983,22.9618409725,35.4360259543,0.0,18.025,17.4110259543
 06/02  12:00:00,75.5649217534,7.48622594831,26.3081799519,0.0,18.5889407304,23.1597249699,29.636557165,0.0,18.025,11.611557165
 06/02  13:00:00,79.0466364759,7.70376066108,29.3258577029,0.0,18.7433767983,23.2517909448,35.4329212706,0.0,18.025,17.4079212706
 06/02  14:00:00,82.9023052294,7.95927489618,32.9260104667,0.0,18.7433767983,23.2517909448,29.6383218529,0.0,18.025,11.6133218529
 06/02  15:00:00,86.3653338627,8.2210890672,36.41717677,0.0,18.7433767983,22.9618409725,35.4312246922,0.0,18.025,17.4062246922
 06/02  16:00:00,92.8342816178,8.42842581485,38.2275178111,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,105.862121407,8.80851826951,38.6874343879,0.0,17.6635504202,40.6971502883,5.75996313449,0.0,0.0,5.75996313449
 06/02  18:00:00,111.90653129,8.96687946246,38.0697291392,0.0,27.5259009287,37.3340067412,5.77581151553,0.0,0.0,5.77581151553
 06/02  19:00:00,113.370210353,8.91112822387,35.3792202937,0.0,33.8341110165,33.3544677425,5.76629173001,0.0,0.0,5.76629173001
 06/02  20:00:00,122.562969584,8.86868909037,30.8082618994,0.0,36.5179666069,38.8247702939,5.76566863252,0.0,0.0,5.76566863252
 06/02  21:00:00,114.202604879,8.74014956941,28.0922531226,0.0,32.965339924,36.8579353714,5.77934340642,0.0,0.0,5.77934340642
 06/02  22:00:00,86.3142914697,8.21310479624,24.2775530536,0.0,25.6355707503,20.6438685092,5.76967435433,0.0,0.0,5.76967435433
 06/02  23:00:00,60.6584907665,7.68092727642,18.7061230709,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/02  24:00:00,50.7771741773,7.38753849419,14.1437265256,0.0,11.6412384099,10.0650221343,5.7536564894,0.0,0.0,5.7536564894
 06/03  01:00:00,49.7101158695,7.22653097236,12.0387110285,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/03  02:00:00,43.2596453394,7.02007250085,10.4137299783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,41.9585571964,6.88028609763,9.25242652998,0.0,8.25718729233,10.0299323277,5.75033367435,0.0,0.0,5.75033367435
 06/03  04:00:00,42.8994696406,6.80141287628,8.66582017858,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/03  05:00:00,44.8585580512,6.74649448571,8.40571969727,0.0,8.71707943955,15.3327214929,5.75684393681,0.0,0.0,5.75684393681
 06/03  06:00:00,60.9252597259,6.94102720506,9.83429848617,0.0,18.5082010057,25.6353820695,5.76314614535,0.0,0.0,5.76314614535
 06/03  07:00:00,80.7389363988,7.34547983588,12.9092313275,0.0,19.4083231844,41.0650158608,5.77910375624,0.0,0.0,5.77910375624
 06/03  08:00:00,109.549574748,7.87222574001,17.3171324901,0.0,26.3286599382,57.9988325916,17.5362936338,0.00947245905974,0.0,17.5268211747
 06/03  09:00:00,96.1484134642,7.62875020647,19.3123692308,0.0,26.3286599382,42.8504436482,41.318959289,0.0,18.025,23.293959289
 06/03  10:00:00,69.4831063855,7.19729206884,17.0719217163,0.0,21.7447113004,23.4437158914,29.6635566334,0.0,18.025,11.6385566334
 06/03  11:00:00,67.240234954,7.15658550943,17.3310757621,0.0,19.3027497915,23.426170988,35.4526645333,0.0,18.025,17.4276645333
 06/03  12:00:00,67.2823155042,7.135030089,17.2521201791,0.0,19.1483137236,23.7250123474,29.6374757143,0.0,18.025,11.6124757143
 06/03  13:00:00,68.3554244619,7.16431833874,18.1503981884,0.0,19.3027497915,23.7161209604,35.4326164954,0.0,18.025,17.4076164954
 06/03  14:00:00,71.252188103,7.26460065676,20.9468769944,0.0,19.3027497915,23.7161209604,29.6339914719,0.0,18.025,11.6089914719
 06/03  15:00:00,72.9260637786,7.36644652598,22.8088586436,0.0,19.3027497915,23.426170988,35.4306060257,0.0,18.025,17.4056060257
 06/03  16:00:00,77.2420288089,7.44044748222,22.5995569729,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,86.8470916116,7.73354142241,23.289246745,0.0,18.2229234133,37.5968344597,5.7567538889,0.0,0.0,5.7567538889
 06/03  18:00:00,102.684493608,8.11218850604,24.7949383241,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 06/03  19:00:00,105.145730917,8.28563449841,25.0874828978,0.0,36.8143715336,33.066984531,5.7663624555,0.0,0.0,5.7663624555
 06/03  20:00:00,115.577950671,8.43618107099,24.477074009,0.0,36.3493007332,38.7721355839,5.76622549002,0.0,0.0,5.76622549002
 06/03  21:00:00,112.896194065,8.41445697089,23.9349062442,0.0,36.1807251679,36.8228455648,5.76610068326,0.0,0.0,5.76610068326
 06/03  22:00:00,87.5260664531,7.95661641192,20.3435890087,0.0,31.0351095914,20.6438685092,5.77918661913,0.0,0.0,5.77918661913
 06/03  23:00:00,59.3132222037,7.46465383725,15.1755231094,0.0,17.4250845679,11.7056064465,5.76319990462,0.0,0.0,5.76319990462
 06/03  24:00:00,50.8526970012,7.27682119193,13.130090552,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,49.6150219728,7.14013106598,11.9105934326,0.0,12.925468867,10.100111941,5.75041163013,0.0,0.0,5.75041163013
 06/04  02:00:00,43.3205244442,6.95889721111,10.4163785364,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,42.3771361585,6.86045369776,9.57142551524,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,43.0600529813,6.76770549746,8.74069379967,0.0,8.34152022915,11.6705166398,5.75357128322,0.0,0.0,5.75357128322
 06/04  05:00:00,44.877980498,6.70423454152,8.34800347859,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/04  06:00:00,61.355174421,6.94673914659,10.2585282388,0.0,18.5082010057,25.6353820695,5.76284291821,0.0,0.0,5.76284291821
 06/04  07:00:00,82.3280259352,7.4231267687,14.3012854584,0.0,19.4926561212,41.1001056674,5.77895771916,0.0,0.0,5.77895771916
 06/04  08:00:00,114.883310313,8.034256961,22.4888875711,0.0,26.3286599382,57.9988325916,23.3616260316,0.0,0.0,23.3616260316
 06/04  09:00:00,103.368887433,7.85839034635,26.4226617076,0.0,26.2443270014,42.8153538416,35.4988561287,0.0,18.025,17.4738561287
 06/04  10:00:00,76.9998734971,7.49705263435,24.2889514222,0.0,21.7447113004,23.4437158914,35.473313657,0.0,18.025,17.448313657
 06/04  11:00:00,76.3344590153,7.57391093293,25.9482815021,0.0,19.3449162599,23.4437158914,35.4522534554,0.0,18.025,17.4272534554
 06/04  12:00:00,78.6179525229,7.71918017379,27.9439087017,0.0,19.190480192,23.7425572507,29.6365433114,0.0,18.025,11.6115433114
 06/04  13:00:00,81.3949188243,7.87847897456,30.5354537084,0.0,19.260583323,23.698576057,29.6347467319,0.0,18.025,11.6097467319
 06/04  14:00:00,84.1552701095,8.07199277178,33.1022929848,0.0,19.260583323,23.698576057,35.4313623052,0.0,18.025,17.4063623052
 06/04  15:00:00,84.3832748353,8.17111298601,33.5211250978,0.0,19.260583323,23.4086260847,29.6361123695,0.0,18.025,11.6111123695
 06/04  16:00:00,89.6180232485,8.26169842481,34.214013464,0.0,19.260583323,27.8781056672,23.7784028293,0.0,18.025,5.75340282934
 06/04  17:00:00,97.1570377944,8.4483881694,32.9440917591,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/04  18:00:00,110.985592953,8.66281765058,32.6648413104,0.0,32.6059821062,37.0465235296,5.75959092864,0.0,0.0,5.75959092864
 06/04  19:00:00,113.706862049,8.80568825133,33.1285825869,0.0,36.8143715336,33.066984531,5.76602766477,0.0,0.0,5.76602766477
 06/04  20:00:00,123.924698166,8.92194723604,32.2186608005,0.0,36.43363367,38.8072253906,5.76580903168,0.0,0.0,5.76580903168
 06/04  21:00:00,117.982457997,8.76798925654,28.7870919006,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/04  22:00:00,89.7642171427,8.17250875047,22.4853006265,0.0,30.9507766546,20.6087787026,11.537464212,0.0,0.0,11.537464212
 06/04  23:00:00,60.0853697998,7.58153595251,15.8308191766,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/04  24:00:00,50.8145291644,7.33247362423,12.9168571331,0.0,12.925468867,10.100111941,5.75356390051,0.0,0.0,5.75356390051
 06/05  01:00:00,47.3027955578,7.18096004853,12.4364600836,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,43.725749402,7.03154760344,10.8683727524,0.0,8.25718729233,10.0299323277,5.75032658332,0.0,0.0,5.75032658332
 06/05  03:00:00,42.5569516253,6.92701967297,9.80411306663,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,43.3548832632,6.84150759078,9.08116007401,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/05  05:00:00,48.9015574979,6.82771556675,8.94659572447,0.0,12.1011305571,15.3678112995,5.76290647776,0.0,0.0,5.76290647776
 06/05  06:00:00,77.1027246954,7.38861289287,12.7116432361,0.0,19.7275818095,37.2640762949,5.77844748105,0.0,0.0,5.77844748105
 06/05  07:00:00,101.075103714,7.92279373723,17.5465660215,0.0,24.3117294858,51.2795993405,11.5625496769,0.0,0.0,11.5625496769
 06/05  08:00:00,92.8886032382,7.55174211102,21.0050747391,0.0,23.6694662846,40.6342015617,17.4754776579,0.0,0.0,17.4754776579
 06/05  09:00:00,91.8886894918,7.57358020122,24.9900105228,0.0,23.6694662846,35.6302164847,35.4677462657,0.0,18.025,17.4427462657
 06/05  10:00:00,73.7858457933,7.40841942417,24.6485903833,0.0,18.7433767983,22.9618409725,35.451731241,0.0,18.025,17.426731241
 06/05  11:00:00,76.2750110812,7.54824734911,26.9997322835,0.0,18.7433767983,22.9618409725,29.6362452758,0.0,18.025,11.6112452758
 06/05  12:00:00,79.0416557818,7.70502143715,29.566154301,0.0,18.5889407304,23.1597249699,29.6348247188,0.0,18.025,11.6098247188
 06/05  13:00:00,81.6820683616,7.85911782824,31.8059693917,0.0,18.7433767983,23.2517909448,35.4291401,0.0,18.025,17.4041401
 06/05  14:00:00,83.6151081083,8.00475896708,33.593366176,0.0,18.7433767983,23.2517909448,29.6345429027,0.0,18.025,11.6095429027
 06/05  15:00:00,84.5196406805,8.14522578298,34.6473833375,0.0,18.7433767983,22.9618409725,35.4294699286,0.0,18.025,17.4044699286
 06/05  16:00:00,89.1570944184,8.26369379141,34.7151025721,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,102.111182484,8.61053810288,35.1345306612,0.0,17.6635504202,40.6971502883,5.75966053759,0.0,0.0,5.75966053759
 06/05  18:00:00,108.7125446,8.79892015601,35.043807198,0.0,27.5259009287,37.3340067412,5.77517787548,0.0,0.0,5.77517787548
 06/05  19:00:00,110.842342834,8.81207379368,32.9504831656,0.0,33.8341110165,33.3544677425,5.76577130344,0.0,0.0,5.76577130344
 06/05  20:00:00,121.712179938,8.8485926763,29.977645342,0.0,36.5179666069,38.8247702939,5.765070475,0.0,0.0,5.765070475
 06/05  21:00:00,113.233370895,8.72631844496,27.1369652197,0.0,32.965339924,36.8579353714,5.77835951541,0.0,0.0,5.77835951541
 06/05  22:00:00,83.7800591546,8.13944291374,21.8170691321,0.0,25.6355707503,20.6438685092,5.7690062783,0.0,0.0,5.7690062783
 06/05  23:00:00,60.2555440178,7.68278468958,18.3013672659,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/05  24:00:00,53.1635933093,7.479563079,16.4381585151,0.0,11.6412384099,10.0650221343,5.75340100452,0.0,0.0,5.75340100452
 06/06  01:00:00,49.1143863592,7.30502860152,14.1239923173,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,45.326431676,7.15972272257,12.3408981943,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,43.9867020848,7.04759972418,11.113283498,0.0,8.25718729233,10.0299323277,5.75008585259,0.0,0.0,5.75008585259
 06/06  04:00:00,44.7605272935,6.95935946892,10.3689699376,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/06  05:00:00,50.2628269499,6.94117686074,10.1944190854,0.0,12.1011305571,15.3678112995,5.76261272495,0.0,0.0,5.76261272495
 06/06  06:00:00,78.6445163859,7.51842052857,14.1236696866,0.0,19.7275818095,37.2640762949,5.77698818341,0.0,0.0,5.77698818341
 06/06  07:00:00,102.093849072,8.00758739987,18.4805622699,0.0,24.3117294858,51.2795993405,11.5617334988,0.0,0.0,11.5617334988
 06/06  08:00:00,91.8427378907,7.54943033798,19.9615551347,0.0,23.6694662846,40.6342015617,17.4732243508,0.0,0.0,17.4732243508
 06/06  09:00:00,91.2926461563,7.57935189802,24.3882189267,0.0,23.6694662846,35.6302164847,35.4678949722,0.0,18.025,17.4428949722
 06/06  10:00:00,73.9276510842,7.42709837326,24.7717389794,0.0,18.7433767983,22.9618409725,29.649354675,0.0,18.025,11.624354675
 06/06  11:00:00,74.7245507932,7.48674678359,25.5107834025,0.0,18.7433767983,22.9618409725,35.4313965008,0.0,18.025,17.4063965008
 06/06  12:00:00,76.2600448837,7.5915451457,26.8980320729,0.0,18.5889407304,23.1597249699,29.6353545047,0.0,18.025,11.6103545047
 06/06  13:00:00,78.3481349379,7.70728806601,28.6238768535,0.0,18.7433767983,23.2517909448,29.6334500042,0.0,18.025,11.6084500042
 06/06  14:00:00,79.9685597409,7.80784452669,30.1437466364,0.0,18.7433767983,23.2517909448,35.4291277696,0.0,18.025,17.4041277696
 06/06  15:00:00,80.2619626276,7.87624193973,30.6586998222,0.0,18.7433767983,22.9618409725,29.634436133,0.0,18.025,11.609436133
 06/06  16:00:00,85.5092354194,7.98580110718,31.3451397916,0.0,18.7433767983,27.431320555,23.7782328731,0.0,18.025,5.7532328731
 06/06  17:00:00,99.0021617086,8.35627018195,32.2798143928,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/06  18:00:00,107.060915029,8.64675727187,33.5443738715,0.0,27.5259009287,37.3340067412,5.77495903648,0.0,0.0,5.77495903648
 06/06  19:00:00,109.8792308,8.75208822097,32.0473847687,0.0,33.8341110165,33.3544677425,5.76576794375,0.0,0.0,5.76576794375
 06/06  20:00:00,120.614255876,8.7866241787,28.9417117408,0.0,36.5179666069,38.8247702939,5.76580442079,0.0,0.0,5.76580442079
 06/06  21:00:00,112.986285163,8.70116382368,26.915075265,0.0,32.965339924,36.8579353714,5.77806555254,0.0,0.0,5.77806555254
 06/06  22:00:00,84.9534763043,8.1678304002,22.9621280668,0.0,25.6355707503,20.6438685092,5.76899081274,0.0,0.0,5.76899081274
 06/06  23:00:00,59.7932656259,7.61861962002,17.9032549284,0.0,15.0252895274,11.7056064465,5.75645081157,0.0,0.0,5.75645081157
 06/06  24:00:00,51.3996577511,7.3522800483,14.8015329641,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,47.3520834144,7.18042618069,12.4862893944,0.0,10.0992000411,10.047477231,5.75021195473,0.0,0.0,5.75021195473
 06/07  02:00:00,43.7971526765,7.03922021343,10.9321325955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,42.4907674067,6.91099044322,9.75397737696,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,43.375511063,6.83126090374,9.11205079408,0.0,8.25718729233,11.6354268332,5.75292460823,0.0,0.0,5.75292460823
 06/07  05:00:00,49.5061267041,6.86256362782,9.51636328222,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/07  06:00:00,78.4868588426,7.48554364773,13.9989179781,0.0,19.7275818095,37.2640762949,11.5361597597,0.0,0.0,11.5361597597
 06/07  07:00:00,103.157300571,8.02988243927,19.5217860488,0.0,24.3117294858,51.2795993405,5.79026415689,0.0,0.0,5.79026415689
 06/07  08:00:00,94.728955196,7.61320718088,22.7840286177,0.0,23.6694662846,40.6342015617,17.4726716799,0.0,0.0,17.4726716799
 06/07  09:00:00,93.6890290699,7.66493669069,26.6990401707,0.0,23.6694662846,35.6302164847,35.4679475589,0.0,18.025,17.4429475589
 06/07  10:00:00,75.9623205641,7.49562117268,26.7379020558,0.0,18.7433767983,22.9618409725,35.4503894842,0.0,18.025,17.4253894842
 06/07  11:00:00,77.8386006935,7.60403077663,28.507563305,0.0,18.7433767983,22.9618409725,29.6345428551,0.0,18.025,11.6095428551
 06/07  12:00:00,80.5980742598,7.7682259011,31.0593915459,0.0,18.5889407304,23.1597249699,35.4283237523,0.0,18.025,17.4033237523
 06/07  13:00:00,83.8867824313,7.96269839542,33.9071276268,0.0,18.7433767983,23.2517909448,29.6337760652,0.0,18.025,11.6087760652
 06/07  14:00:00,86.0655178028,8.11560389974,35.9329553957,0.0,18.7433767983,23.2517909448,29.6318324157,0.0,18.025,11.6068324157
 06/07  15:00:00,86.8440055992,8.23354840663,36.8834496197,0.0,18.7433767983,22.9618409725,35.4265519628,0.0,18.025,17.4015519628
 06/07  16:00:00,91.4164178797,8.33695627303,36.9011914188,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,102.159247937,8.59108852911,35.2020823492,0.0,17.6635504202,40.6971502883,5.75934476866,0.0,0.0,5.75934476866
 06/07  18:00:00,108.770372975,8.79360797786,35.1070179769,0.0,27.5259009287,37.3340067412,5.7746762364,0.0,0.0,5.7746762364
 06/07  19:00:00,109.224012934,8.838518484,33.1897559531,0.0,33.8341110165,33.3544677425,5.76533546765,0.0,0.0,5.76533546765
 06/07  20:00:00,122.448665984,8.90305392899,30.6597212925,0.0,36.5179666069,38.8247702939,5.76501985785,0.0,0.0,5.76501985785
 06/07  21:00:00,117.510630957,8.96196574612,31.1786541943,0.0,32.965339924,36.8579353714,5.77806750379,0.0,0.0,5.77806750379
 06/07  22:00:00,90.3861662849,8.50079025769,28.0618852542,0.0,25.6355707503,20.6438685092,5.76878098525,0.0,0.0,5.76878098525
 06/07  23:00:00,65.0075784231,7.93871614487,22.7975020498,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,56.2560124871,7.65137959838,19.3587863393,0.0,11.6412384099,10.0650221343,5.75323810615,0.0,0.0,5.75323810615
 06/08  01:00:00,51.4539895677,7.44273496468,16.32590842,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,46.4192538223,7.25960563458,13.3338557473,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,44.8804895802,7.12339982605,11.9312898634,0.0,8.25718729233,10.0299323277,5.75001471847,0.0,0.0,5.75001471847
 06/08  04:00:00,45.4174363947,7.01381865573,10.9714450656,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/08  05:00:00,50.6943094786,6.97410070221,10.5930213818,0.0,12.1011305571,15.3678112995,5.76231017759,0.0,0.0,5.76231017759
 06/08  06:00:00,79.3625242529,7.57862397039,14.7815486698,0.0,19.7275818095,37.2640762949,5.77651488948,0.0,0.0,5.77651488948
 06/08  07:00:00,103.141268935,8.09739054662,19.4382789862,0.0,24.3117294858,51.2795993405,11.5600447775,0.0,0.0,11.5600447775
 06/08  08:00:00,94.1670233818,7.65453705409,22.1808005394,0.0,23.6694662846,40.6342015617,17.4697505416,0.0,0.0,17.4697505416
 06/08  09:00:00,93.6643203435,7.67807999982,26.6612126698,0.0,23.6694662846,35.6302164847,35.4638802562,0.0,18.025,17.4388802562
 06/08  10:00:00,75.6778409617,7.51642579574,26.432639697,0.0,18.7433767983,22.9618409725,29.6479400149,0.0,18.025,11.6229400149
 06/08  11:00:00,77.8347099862,7.63412470222,28.4735886869,0.0,18.7433767983,22.9618409725,30.4589691221,0.0,18.025,12.4339691221
 06/08  12:00:00,79.3309052018,7.74226371493,29.8181990538,0.0,18.5889407304,23.1597249699,34.6028291414,0.0,18.025,16.5778291414
 06/08  13:00:00,82.037999127,7.90438827557,32.1166639197,0.0,18.7433767983,23.2517909448,29.6335368081,0.0,18.025,11.6085368081
 06/08  14:00:00,84.3239262793,8.07086391214,34.2361166738,0.0,18.7433767983,23.2517909448,35.4275442409,0.0,18.025,17.4025442409
 06/08  15:00:00,85.1381995642,8.18959111723,35.2216124167,0.0,18.7433767983,22.9618409725,29.6341355264,0.0,18.025,11.6091355264
 06/08  16:00:00,90.427459157,8.32627007797,35.9229269909,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/08  17:00:00,102.572766221,8.63518824661,35.5715319806,0.0,17.6635504202,40.6971502883,5.75914108646,0.0,0.0,5.75914108646
 06/08  18:00:00,108.972898957,8.82926560452,35.2739226767,0.0,27.5259009287,37.3340067412,5.77450871652,0.0,0.0,5.77450871652
 06/08  19:00:00,110.95540048,8.93240057259,34.8272883893,0.0,33.8341110165,33.3544677425,5.76505471493,0.0,0.0,5.76505471493
 06/08  20:00:00,125.379610122,9.04234064123,33.4513974643,0.0,36.5179666069,38.8247702939,5.76522680069,0.0,0.0,5.76522680069
 06/08  21:00:00,118.099340582,8.98788770573,31.741484291,0.0,32.965339924,36.8579353714,5.77775104334,0.0,0.0,5.77775104334
 06/08  22:00:00,89.5484325906,8.44040036493,27.284568811,0.0,25.6355707503,20.6438685092,5.76843958432,0.0,0.0,5.76843958432
 06/08  23:00:00,65.0562359029,7.92768015825,22.8572003486,0.0,15.0252895274,11.7056064465,5.75504377786,0.0,0.0,5.75504377786
 06/08  24:00:00,57.1227051352,7.68365683226,20.1932239663,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,53.0843079721,7.49848362538,17.9004858926,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,48.4404016074,7.32547163715,15.2891383553,0.0,8.25718729233,10.0299323277,5.75000851444,0.0,0.0,5.75000851444
 06/09  03:00:00,46.0516397244,7.19844893415,13.0274102936,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,46.0617106429,7.06695655332,11.5625882115,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/09  05:00:00,51.4171102913,7.03470192979,11.2552500475,0.0,12.1011305571,15.3678112995,5.7623209888,0.0,0.0,5.7623209888
 06/09  06:00:00,80.3309507804,7.65520384,15.6734304395,0.0,19.7275818095,37.2640762949,5.77730861411,0.0,0.0,5.77730861411
 06/09  07:00:00,104.332910506,8.16925616581,20.5581071109,0.0,24.3117294858,51.2795993405,11.5597703931,0.0,0.0,11.5597703931
 06/09  08:00:00,96.0736956288,7.70875317345,24.0332904189,0.0,23.6694662846,40.6342015617,17.4706293838,0.0,0.0,17.4706293838
 06/09  09:00:00,94.2511837757,7.72491784691,27.2012656341,0.0,23.6694662846,35.6302164847,35.4648886119,0.0,18.025,17.4398886119
 06/09  10:00:00,75.7447760277,7.52334117612,26.4926740966,0.0,18.7433767983,22.9618409725,29.6471323076,0.0,18.025,11.6221323076
 06/09  11:00:00,77.4258549044,7.62494932733,28.0739203986,0.0,18.7433767983,22.9618409725,35.4287519405,0.0,18.025,17.4037519405
 06/09  12:00:00,79.6867465666,7.76854807753,30.1477665312,0.0,18.5889407304,23.1597249699,29.6338750768,0.0,18.025,11.6088750768
 06/09  13:00:00,81.9091391284,7.92102324367,31.9711822016,0.0,18.7433767983,23.2517909448,29.63176799,0.0,18.025,11.60676799
 06/09  14:00:00,83.4846054946,8.05082983278,33.416842805,0.0,18.7433767983,23.2517909448,35.4261772673,0.0,18.025,17.4011772673
 06/09  15:00:00,83.3638603383,8.12224071956,33.5146343813,0.0,18.7433767983,22.9618409725,29.6321969277,0.0,18.025,11.6071969277
 06/09  16:00:00,88.5046157627,8.22917541796,34.0971846121,0.0,18.7433767983,27.431320555,23.7777967568,0.0,18.025,5.75279675678
 06/09  17:00:00,101.177662258,8.55551522609,34.2561268036,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/09  18:00:00,108.521667516,8.79413264594,34.8578566024,0.0,27.5259009287,37.3340067412,5.77418566389,0.0,0.0,5.77418566389
 06/09  19:00:00,111.375705985,8.97378962323,35.2062307421,0.0,33.8341110165,33.3544677425,5.76530730631,0.0,0.0,5.76530730631
 06/09  20:00:00,125.150381488,9.06436295292,33.2001728059,0.0,36.5179666069,38.8247702939,5.76471379913,0.0,0.0,5.76471379913
 06/09  21:00:00,116.848845058,8.94473558383,30.534178072,0.0,32.965339924,36.8579353714,5.77732836484,0.0,0.0,5.77732836484
 06/09  22:00:00,86.9736222657,8.32220188689,24.8279848558,0.0,25.6355707503,20.6438685092,5.76707218357,0.0,0.0,5.76707218357
 06/09  23:00:00,61.5103044219,7.74731262744,19.4916473859,0.0,15.0252895274,11.7056064465,5.75615665453,0.0,0.0,5.75615665453
 06/09  24:00:00,52.944185175,7.4504306932,16.2479469419,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,51.5376217352,7.27078417092,13.8220240223,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,45.8519104959,7.10575404219,12.9203756695,0.0,8.25718729233,10.0299323277,5.75004592532,0.0,0.0,5.75004592532
 06/10  03:00:00,43.1781611328,6.94421612407,10.408175514,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,42.691534027,6.79449210026,8.46488334932,0.0,8.25718729233,11.6354268332,5.7526519481,0.0,0.0,5.7526519481
 06/10  05:00:00,44.1514819,6.70124848007,7.74400958074,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/10  06:00:00,60.6948814303,6.92874978102,9.61634587782,0.0,18.5082010057,25.6353820695,5.76211882706,0.0,0.0,5.76211882706
 06/10  07:00:00,83.6169995811,7.43523142741,15.6978099479,0.0,19.4083231844,41.0650158608,5.77728644029,0.0,0.0,5.77728644029
 06/10  08:00:00,117.430415876,8.10139774043,24.969147916,0.0,26.3286599382,57.9988325916,17.5153718331,0.0,0.0,17.5153718331
 06/10  09:00:00,104.791561809,7.9703163332,27.6141861314,0.0,26.3286599382,42.8504436482,36.2827199119,0.0,18.025,18.2577199119
 06/10  10:00:00,78.4748899707,7.61053014829,25.6506422635,0.0,21.7447113004,23.4437158914,34.6762704976,0.0,18.025,16.6512704976
 06/10  11:00:00,77.25201976,7.66195430563,26.8376175231,0.0,19.3027497915,23.426170988,35.4464527619,0.0,18.025,17.4214527619
 06/10  12:00:00,79.654020529,7.80759604119,28.9513445313,0.0,19.1483137236,23.7250123474,29.6315089117,0.0,18.025,11.6065089117
 06/10  13:00:00,82.2987785894,7.97029956218,31.2878536291,0.0,19.3027497915,23.7161209604,35.4241711501,0.0,18.025,17.3991711501
 06/10  14:00:00,84.7538775654,8.16001723631,33.5532366546,0.0,19.3027497915,23.7161209604,29.6316818395,0.0,18.025,11.6066818395
 06/10  15:00:00,85.7828553643,8.29631399914,34.7358651607,0.0,19.3027497915,23.426170988,29.6323442732,0.0,18.025,11.6073442732
 06/10  16:00:00,89.2863522732,8.32746202915,33.7569421512,0.0,19.3027497915,27.8956505705,23.7779200274,0.0,18.025,5.75292002742
 06/10  17:00:00,97.0500331486,8.53571221398,32.6901464779,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/10  18:00:00,111.876451451,8.84551293834,33.2536923258,0.0,32.690315043,37.0816133363,5.7588912596,0.0,0.0,5.7588912596
 06/10  19:00:00,110.756207031,8.91720330079,31.9505661002,0.0,36.8143715336,33.066984531,5.76484304622,0.0,0.0,5.76484304622
 06/10  20:00:00,121.016134242,8.89695063944,29.4546689274,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/10  21:00:00,115.258946894,8.6782511316,26.034046703,0.0,36.1807251679,36.8228455648,5.76515388903,0.0,0.0,5.76515388903
 06/10  22:00:00,88.1535854291,8.08636259208,20.8416175178,0.0,31.0351095914,20.6438685092,5.77736602396,0.0,0.0,5.77736602396
 06/10  23:00:00,59.8021007391,7.52554249852,15.6036740123,0.0,17.4250845679,11.7056064465,5.76207217411,0.0,0.0,5.76207217411
 06/10  24:00:00,49.4897847422,7.23509456811,11.8089833962,0.0,12.8411359301,10.0650221343,5.75204675686,0.0,0.0,5.75204675686
 06/11  01:00:00,47.6405569475,7.03682588781,10.0395071771,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,41.6255907101,6.86466518167,8.81574036404,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,39.8583493035,6.68018143874,7.23297155974,0.0,8.34152022915,10.0650221343,6.21014700864,0.460329261561,0.0,5.74981774708
 06/11  04:00:00,40.4554965555,6.56709662588,6.33684006331,0.0,8.34152022915,11.6705166398,0.869952256231,0.849952256231,0.0,0.02
 06/11  05:00:00,42.0634393297,6.4798779727,5.75792134586,0.0,8.80141237637,15.3678112995,7.25120187455,1.49541438132,0.0,5.75578749323
 06/11  06:00:00,57.7096470222,6.64667621089,6.91322014326,0.0,18.5082010057,25.6353820695,1.21764694428,1.19764694428,0.0,0.02
 06/11  07:00:00,77.423152868,7.02884691472,9.79095279023,0.0,19.4926561212,41.1001056674,5.81449943775,0.0374428525479,0.0,5.77705658521
 06/11  08:00:00,107.346009765,7.58149696047,15.4046927309,0.0,26.3286599382,57.9988325916,23.3451162795,0.0,0.0,23.3451162795
 06/11  09:00:00,96.5408902519,7.50237683767,19.9509174775,0.0,26.2443270014,42.8153538416,35.491078622,0.0,18.025,17.466078622
 06/11  10:00:00,72.7770753438,7.25337533533,20.3099974727,0.0,21.7447113004,23.4437158914,35.4645773049,0.0,18.025,17.4395773049
 06/11  11:00:00,72.5271710885,7.36051822183,22.3545156113,0.0,19.3449162599,23.4437158914,29.6446581409,0.0,18.025,11.6196581409
 06/11  12:00:00,75.4934653301,7.54820527083,24.9904788356,0.0,19.190480192,23.7425572507,35.4247779926,0.0,18.025,17.3997779926
 06/11  13:00:00,78.5265673908,7.75808386916,27.7875821014,0.0,19.260583323,23.698576057,29.6319308056,0.0,18.025,11.6069308056
 06/11  14:00:00,80.9978699407,7.95966167805,30.0573057507,0.0,19.260583323,23.698576057,29.6297178863,0.0,18.025,11.6047178863
 06/11  15:00:00,81.4900128719,8.06586864,30.7331917946,0.0,19.260583323,23.4086260847,35.4229275857,0.0,18.025,17.3979275857
 06/11  16:00:00,86.3338143946,8.15122018661,31.0403817395,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,95.7134617408,8.44067762326,31.5083184435,0.0,18.1807569449,37.5792895564,5.75586824837,0.0,0.0,5.75586824837
 06/11  18:00:00,112.173018181,8.85211966349,33.6631072681,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/11  19:00:00,111.545210796,8.96294662974,32.6938480707,0.0,36.8143715336,33.066984531,5.76468157659,0.0,0.0,5.76468157659
 06/11  20:00:00,121.2354037,8.91055888329,29.540923472,0.0,36.43363367,38.8072253906,5.76477261855,0.0,0.0,5.76477261855
 06/11  21:00:00,114.945289631,8.66923560924,25.8488460381,0.0,36.0963922311,36.7877557581,5.76488274052,0.0,0.0,5.76488274052
 06/11  22:00:00,87.388281257,8.0470628176,20.2350782999,0.0,30.9507766546,20.6087787026,5.77692935452,0.0,0.0,5.77692935452
 06/11  23:00:00,57.0988725565,7.38826238882,13.0377428797,0.0,17.4250845679,11.7056064465,5.77139032578,0.00940243512582,0.0,5.76198789065
 06/11  24:00:00,48.1781812057,7.10860577891,10.5044697267,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,43.9905297639,6.94297810885,9.36223953912,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,40.5581133343,6.76539802555,7.96695101294,0.0,8.25718729233,10.0299323277,5.74977338315,0.0,0.0,5.74977338315
 06/12  03:00:00,39.0678879474,6.6064185335,6.63571693007,0.0,8.25718729233,10.0299323277,0.704910058149,0.684910058149,0.0,0.02
 06/12  04:00:00,39.3733592681,6.45708651094,5.48414259789,0.0,8.25718729233,11.6354268332,3.40067708404,3.38067708404,0.0,0.02
 06/12  05:00:00,44.8689136557,6.43242373964,5.30939605048,0.0,12.1011305571,15.3678112995,9.61130136317,3.84947222204,0.0,5.76182914114
 06/12  06:00:00,72.3194029937,6.92024786918,8.39694878226,0.0,19.7275818095,37.2640762949,8.44332434906,2.66678519108,0.0,5.77653915798
 06/12  07:00:00,94.6574034731,7.36387869047,11.6881214986,0.0,24.3117294858,51.2795993405,12.2170806513,0.66033489663,0.0,11.5567457547
 06/12  08:00:00,82.0438092361,6.99178447018,10.7204724199,0.0,23.6694662846,40.6342015617,17.4780053523,0.0118149681143,0.0,17.4661903842
 06/12  09:00:00,81.9430563333,7.06208364803,15.556041355,0.0,23.6694662846,35.6302164847,35.4612047532,0.0,18.025,17.4362047532
 06/12  10:00:00,66.4977213392,6.98206599355,17.7869494849,0.0,18.7433767983,22.9618409725,29.6439227081,0.0,18.025,11.6189227081
 06/12  11:00:00,68.5991306644,7.10147813894,19.7707026712,0.0,18.7433767983,22.9618409725,31.1133630416,0.0,18.025,13.0883630416
 06/12  12:00:00,71.45808379,7.28637432084,22.4013139027,0.0,18.5889407304,23.1597249699,33.9421855545,0.0,18.025,15.9171855545
 06/12  13:00:00,74.5611317563,7.47783838077,25.0663931026,0.0,18.7433767983,23.2517909448,29.6307431883,0.0,18.025,11.6057431883
 06/12  14:00:00,77.0320384571,7.6576063495,27.3575328291,0.0,18.7433767983,23.2517909448,35.4228232053,0.0,18.025,17.3978232053
 06/12  15:00:00,81.6845678197,7.96178864052,31.9958315876,0.0,18.7433767983,22.9618409725,29.6306056562,0.0,18.025,11.6056056562
 06/12  16:00:00,88.1214491788,8.15949763856,33.7837413036,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,101.116197068,8.53995678077,34.2102573866,0.0,17.6635504202,40.6971502883,5.7585695647,0.0,0.0,5.7585695647
 06/12  18:00:00,107.412654465,8.73899948405,33.8040766078,0.0,27.5259009287,37.3340067412,5.77363792012,0.0,0.0,5.77363792012
 06/12  19:00:00,107.283736523,8.71578938466,31.3723296228,0.0,33.8341110165,33.3544677425,5.76443200991,0.0,0.0,5.76443200991
 06/12  20:00:00,120.081656523,8.72277506672,28.4731118269,0.0,36.5179666069,38.8247702939,5.76444139014,0.0,0.0,5.76444139014
 06/12  21:00:00,110.798755866,8.53312416875,24.8958055959,0.0,32.965339924,36.8579353714,5.77661084929,0.0,0.0,5.77661084929
 06/12  22:00:00,80.5189877528,7.89405089659,18.8015841624,0.0,25.6355707503,20.6438685092,5.76778436024,0.0,0.0,5.76778436024
 06/12  23:00:00,54.5856415858,7.33987617473,12.9744822587,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/12  24:00:00,46.6074566122,7.05484808195,10.3068231606,0.0,11.6412384099,10.0650221343,5.75281930589,0.0,0.0,5.75281930589
 06/13  01:00:00,43.7878458393,6.9053750707,9.19716915218,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,39.9920703069,6.70054367135,7.46578187206,0.0,8.25718729233,10.0299323277,0.287402552386,0.267402552386,0.0,0.02
 06/13  03:00:00,38.6364265312,6.55485769279,6.25581342668,0.0,8.25718729233,10.0299323277,6.87628296753,1.12652993167,0.0,5.74975303587
 06/13  04:00:00,39.4667422607,6.46063023044,5.57399919897,0.0,8.25718729233,11.6354268332,1.86592381699,1.84592381699,0.0,0.02
 06/13  05:00:00,45.0397244233,6.44477721546,5.46786524737,0.0,12.1011305571,15.3678112995,7.97126509751,2.20954128704,0.0,5.76172381047
 06/13  06:00:00,72.7348873369,6.95780530445,8.77491216901,0.0,19.7275818095,37.2640762949,7.09188768162,1.31523525445,0.0,5.77665242717
 06/13  07:00:00,95.3977208581,7.41072910758,12.381643025,0.0,24.3117294858,51.2795993405,11.5566336649,0.0,0.0,11.5566336649
 06/13  08:00:00,84.4320820235,7.05476253426,13.0457983582,0.0,23.6694662846,40.6342015617,15.0480013967,0.0,0.0,15.0480013967
 06/13  09:00:00,84.5464599847,7.124695428,18.0968571817,0.0,23.6694662846,35.6302164847,32.0647758248,0.0,18.025,14.0397758248
 06/13  10:00:00,68.246955601,7.0322510414,19.4860144335,0.0,18.7433767983,22.9618409725,35.4445105264,0.0,18.025,17.4195105264
 06/13  11:00:00,72.3730466582,7.25004033786,23.3960696128,0.0,18.7433767983,22.9618409725,29.63199672,0.0,18.025,11.60699672
 06/13  12:00:00,76.6544141573,7.5090235327,27.3750049907,0.0,18.5889407304,23.1597249699,29.6309569401,0.0,18.025,11.6059569401
 06/13  13:00:00,80.9252614671,7.78687781278,31.1214969069,0.0,18.7433767983,23.2517909448,35.4222895423,0.0,18.025,17.3972895423
 06/13  14:00:00,84.7244455908,8.06868952938,34.6388666678,0.0,18.7433767983,23.2517909448,29.6290654698,0.0,18.025,11.6040654698
 06/13  15:00:00,85.2674178549,8.21539543385,35.3250858609,0.0,18.7433767983,22.9618409725,29.6296713599,0.0,18.025,11.6046713599
 06/13  16:00:00,89.8626980941,8.33312286318,35.3513686377,0.0,18.7433767983,27.431320555,23.7776338321,0.0,18.025,5.75263383209
 06/13  17:00:00,102.777190822,8.69219455254,35.7190414937,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
