Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  18:00:00,110.086405338,8.90509718573,36.3117596131,0.0,27.5259009287,37.3340067412,11.5267301237,0.0,0.0,11.5267301237
 06/13  19:00:00,109.780848751,8.84335939811,33.7419065302,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/13  20:00:00,121.212629211,8.78313665289,29.5437457341,0.0,36.5179666069,38.8247702939,5.76392640824,0.0,0.0,5.76392640824
 06/13  21:00:00,111.609107007,8.60015681118,25.6391614405,0.0,32.965339924,36.8579353714,5.776326095,0.0,0.0,5.776326095
 06/13  22:00:00,81.1905199303,7.95529864132,19.4118960976,0.0,25.6355707503,20.6438685092,5.76762042518,0.0,0.0,5.76762042518
 06/13  23:00:00,56.1967301224,7.42808052224,14.4973642399,0.0,15.0252895274,11.7056064465,5.7557735543,0.0,0.0,5.7557735543
 06/13  24:00:00,49.7100903414,7.22276411536,13.2415685298,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,44.6645792789,6.97959515961,9.99968405654,0.0,10.0992000411,10.047477231,0.0603048753306,0.0403048753306,0.0,0.02
 06/14  02:00:00,40.599637441,6.76733333011,8.00656208005,0.0,8.25718729233,10.0299323277,5.74974134022,0.0,0.0,5.74974134022
 06/14  03:00:00,39.6449941258,6.65921793947,7.16004285286,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,40.6762336074,6.58574776523,6.65837316457,0.0,8.25718729233,11.6354268332,5.75254450462,0.0,0.0,5.75254450462
 06/14  05:00:00,46.4089680521,6.58056564153,6.70135573669,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/14  06:00:00,73.8480831754,7.07102133211,9.77492140865,0.0,19.7275818095,37.2640762949,5.91991563593,0.143560932229,0.0,5.7763547037
 06/14  07:00:00,96.3282372139,7.51068225462,13.2122533543,0.0,24.3117294858,51.2795993405,11.5565384574,0.0,0.0,11.5565384574
 06/14  08:00:00,86.3078581221,7.18297416011,14.7933950755,0.0,23.6694662846,40.6342015617,17.4641311722,0.0,0.0,17.4641311722
 06/14  09:00:00,86.9734562402,7.28423461968,20.3643378197,0.0,23.6694662846,35.6302164847,35.4592927427,0.0,18.025,17.4342927427
 06/14  10:00:00,71.0635714379,7.20394910069,22.1309506444,0.0,18.7433767983,22.9618409725,29.6437945744,0.0,18.025,11.6187945744
 06/14  11:00:00,74.9595312151,7.41048475129,25.8221192456,0.0,18.7433767983,22.9618409725,32.188801916,0.0,18.025,14.163801916
 06/14  12:00:00,79.8147985503,7.70308433363,30.341341421,0.0,18.5889407304,23.1597249699,32.8635207146,0.0,18.025,14.8385207146
 06/14  13:00:00,85.138486165,8.02264921018,35.0989592757,0.0,18.7433767983,23.2517909448,29.6294300279,0.0,18.025,11.6044300279
 06/14  14:00:00,88.0783097765,8.25320873413,37.808224454,0.0,18.7433767983,23.2517909448,29.6297816335,0.0,18.025,11.6047816335
 06/14  15:00:00,89.4603526148,8.42355416996,39.3098738768,0.0,18.7433767983,22.9618409725,35.4225099266,0.0,18.025,17.3975099266
 06/14  16:00:00,94.6451424005,8.57712855748,39.8898282735,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,108.148928176,8.99067592788,40.7923023901,0.0,17.6635504202,40.6971502883,5.75847127321,0.0,0.0,5.75847127321
 06/14  18:00:00,114.883229253,9.19675661189,40.8169586473,0.0,27.5259009287,37.3340067412,5.77322724137,0.0,0.0,5.77322724137
 06/14  19:00:00,113.228011481,9.08459417689,36.9478481446,0.0,33.8341110165,33.3544677425,5.76412570995,0.0,0.0,5.76412570995
 06/14  20:00:00,122.490161016,8.91222080247,30.692220303,0.0,36.5179666069,38.8247702939,5.76362677181,0.0,0.0,5.76362677181
 06/14  21:00:00,112.687504795,8.70920491421,26.608543214,0.0,32.965339924,36.8579353714,5.77586333988,0.0,0.0,5.77586333988
 06/14  22:00:00,82.9032500762,8.07958755644,21.0003657544,0.0,25.6355707503,20.6438685092,5.76748357372,0.0,0.0,5.76748357372
 06/14  23:00:00,59.2903083439,7.59393537985,17.4251159521,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/14  24:00:00,53.6173356682,7.44138810673,16.9301909314,0.0,11.6412384099,10.0650221343,5.75258994595,0.0,0.0,5.75258994595
 06/15  01:00:00,49.6973295239,7.28329490269,14.7287440029,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,45.2753844921,7.13151027755,12.31814931,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  03:00:00,44.0056202976,7.05336851328,11.1265178577,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,45.2178622263,7.00188680264,10.7838786066,0.0,8.25718729233,11.6354268332,5.75266108995,0.0,0.0,5.75266108995
 06/15  05:00:00,51.5151178708,7.0405463667,11.3475348288,0.0,12.1011305571,15.3678112995,5.76112689607,0.0,0.0,5.76112689607
 06/15  06:00:00,81.650897283,7.74448641996,16.9043082116,0.0,19.7275818095,37.2640762949,5.77608227695,0.0,0.0,5.77608227695
 06/15  07:00:00,107.527898102,8.30541202517,23.6172416019,0.0,24.3117294858,51.2795993405,5.78773984944,0.0,0.0,5.78773984944
 06/15  08:00:00,98.6326312011,7.83947397675,26.4616999216,0.0,23.6694662846,40.6342015617,17.4620613381,0.0,0.0,17.4620613381
 06/15  09:00:00,96.8267606834,7.86718717586,29.6347143451,0.0,23.6694662846,35.6302164847,35.4571276911,0.0,18.025,17.4321276911
 06/15  10:00:00,78.7230029567,7.6709536777,29.3233915625,0.0,18.7433767983,22.9618409725,29.6436336828,0.0,18.025,11.6186336828
 06/15  11:00:00,81.234903547,7.80500472477,31.7029826227,0.0,18.7433767983,22.9618409725,35.4245774665,0.0,18.025,17.3995774665
 06/15  12:00:00,85.1517911607,8.02232526202,35.3591028815,0.0,18.5889407304,23.1597249699,29.6283482227,0.0,18.025,11.6033482227
 06/15  13:00:00,88.1367800472,8.19047520317,37.9294407696,0.0,18.7433767983,23.2517909448,29.6286184261,0.0,18.025,11.6036184261
 06/15  14:00:00,91.0342398088,8.37521225364,40.6421632559,0.0,18.7433767983,23.2517909448,35.4206536425,0.0,18.025,17.3956536425
 06/15  15:00:00,92.6287327295,8.56638065352,42.3354355706,0.0,18.7433767983,22.9618409725,29.6307481341,0.0,18.025,11.6057481341
 06/15  16:00:00,97.421318611,8.71292704553,42.5302143365,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,109.317439959,9.03475940339,41.9167634771,0.0,17.6635504202,40.6971502883,5.75836066527,0.0,0.0,5.75836066527
 06/15  18:00:00,115.046535256,9.17730853901,40.9997489811,0.0,27.5259009287,37.3340067412,5.77282417685,0.0,0.0,5.77282417685
 06/15  19:00:00,114.723978406,9.14029488667,38.3881388102,0.0,33.8341110165,33.3544677425,5.76361054131,0.0,0.0,5.76361054131
 06/15  20:00:00,128.128519699,9.20484592085,36.0379704381,0.0,36.5179666069,38.8247702939,5.76357847854,0.0,0.0,5.76357847854
 06/15  21:00:00,121.73684979,9.20845298982,35.1586800881,0.0,32.965339924,36.8579353714,5.77598781804,0.0,0.0,5.77598781804
 06/15  22:00:00,93.219137587,8.69616716323,30.699696206,0.0,25.6355707503,20.6438685092,5.76719879172,0.0,0.0,5.76719879172
 06/15  23:00:00,68.2510997132,8.14809700616,25.8317637677,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/15  24:00:00,60.0865223354,7.88019807915,22.9605741209,0.0,11.6412384099,10.0650221343,5.7526432781,0.0,0.0,5.7526432781
 06/16  01:00:00,55.3266501323,7.65687918159,19.984496811,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,50.6860787873,7.45871906698,17.40164004,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,48.7708270734,7.33246594846,15.6126320757,0.0,8.25718729233,10.0299323277,5.74938348763,0.0,0.0,5.74938348763
 06/16  04:00:00,48.2590366919,7.23078936233,13.59617036,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/16  05:00:00,53.1790057362,7.19654391203,12.8554407469,0.0,12.1011305571,15.3678112995,5.76125428363,0.0,0.0,5.76125428363
 06/16  06:00:00,82.0670409139,7.81391702027,17.2510588285,0.0,19.7275818095,37.2640762949,5.77596548959,0.0,0.0,5.77596548959
 06/16  07:00:00,106.745690271,8.32697220724,22.8135112114,0.0,24.3117294858,51.2795993405,5.78738554176,0.0,0.0,5.78738554176
 06/16  08:00:00,97.9755158519,7.85601600003,25.7880749547,0.0,23.6694662846,40.6342015617,17.4624692319,0.0,0.0,17.4624692319
 06/16  09:00:00,96.4211383057,7.88451378699,29.211786419,0.0,23.6694662846,35.6302164847,35.4574589175,0.0,18.025,17.4324589175
 06/16  10:00:00,78.4263322861,7.69450432284,29.0031876068,0.0,18.7433767983,22.9618409725,35.4414907746,0.0,18.025,17.4164907746
 06/16  11:00:00,80.8651971189,7.81829013835,31.3200035926,0.0,18.7433767983,22.9618409725,29.6298092357,0.0,18.025,11.6048092357
 06/16  12:00:00,83.5597442292,7.96824271413,33.8211495661,0.0,18.5889407304,23.1597249699,29.6290180866,0.0,18.025,11.6040180866
 06/16  13:00:00,85.935287699,8.12052631854,35.7979068916,0.0,18.7433767983,23.2517909448,35.4197363478,0.0,18.025,17.3947363478
 06/16  14:00:00,88.1688006781,8.26612062669,37.8858276959,0.0,18.7433767983,23.2517909448,29.6281999667,0.0,18.025,11.6031999667
 06/16  15:00:00,89.8984928732,8.40133622059,39.7702513347,0.0,18.7433767983,22.9618409725,29.6284423339,0.0,18.025,11.6034423339
 06/16  16:00:00,91.7637295933,8.40056644131,37.1849916374,0.0,18.7433767983,27.431320555,23.777332438,0.0,18.025,5.75233243801
 06/16  17:00:00,103.162262371,8.67430008074,36.1220669893,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/16  18:00:00,106.92630331,8.7588083869,33.2980475609,0.0,27.5259009287,37.3340067412,5.77262571887,0.0,0.0,5.77262571887
 06/16  19:00:00,107.774308361,8.80833579083,31.7704524389,0.0,33.8341110165,33.3544677425,5.7638550428,0.0,0.0,5.7638550428
 06/16  20:00:00,123.265332175,8.94141207418,31.4382395215,0.0,36.5179666069,38.8247702939,5.76379496889,0.0,0.0,5.76379496889
 06/16  21:00:00,115.808423949,8.85737495073,29.5813666118,0.0,32.965339924,36.8579353714,5.77577019909,0.0,0.0,5.77577019909
 06/16  22:00:00,86.7466893188,8.28960429943,24.6338359231,0.0,25.6355707503,20.6438685092,5.76713585154,0.0,0.0,5.76713585154
 06/16  23:00:00,62.199921592,7.77350529623,20.1551901837,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/16  24:00:00,52.783484094,7.4680478208,16.0696985761,0.0,11.6412384099,10.0650221343,5.75236886217,0.0,0.0,5.75236886217
 06/17  01:00:00,51.8130402784,7.32747167033,14.0408229371,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,46.4425735539,7.18118569249,13.4356746115,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,44.7633690677,7.07739347289,11.8602562233,0.0,8.25718729233,10.0299323277,5.74958643172,0.0,0.0,5.74958643172
 06/17  04:00:00,45.0333569052,6.99340390782,10.6078880446,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,46.9957817987,6.9418865157,10.3477631295,0.0,8.71707943955,15.3327214929,5.75532004565,0.0,0.0,5.75532004565
 06/17  06:00:00,63.5323726204,7.16152873525,12.2212172784,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 06/17  07:00:00,84.8178777253,7.62126412702,16.712894869,0.0,19.4083231844,41.0650158608,5.77563489358,0.0,0.0,5.77563489358
 06/17  08:00:00,117.979318717,8.21239867465,25.407377821,0.0,26.3286599382,57.9988325916,23.3331719668,0.0,0.0,23.3331719668
 06/17  09:00:00,106.479911191,8.10529483671,29.1677891072,0.0,26.3286599382,42.8504436482,35.4816966762,0.0,18.025,17.4566966762
 06/17  10:00:00,81.3651435381,7.78053698829,28.3710433701,0.0,21.7447113004,23.4437158914,29.6540539807,0.0,18.025,11.6290539807
 06/17  11:00:00,80.0222718921,7.82696969166,29.4429772098,0.0,19.3027497915,23.426170988,35.4396023302,0.0,18.025,17.4146023302
 06/17  12:00:00,81.9233708837,7.94298951288,31.0853801203,0.0,19.1483137236,23.7250123474,29.6277379411,0.0,18.025,11.6027379411
 06/17  13:00:00,84.1837263353,8.06137725382,33.0818025144,0.0,19.3027497915,23.7161209604,35.4196269778,0.0,18.025,17.3946269778
 06/17  14:00:00,85.3866491864,8.16637229236,34.179732198,0.0,19.3027497915,23.7161209604,29.6280449344,0.0,18.025,11.6030449344
 06/17  15:00:00,86.5002404981,8.27175620564,35.4778870502,0.0,19.3027497915,23.426170988,29.6282129454,0.0,18.025,11.6032129454
 06/17  16:00:00,91.4755171814,8.34594574113,35.9277071675,0.0,19.3027497915,27.8956505705,23.7773730356,0.0,18.025,5.75237303559
 06/17  17:00:00,100.737875625,8.62957524743,36.2842281594,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,116.355844076,8.98833996932,37.5903815392,0.0,32.690315043,37.0816133363,5.75823443796,0.0,0.0,5.75823443796
 06/17  19:00:00,114.327113137,9.06359646241,35.3752490933,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 06/17  20:00:00,125.355757368,9.13985921388,33.5515498525,0.0,36.3493007332,38.7721355839,5.76393274293,0.0,0.0,5.76393274293
 06/17  21:00:00,120.502518855,8.99373750632,30.9622917362,0.0,36.1807251679,36.8228455648,5.76387832444,0.0,0.0,5.76387832444
 06/17  22:00:00,93.2691164881,8.41382897924,25.6299367989,0.0,31.0351095914,20.6438685092,5.7753921859,0.0,0.0,5.7753921859
 06/17  23:00:00,65.1401867007,7.85801624768,20.6094208947,0.0,17.4250845679,11.7056064465,5.76000511836,0.0,0.0,5.76000511836
 06/17  24:00:00,56.1574031237,7.61570936506,18.0960838643,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,54.1813092366,7.4492094659,16.1679262553,0.0,12.925468867,10.100111941,5.74956338246,0.0,0.0,5.74956338246
 06/18  02:00:00,47.1066247645,7.24773755253,13.9137626541,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,44.0177209951,7.06390675541,11.0086913077,0.0,8.34152022915,10.0650221343,0.0347090580863,0.0147090580863,0.0,0.02
 06/18  04:00:00,44.2078590295,6.92995637049,9.72641013153,0.0,8.34152022915,11.6705166398,5.75228243648,0.0,0.0,5.75228243648
 06/18  05:00:00,46.0192059717,6.86060971195,9.33307233548,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/18  06:00:00,62.4812220525,7.09204249231,11.2395575053,0.0,18.5082010057,25.6353820695,5.76034701924,0.0,0.0,5.76034701924
 06/18  07:00:00,84.0302684608,7.56326538386,15.863902762,0.0,19.4926561212,41.1001056674,5.77546116253,0.0,0.0,5.77546116253
 06/18  08:00:00,119.158531476,8.24552488448,26.5535086001,0.0,26.3286599382,57.9988325916,17.5027294489,0.0,0.0,17.5027294489
 06/18  09:00:00,107.216178639,8.14089161753,29.9879063709,0.0,26.2443270014,42.8153538416,35.4822057506,0.0,18.025,17.4572057506
 06/18  10:00:00,82.1119258229,7.80710242497,29.0912863011,0.0,21.7447113004,23.4437158914,35.4568186988,0.0,18.025,17.4318186988
 06/18  11:00:00,81.4552681975,7.88063093298,30.7626169122,0.0,19.3449162599,23.4437158914,29.6398596012,0.0,18.025,11.6148596012
 06/18  12:00:00,82.927087555,7.98115261685,31.9912339475,0.0,19.190480192,23.7425572507,35.4185582113,0.0,18.025,17.3935582113
 06/18  13:00:00,85.5571181735,8.1399237783,34.4363694757,0.0,19.260583323,23.698576057,29.6290113193,0.0,18.025,11.6040113193
 06/18  14:00:00,86.731078134,8.26038750823,35.4898675114,0.0,19.260583323,23.698576057,29.6263701559,0.0,18.025,11.6013701559
 06/18  15:00:00,85.9038662727,8.29101618897,34.9219755869,0.0,19.260583323,23.4086260847,35.4196242244,0.0,18.025,17.3946242244
 06/18  16:00:00,85.9101829367,8.14133117481,30.6267197173,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,93.9399784825,8.2886804717,29.8869378544,0.0,18.1807569449,37.5792895564,5.7552370094,0.0,0.0,5.7552370094
 06/18  18:00:00,111.091124118,8.67573598799,32.7577165326,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/18  19:00:00,112.027175384,8.86611194816,33.2728069392,0.0,36.8143715336,33.066984531,5.76303528658,0.0,0.0,5.76303528658
 06/18  20:00:00,122.789140427,8.96045571174,31.0449279354,0.0,36.43363367,38.8072253906,5.7638162243,0.0,0.0,5.7638162243
 06/18  21:00:00,116.993434236,8.79696043016,27.7694377356,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 06/18  22:00:00,90.7547793183,8.25746143442,23.3914159322,0.0,30.9507766546,20.6087787026,11.5308827154,0.0,0.0,11.5308827154
 06/18  23:00:00,62.0954665051,7.70062268121,17.7221291091,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/18  24:00:00,52.4584953238,7.45255935151,14.440899258,0.0,12.925468867,10.100111941,5.75237517951,0.0,0.0,5.75237517951
 06/19  01:00:00,47.3600064235,7.22595825126,12.4487989283,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,43.8945544549,7.05335960143,11.0155010716,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  03:00:00,42.6952985953,6.92891204951,9.94068233261,0.0,8.25718729233,10.0299323277,5.74946643808,0.0,0.0,5.74946643808
 06/19  04:00:00,43.443116622,6.8365154256,9.17455729569,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,49.0960925363,6.82697743455,9.14215282844,0.0,12.1011305571,15.3678112995,5.76035196971,0.0,0.0,5.76035196971
 06/19  06:00:00,77.5975566326,7.41405351042,13.181538249,0.0,19.7275818095,37.2640762949,5.77521895019,0.0,0.0,5.77521895019
 06/19  07:00:00,101.030542587,7.92069463865,17.5047811959,0.0,24.3117294858,51.2795993405,5.78657867465,0.0,0.0,5.78657867465
 06/19  08:00:00,90.5801466427,7.4798726936,18.7689401268,0.0,23.6694662846,40.6342015617,17.4574859348,0.0,0.0,17.4574859348
 06/19  09:00:00,90.8692805851,7.51849420561,24.0260156197,0.0,23.6694662846,35.6302164847,35.4533094027,0.0,18.025,17.4283094027
 06/19  10:00:00,72.5564268789,7.33753367655,23.4903018436,0.0,18.7433767983,22.9618409725,29.6410090508,0.0,18.025,11.6160090508
 06/19  11:00:00,72.8705458822,7.40011280549,23.7435604592,0.0,18.7433767983,22.9618409725,35.4205969167,0.0,18.025,17.3955969167
 06/19  12:00:00,74.9731039138,7.52184027384,25.6809448493,0.0,18.5889407304,23.1597249699,29.6281084265,0.0,18.025,11.6031084265
 06/19  13:00:00,77.5352384326,7.65951245406,27.858904343,0.0,18.7433767983,23.2517909448,29.6254190322,0.0,18.025,11.6004190322
 06/19  14:00:00,80.0412813556,7.81328714498,30.2111719148,0.0,18.7433767983,23.2517909448,35.4180666109,0.0,18.025,17.3930666109
 06/19  15:00:00,81.2715392354,7.95715031748,31.5875187668,0.0,18.7433767983,22.9618409725,29.626846752,0.0,18.025,11.601846752
 06/19  16:00:00,85.3451128291,8.04796664741,31.1190173118,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,98.323909859,8.40217463328,31.5558705491,0.0,17.6635504202,40.6971502883,5.7569611708,0.0,0.0,5.7569611708
 06/19  18:00:00,105.689194694,8.64341619239,32.1764204568,0.0,27.5259009287,37.3340067412,5.77215026855,0.0,0.0,5.77215026855
 06/19  19:00:00,107.185507973,8.74306245284,31.2469920556,0.0,33.8341110165,33.3544677425,5.7636060086,0.0,0.0,5.7636060086
 06/19  20:00:00,121.859896169,8.86398680196,30.1103057075,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/19  21:00:00,114.505658145,8.78606166319,28.3500090643,0.0,32.965339924,36.8579353714,11.5301337534,0.0,0.0,11.5301337534
 06/19  22:00:00,84.737817629,8.17317483273,22.7414774436,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 06/19  23:00:00,59.2175462727,7.62474745599,17.3216042567,0.0,15.0252895274,11.7056064465,5.75420316615,0.0,0.0,5.75420316615
 06/19  24:00:00,50.4276430565,7.35970409062,13.8222469096,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/20  01:00:00,47.0771026723,7.19231155968,12.1995371227,0.0,10.0992000411,10.047477231,5.74947914322,0.0,0.0,5.74947914322
 06/20  02:00:00,43.6372298164,7.02475515936,10.7867903254,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,42.5727344724,6.91258113362,9.83446855435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,43.6277324256,6.8463774157,9.34930698532,0.0,8.25718729233,11.6354268332,5.75229620261,0.0,0.0,5.75229620261
 06/20  05:00:00,49.3811755314,6.84698216081,9.40726572622,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/20  06:00:00,78.1670797044,7.45468472553,13.710456243,0.0,19.7275818095,37.2640762949,11.528737452,0.0,0.0,11.528737452
 06/20  07:00:00,101.915215521,7.95897784651,18.3512110556,0.0,24.3117294858,51.2795993405,5.78532577935,0.0,0.0,5.78532577935
 06/20  08:00:00,93.2748826281,7.54545936404,21.3981180464,0.0,23.6694662846,40.6342015617,17.4568304344,0.0,0.0,17.4568304344
 06/20  09:00:00,92.0717547896,7.58199248502,25.1650084849,0.0,23.6694662846,35.6302164847,35.4525426243,0.0,18.025,17.4275426243
 06/20  10:00:00,74.1986070497,7.41159261734,25.0584431967,0.0,18.7433767983,22.9618409725,29.63985279,0.0,18.025,11.61485279
 06/20  11:00:00,76.6313412753,7.55017358373,27.3543072264,0.0,18.7433767983,22.9618409725,29.6285685724,0.0,18.025,11.6035685724
 06/20  12:00:00,79.031941638,7.69890127579,29.562729843,0.0,18.5889407304,23.1597249699,35.4174480097,0.0,18.025,17.3924480097
 06/20  13:00:00,81.0414159143,7.84728752376,31.1773189501,0.0,18.7433767983,23.2517909448,29.6263336267,0.0,18.025,11.6013336267
 06/20  14:00:00,81.6056050431,7.93489041395,31.6539019144,0.0,18.7433767983,23.2517909448,29.6263172432,0.0,18.025,11.6013172432
 06/20  15:00:00,80.2016392115,7.92361287672,30.5511658039,0.0,18.7433767983,22.9618409725,29.6262712909,0.0,18.025,11.6012712909
 06/20  16:00:00,83.0437447124,7.90849440419,28.9571218594,0.0,18.7433767983,27.431320555,23.7769050519,0.0,18.025,5.75190505186
 06/20  17:00:00,95.2104018279,8.17398053831,28.6705885589,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,102.292515555,8.3642214895,29.0589660542,0.0,27.5259009287,37.3340067412,5.771969305,0.0,0.0,5.771969305
 06/20  19:00:00,104.398185074,8.47875953899,28.7239985416,0.0,33.8341110165,33.3544677425,5.76363904307,0.0,0.0,5.76363904307
 06/20  20:00:00,119.748588756,8.64815836029,28.2148397386,0.0,36.5179666069,38.8247702939,5.76316518789,0.0,0.0,5.76316518789
 06/20  21:00:00,112.589685701,8.61576673463,26.6043708036,0.0,32.965339924,36.8579353714,5.77461077204,0.0,0.0,5.77461077204
 06/20  22:00:00,84.947553804,8.12129915738,23.0031054051,0.0,25.6355707503,20.6438685092,5.76635955399,0.0,0.0,5.76635955399
 06/20  23:00:00,60.8780143884,7.63782624191,18.9690121202,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/20  24:00:00,52.4651021325,7.378125388,15.8412877855,0.0,11.6412384099,10.0650221343,5.75225989396,0.0,0.0,5.75225989396
 06/21  01:00:00,48.6022131252,7.21341872106,13.7035623185,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,44.349407995,7.06680938275,11.4569139898,0.0,8.25718729233,10.0299323277,0.589839312264,0.0,0.0,0.589839312264
 06/21  03:00:00,43.0306759536,6.95780787398,10.2471853343,0.0,8.25718729233,10.0299323277,5.1791415671,0.0,0.0,5.1791415671
 06/21  04:00:00,43.9875002593,6.88463189236,9.67084716067,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,49.9666771593,6.90311531827,9.93663808291,0.0,12.1011305571,15.3678112995,5.76048659394,0.0,0.0,5.76048659394
 06/21  06:00:00,78.9273655766,7.5282712334,14.3971950375,0.0,19.7275818095,37.2640762949,5.77466354158,0.0,0.0,5.77466354158
 06/21  07:00:00,103.176840116,8.05965309923,19.5121982209,0.0,24.3117294858,51.2795993405,5.9615019654,0.0,0.0,5.9615019654
 06/21  08:00:00,95.4143042367,7.65431827706,23.4287119823,0.0,23.6694662846,40.6342015617,17.2800564105,0.0,0.0,17.2800564105
 06/21  09:00:00,94.0912847091,7.69736849443,27.0691877308,0.0,23.6694662846,35.6302164847,35.4523398719,0.0,18.025,17.4273398719
 06/21  10:00:00,76.0600601906,7.51789315211,26.8136071258,0.0,18.7433767983,22.9618409725,29.6394268268,0.0,18.025,11.6144268268
 06/21  11:00:00,77.3668733223,7.61164495359,28.0283767034,0.0,18.7433767983,22.9618409725,35.4199526294,0.0,18.025,17.3949526294
 06/21  12:00:00,80.2919908927,7.77260289214,30.7490897034,0.0,18.5889407304,23.1597249699,29.6275376913,0.0,18.025,11.6025376913
 06/21  13:00:00,83.0658840698,7.96146205916,33.087621854,0.0,18.7433767983,23.2517909448,29.6247374095,0.0,18.025,11.5997374095
 06/21  14:00:00,85.6175832024,8.16662054027,35.4341610083,0.0,18.7433767983,23.2517909448,35.4168022341,0.0,18.025,17.3918022341
 06/21  15:00:00,86.4874784272,8.30776191627,36.45286718,0.0,18.7433767983,22.9618409725,29.6258505428,0.0,18.025,11.6008505428
 06/21  16:00:00,88.9084352051,8.30617715378,34.4241509736,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/21  17:00:00,100.534156002,8.56356011959,33.6047630901,0.0,17.6635504202,40.6971502883,5.75770962625,0.0,0.0,5.75770962625
 06/21  18:00:00,107.69323698,8.74217477902,34.0817629079,0.0,27.5259009287,37.3340067412,5.77164804618,0.0,0.0,5.77164804618
 06/21  19:00:00,108.432687658,8.75709658483,32.480183062,0.0,33.8341110165,33.3544677425,5.76315097781,0.0,0.0,5.76315097781
 06/21  20:00:00,120.212033484,8.75521307264,28.5712607038,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 06/21  21:00:00,111.373206898,8.61177715838,25.3919063785,0.0,32.965339924,36.8579353714,10.5742606579,0.0,0.0,10.5742606579
 06/21  22:00:00,83.0380200036,8.06703922261,21.147864074,0.0,25.6355707503,20.6438685092,0.971643383328,0.0,0.0,0.971643383328
 06/21  23:00:00,58.508582643,7.57732174659,16.660090144,0.0,15.0252895274,11.7056064465,5.75497719974,0.0,0.0,5.75497719974
 06/21  24:00:00,49.567428038,7.32082991419,13.0009301478,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/22  01:00:00,46.1683878699,7.12975900615,11.3533916689,0.0,10.0992000411,10.047477231,5.74934857578,0.0,0.0,5.74934857578
 06/22  02:00:00,43.0860796713,6.98847868132,10.2719297537,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,42.1151927614,6.88267109999,9.40685472811,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,42.8439932987,6.79075676526,8.62121035691,0.0,8.25718729233,11.6354268332,5.75195992095,0.0,0.0,5.75195992095
 06/22  05:00:00,48.6725508902,6.7980139398,8.74764778705,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 06/22  06:00:00,76.794666263,7.35207113775,12.4407234417,0.0,19.7275818095,37.2640762949,5.77462227436,0.0,0.0,5.77462227436
 06/22  07:00:00,98.4099896594,7.72002233584,15.0850172817,0.0,24.3117294858,51.2795993405,11.5520372369,0.0,0.0,11.5520372369
 06/22  08:00:00,83.9918743914,7.18842390818,12.4722020336,0.0,23.6694662846,40.6342015617,17.4534532986,0.0,0.0,17.4534532986
 06/22  09:00:00,79.8317976057,7.0865847083,13.420503387,0.0,23.6694662846,35.6302164847,29.6501763259,0.0,18.025,11.6251763259
 06/22  10:00:00,59.9700623591,6.77704904428,11.4644710669,0.0,18.7433767983,22.9618409725,35.4353120636,0.0,18.025,17.4103120636
 06/22  11:00:00,59.7911464361,6.74472820531,11.3195785118,0.0,18.7433767983,22.9618409725,29.6264237796,0.0,18.025,11.6014237796
 06/22  12:00:00,61.1575510298,6.76229495989,12.6249677978,0.0,18.5889407304,23.1597249699,29.6253147233,0.0,18.025,11.6003147233
 06/22  13:00:00,61.6375029674,6.79178887002,12.8289222994,0.0,18.7433767983,23.2517909448,35.4173499289,0.0,18.025,17.3923499289
 06/22  14:00:00,63.6591451841,6.88051511363,14.7618409563,0.0,18.7433767983,23.2517909448,29.6257595243,0.0,18.025,11.6007595243
 06/22  15:00:00,66.3657810012,7.02747629305,17.611462601,0.0,18.7433767983,22.9618409725,29.6256159541,0.0,18.025,11.6006159541
 06/22  16:00:00,71.1399164761,7.14239530948,17.819416347,0.0,18.7433767983,27.431320555,23.7769686886,0.0,18.025,5.75196868861
 06/22  17:00:00,82.8770799785,7.47568762064,17.0355951149,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/22  18:00:00,90.8062627785,7.74251160995,18.1944852562,0.0,27.5259009287,37.3340067412,5.77161150812,0.0,0.0,5.77161150812
 06/22  19:00:00,94.3457799997,7.9271155806,19.2232732316,0.0,33.8341110165,33.3544677425,5.76261017989,0.0,0.0,5.76261017989
 06/22  20:00:00,110.077002486,8.11586374039,19.0755907651,0.0,36.5179666069,38.8247702939,5.76326308349,0.0,0.0,5.76326308349
 06/22  21:00:00,104.014128415,8.10368534219,18.5409565841,0.0,32.965339924,36.8579353714,5.77441681807,0.0,0.0,5.77441681807
 06/22  22:00:00,76.4032619235,7.60131730346,14.9788464252,0.0,25.6355707503,20.6438685092,5.76619135513,0.0,0.0,5.76619135513
 06/22  23:00:00,52.8737301693,7.12597114182,11.4766162264,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/22  24:00:00,45.8081172678,6.905481743,9.65696609367,0.0,11.6412384099,10.0650221343,5.75214442844,0.0,0.0,5.75214442844
 06/23  01:00:00,43.2106286287,6.78751767914,8.7378874516,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,40.5919370026,6.69639025885,8.0698878822,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  03:00:00,39.7585092408,6.61195916173,7.32088242398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,40.6510969662,6.5376376672,6.68144897034,0.0,8.25718729233,11.6354268332,5.93647856913,0.184382781465,0.0,5.75209578767
 06/23  05:00:00,46.497570122,6.55451222674,6.81617764603,0.0,12.1011305571,15.3678112995,6.27672582523,0.516456877176,0.0,5.76026894805
 06/23  06:00:00,75.2187069663,7.16021369627,11.0566516266,0.0,19.7275818095,37.2640762949,5.98852808603,0.21428803894,0.0,5.77424004709
 06/23  07:00:00,98.5164861526,7.66084505647,15.2507475067,0.0,24.3117294858,51.2795993405,5.78456452098,0.0,0.0,5.78456452098
 06/23  08:00:00,88.0391901862,7.25309996579,16.4548695735,0.0,23.6694662846,40.6342015617,17.4522809087,0.0,0.0,17.4522809087
 06/23  09:00:00,88.0284345823,7.29409558327,21.4096489274,0.0,23.6694662846,35.6302164847,35.4502905085,0.0,18.025,17.4252905085
 06/23  10:00:00,70.0708154108,7.13393783818,21.2083516579,0.0,18.7433767983,22.9618409725,29.6385976311,0.0,18.025,11.6135976311
 06/23  11:00:00,71.1340991346,7.22579641625,22.1814723479,0.0,18.7433767983,22.9618409725,29.6273303204,0.0,18.025,11.6023303204
 06/23  12:00:00,72.8779490033,7.34642449963,23.7612442436,0.0,18.5889407304,23.1597249699,35.4152858547,0.0,18.025,17.3902858547
 06/23  13:00:00,74.8330367183,7.47205871682,25.3441990787,0.0,18.7433767983,23.2517909448,29.6246687209,0.0,18.025,11.5996687209
 06/23  14:00:00,76.0174293524,7.56174558667,26.4389008315,0.0,18.7433767983,23.2517909448,29.624240278,0.0,18.025,11.599240278
 06/23  15:00:00,76.1485705969,7.63682123887,26.7849201785,0.0,18.7433767983,22.9618409725,29.6242447802,0.0,18.025,11.5992447802
 06/23  16:00:00,79.4211299656,7.67064945069,25.5723812381,0.0,18.7433767983,27.431320555,23.7768994978,0.0,18.025,5.75189949781
 06/23  17:00:00,91.3086891544,7.95988331366,24.9830242567,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/23  18:00:00,98.1897953309,8.16399841193,25.1565567427,0.0,27.5259009287,37.3340067412,5.77156721717,0.0,0.0,5.77156721717
 06/23  19:00:00,100.92226311,8.29522637101,25.4316686569,0.0,33.8341110165,33.3544677425,5.7632078953,0.0,0.0,5.7632078953
 06/23  20:00:00,116.012686125,8.44377763205,24.6833793248,0.0,36.5179666069,38.8247702939,5.76303505632,0.0,0.0,5.76303505632
 06/23  21:00:00,108.280073348,8.3911694347,22.5194502111,0.0,32.965339924,36.8579353714,5.77432674259,0.0,0.0,5.77432674259
 06/23  22:00:00,78.9838588318,7.8357326179,17.3250480713,0.0,25.6355707503,20.6438685092,5.76606793746,0.0,0.0,5.76606793746
 06/23  23:00:00,54.794174311,7.32178959108,13.201255836,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/23  24:00:00,47.584954493,7.08556538952,11.2537261911,0.0,11.6412384099,10.0650221343,5.75210438916,0.0,0.0,5.75210438916
 06/24  01:00:00,47.4844592446,6.95909828692,10.080670349,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,41.3082000122,6.78558023086,8.69696631448,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,40.3620772308,6.68263760566,7.85377504647,0.0,8.25718729233,10.0299323277,5.80662219579,0.0575440723705,0.0,5.74907812342
 06/24  04:00:00,41.3384657834,6.61152756951,7.29494600242,0.0,8.25718729233,11.6354268332,0.257132030291,0.237132030291,0.0,0.02
 06/24  05:00:00,43.2086938995,6.55827256851,6.94438915545,0.0,8.71707943955,15.3327214929,4.08497065456,0.437798420039,0.0,3.64717223452
 06/24  06:00:00,59.7569071691,6.79174712938,8.81566175477,0.0,18.5082010057,25.6353820695,2.22177364363,0.0933080245643,0.0,2.12846561907
 06/24  07:00:00,80.6486063407,7.27473365034,12.8903845376,0.0,19.4083231844,41.0650158608,5.77406239518,0.0,0.0,5.77406239518
 06/24  08:00:00,113.109119152,7.91787834318,20.8319923596,0.0,26.3286599382,57.9988325916,23.3201029501,0.0,0.0,23.3201029501
 06/24  09:00:00,102.127209257,7.77090490767,25.1496740167,0.0,26.3286599382,42.8504436482,29.6652313205,0.0,18.025,11.6402313205
 06/24  10:00:00,75.833446375,7.42403419355,23.1960014618,0.0,21.7447113004,23.4437158914,35.4514421153,0.0,18.025,17.4264421153
 06/24  11:00:00,74.9800055919,7.51742466875,24.7103648566,0.0,19.3027497915,23.426170988,29.6372996949,0.0,18.025,11.6122996949
 06/24  12:00:00,76.9059185484,7.65294300897,26.3580468555,0.0,19.1483137236,23.7250123474,35.4141959615,0.0,18.025,17.3891959615
 06/24  13:00:00,79.0521648209,7.77887856888,28.2328123719,0.0,19.3027497915,23.7161209604,29.6256156358,0.0,18.025,11.6006156358
 06/24  14:00:00,80.3018700652,7.89072632971,29.3706691584,0.0,19.3027497915,23.7161209604,29.6226800139,0.0,18.025,11.5976800139
 06/24  15:00:00,80.9928600352,7.98608434155,30.2562513652,0.0,19.3027497915,23.426170988,29.6250741543,0.0,18.025,11.6000741543
 06/24  16:00:00,85.788418517,8.06547805899,30.5211530801,0.0,19.3027497915,27.8956505705,23.7768650213,0.0,18.025,5.75186502128
 06/24  17:00:00,94.5209477279,8.32523575736,30.3717312477,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/24  18:00:00,107.899077448,8.60061555184,29.5214528128,0.0,32.690315043,37.0816133363,5.75745840532,0.0,0.0,5.75745840532
 06/24  19:00:00,105.105385404,8.61823998815,26.5990186887,0.0,36.8143715336,33.066984531,5.76298889529,0.0,0.0,5.76298889529
 06/24  20:00:00,116.382674176,8.69037301571,25.028104585,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 06/24  21:00:00,111.971019861,8.55522986946,22.86945464,0.0,36.1807251679,36.8228455648,5.76263050954,0.0,0.0,5.76263050954
 06/24  22:00:00,86.2414732599,8.04645487656,18.9698910697,0.0,31.0351095914,20.6438685092,5.77405808834,0.0,0.0,5.77405808834
 06/24  23:00:00,59.0790069698,7.54054346506,14.8658458894,0.0,17.4250845679,11.7056064465,5.76026205306,0.0,0.0,5.76026205306
 06/24  24:00:00,50.709490274,7.31122681561,12.952727142,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/25  01:00:00,49.5934034607,7.17327463796,11.8560102049,0.0,12.925468867,10.100111941,5.74919981994,0.0,0.0,5.74919981994
 06/25  02:00:00,43.1534194562,6.97348276692,10.2348682842,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  03:00:00,42.2147321104,6.86973600866,9.39992814841,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,43.4428865141,6.81802216695,9.07344513,0.0,8.34152022915,11.6705166398,5.75182547345,0.0,0.0,5.75182547345
 06/25  05:00:00,45.259418611,6.75677988598,8.67720709107,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/25  06:00:00,61.139939092,6.95229310624,10.0381513525,0.0,18.5082010057,25.6353820695,5.76019275155,0.0,0.0,5.76019275155
 06/25  07:00:00,81.4357359333,7.3782295307,13.4546263077,0.0,19.4926561212,41.1001056674,5.77413770304,0.0,0.0,5.77413770304
 06/25  08:00:00,113.100933807,7.9739345967,20.7677958661,0.0,26.3286599382,57.9988325916,17.4928710786,0.0,0.0,17.4928710786
 06/25  09:00:00,101.350088994,7.80967840979,24.453234127,0.0,26.2443270014,42.8153538416,35.4724851513,0.0,18.025,17.4474851513
 06/25  10:00:00,75.1942798496,7.4426389067,22.5382429355,0.0,21.7447113004,23.4437158914,35.4499270792,0.0,18.025,17.4249270792
 06/25  11:00:00,73.2956399691,7.47037095017,23.0133580676,0.0,19.3449162599,23.4437158914,29.6376032118,0.0,18.025,11.6126032118
 06/25  12:00:00,73.6738331984,7.52271205493,23.1964904981,0.0,19.190480192,23.7425572507,29.6245741928,0.0,18.025,11.5995741928
 06/25  13:00:00,75.5849204491,7.63184033389,24.9723256542,0.0,19.260583323,23.698576057,35.4139729006,0.0,18.025,17.3889729006
 06/25  14:00:00,77.2268005491,7.76455000221,26.4814991243,0.0,19.260583323,23.698576057,29.6236704989,0.0,18.025,11.5986704989
 06/25  15:00:00,77.8721055163,7.86867408375,27.3126266204,0.0,19.260583323,23.4086260847,29.6260192128,0.0,18.025,11.6010192128
 06/25  16:00:00,82.7019929523,7.94223325419,27.6177006338,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,91.3199001597,8.18658197197,27.369054073,0.0,18.1807569449,37.5792895564,5.75461658169,0.0,0.0,5.75461658169
 06/25  18:00:00,106.758713103,8.52207870784,28.5790717503,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 06/25  19:00:00,107.790079653,8.70691861628,29.1950641958,0.0,36.8143715336,33.066984531,5.76289537442,0.0,0.0,5.76289537442
 06/25  20:00:00,120.779584468,8.85953762104,29.1364380601,0.0,36.43363367,38.8072253906,5.76257747844,0.0,0.0,5.76257747844
 06/25  21:00:00,115.928830956,8.73423936551,26.7676914736,0.0,36.0963922311,36.7877557581,5.76298669875,0.0,0.0,5.76298669875
 06/25  22:00:00,87.2130566684,8.14424802297,19.9631343827,0.0,30.9507766546,20.6087787026,5.77410474277,0.0,0.0,5.77410474277
 06/25  23:00:00,59.2007821877,7.58395391062,14.9442378768,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 06/25  24:00:00,51.0051678218,7.34652732056,13.0936836196,0.0,12.925468867,10.100111941,5.75196747759,0.0,0.0,5.75196747759
 06/26  01:00:00,46.3983130716,7.14758935838,11.5655294803,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,43.2438825578,6.99702255809,10.4212132958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,42.2214076968,6.88498291146,9.51077959302,0.0,8.25718729233,10.0299323277,5.74916624198,0.0,0.0,5.74916624198
 06/26  04:00:00,42.8777516057,6.78568309422,8.66009827131,0.0,8.25718729233,11.6354268332,0.0598399361676,0.0398399361676,0.0,0.02
 06/26  05:00:00,48.5830399137,6.78303046929,8.67317346149,0.0,12.1011305571,15.3678112995,5.90032940058,0.140275251631,0.0,5.76005414895
 06/26  06:00:00,77.3111487431,7.38832307015,12.92107776,0.0,19.7275818095,37.2640762949,5.78868390916,0.0147875578571,0.0,5.7738963513
 06/26  07:00:00,100.057884344,7.84032941871,16.6127754787,0.0,24.3117294858,51.2795993405,5.78497569257,0.0,0.0,5.78497569257
 06/26  08:00:00,88.1205067784,7.39261033313,16.3967588221,0.0,23.6694662846,40.6342015617,17.4500889748,0.0,0.0,17.4500889748
 06/26  09:00:00,87.8852082237,7.41328390576,21.1472950433,0.0,23.6694662846,35.6302164847,35.4459302663,0.0,18.025,17.4209302663
 06/26  10:00:00,70.1392410174,7.23065434682,21.1801021258,0.0,18.7433767983,22.9618409725,29.637161464,0.0,18.025,11.612161464
 06/26  11:00:00,71.3091411692,7.30514544813,22.2771926391,0.0,18.7433767983,22.9618409725,29.625001434,0.0,18.025,11.600001434
 06/26  12:00:00,73.5049371671,7.43516658808,24.2995210757,0.0,18.5889407304,23.1597249699,35.413075028,0.0,18.025,17.388075028
 06/26  13:00:00,75.6804311951,7.57096835459,26.0927106925,0.0,18.7433767983,23.2517909448,29.6247756943,0.0,18.025,11.5997756943
 06/26  14:00:00,77.8869278237,7.72489922273,28.145275752,0.0,18.7433767983,23.2517909448,29.6217489766,0.0,18.025,11.5967489766
 06/26  15:00:00,78.313178443,7.82172032382,28.7646561167,0.0,18.7433767983,22.9618409725,29.6240156419,0.0,18.025,11.5990156419
 06/26  16:00:00,82.2430691082,7.89514352953,28.1698589544,0.0,18.7433767983,27.431320555,23.7767346932,0.0,18.025,5.75173469319
 06/26  17:00:00,94.6830672948,8.20018180918,28.1171454323,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/26  18:00:00,101.495483811,8.39883965956,28.2274862726,0.0,27.5259009287,37.3340067412,5.77084448037,0.0,0.0,5.77084448037
 06/26  19:00:00,104.656182738,8.57132231055,28.8895542363,0.0,33.8341110165,33.3544677425,5.76289237294,0.0,0.0,5.76289237294
 06/26  20:00:00,116.645883872,8.61941241363,25.1410010436,0.0,36.5179666069,38.8247702939,5.76205034786,0.0,0.0,5.76205034786
 06/26  21:00:00,107.82698826,8.51469106285,21.9429330576,0.0,32.965339924,36.8579353714,5.77392297662,0.0,0.0,5.77392297662
 06/26  22:00:00,79.8162207653,7.96890524487,18.0243042347,0.0,25.6355707503,20.6438685092,5.76554703435,0.0,0.0,5.76554703435
 06/26  23:00:00,55.8905515617,7.4530303674,14.1664296286,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,48.5614265053,7.20002846275,12.1157648772,0.0,11.6412384099,10.0650221343,5.75184470307,0.0,0.0,5.75184470307
 06/27  01:00:00,45.3495752773,7.02414294761,10.6402444664,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,42.2193917683,6.88276133007,9.51099910266,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  03:00:00,41.4473048037,6.79445300864,8.82720910754,0.0,8.25718729233,10.0299323277,5.74889579004,0.0,0.0,5.74889579004
 06/27  04:00:00,42.3552092005,6.71572532959,8.20752044508,0.0,8.25718729233,11.6354268332,0.146570694757,0.126570694757,0.0,0.02
 06/27  05:00:00,48.1982755052,6.72634517061,8.34511272709,0.0,12.1011305571,15.3678112995,6.01090314687,0.250907779651,0.0,5.75999536722
 06/27  06:00:00,77.0366382602,7.34214101064,12.6927762552,0.0,19.7275818095,37.2640762949,5.82692689265,0.0533008449143,0.0,5.77362604774
 06/27  07:00:00,100.017344341,7.81261141797,16.599997675,0.0,24.3117294858,51.2795993405,5.78460599588,0.0,0.0,5.78460599588
 06/27  08:00:00,88.1719898079,7.35228217883,16.4885940205,0.0,23.6694662846,40.6342015617,17.4492404357,0.0,0.0,17.4492404357
 06/27  09:00:00,88.0163419504,7.36941815897,21.3223100282,0.0,23.6694662846,35.6302164847,35.4469872216,0.0,18.025,17.4219872216
 06/27  10:00:00,70.0230594211,7.17674763077,21.1178432044,0.0,18.7433767983,22.9618409725,29.6363324932,0.0,18.025,11.6113324932
 06/27  11:00:00,71.4425609881,7.28375167545,22.4320171406,0.0,18.7433767983,22.9618409725,29.6250869456,0.0,18.025,11.6000869456
 06/27  12:00:00,73.5205925302,7.42103186336,24.3293181766,0.0,18.5889407304,23.1597249699,29.6244780059,0.0,18.025,11.5994780059
 06/27  13:00:00,75.6316749094,7.56591318132,26.0490195491,0.0,18.7433767983,23.2517909448,35.4121597657,0.0,18.025,17.3871597657
 06/27  14:00:00,77.4014749911,7.70373123462,27.6810012984,0.0,18.7433767983,23.2517909448,29.6241134863,0.0,18.025,11.5991134863
 06/27  15:00:00,78.653213755,7.84611106392,29.0803084956,0.0,18.7433767983,22.9618409725,29.6236813977,0.0,18.025,11.5986813977
 06/27  16:00:00,83.4680067872,7.95982212257,29.3301294519,0.0,18.7433767983,27.431320555,23.7766518032,0.0,18.025,5.75165180322
 06/27  17:00:00,95.9145942549,8.28976214146,29.2591093342,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/27  18:00:00,102.666732307,8.49777599983,29.299826761,0.0,27.5259009287,37.3340067412,5.77063867008,0.0,0.0,5.77063867008
 06/27  19:00:00,105.005359166,8.6031222884,29.2069438371,0.0,33.8341110165,33.3544677425,5.7626394534,0.0,0.0,5.7626394534
 06/27  20:00:00,120.69063656,8.76528994197,29.0399025487,0.0,36.5179666069,38.8247702939,5.76228135853,0.0,0.0,5.76228135853
 06/27  21:00:00,114.045223089,8.73943126895,27.9364528942,0.0,32.965339924,36.8579353714,5.7732820764,0.0,0.0,5.7732820764
 06/27  22:00:00,80.0089046349,7.9630937192,18.2228291017,0.0,25.6355707503,20.6438685092,0.0507431101174,0.0307431101174,0.0,0.02
 06/27  23:00:00,54.6785744378,7.3597818554,13.0477041355,0.0,15.0252895274,11.7056064465,5.7545919265,0.0,0.0,5.7545919265
 06/27  24:00:00,47.6648091238,7.12968092623,11.289516549,0.0,11.6412384099,10.0650221343,0.170556078068,0.150556078068,0.0,0.02
 06/28  01:00:00,44.7432391059,6.97125947866,10.0867858677,0.0,10.0992000411,10.047477231,5.8904945535,0.141450104473,0.0,5.74904444903
 06/28  02:00:00,41.6605957034,6.8279999525,9.00697202283,0.0,8.25718729233,10.0299323277,0.371193986729,0.351193986729,0.0,0.02
 06/28  03:00:00,40.8623610157,6.7352644918,8.30147196588,0.0,8.25718729233,10.0299323277,0.406613091011,0.386613091011,0.0,0.02
 06/28  04:00:00,41.7979918777,6.65917963828,7.70684405837,0.0,8.25718729233,11.6354268332,6.30295489454,0.551215892574,0.0,5.75173900197
 06/28  05:00:00,47.6022984802,6.66953581769,7.80597701602,0.0,12.1011305571,15.3678112995,0.672413506809,0.652413506809,0.0,0.02
 06/28  06:00:00,76.5986348415,7.29565144504,12.3012885966,0.0,19.7275818095,37.2640762949,6.00186776812,0.228297607948,0.0,5.77357016017
 06/28  07:00:00,99.7016165536,7.77931834133,16.3175844474,0.0,24.3117294858,51.2795993405,11.5488894993,0.0,0.0,11.5488894993
 06/28  08:00:00,87.4632526334,7.308957696,15.8232075304,0.0,23.6694662846,40.6342015617,17.4490511569,0.0,0.0,17.4490511569
 06/28  09:00:00,86.7470885028,7.30104338369,20.1214518179,0.0,23.6694662846,35.6302164847,29.6465751499,0.0,18.025,11.6215751499
 06/28  10:00:00,68.1753031111,7.08484929678,19.3619966395,0.0,18.7433767983,22.9618409725,35.4322299821,0.0,18.025,17.4072299821
 06/28  11:00:00,69.6424853789,7.16175002461,20.7539518533,0.0,18.7433767983,22.9618409725,29.6241399872,0.0,18.025,11.5991399872
 06/28  12:00:00,71.0628036288,7.26684546532,22.025725508,0.0,18.5889407304,23.1597249699,29.6226851343,0.0,18.025,11.5976851343
 06/28  13:00:00,73.0397492377,7.40358221268,23.6194343505,0.0,18.7433767983,23.2517909448,29.6221816408,0.0,18.025,11.5971816408
 06/28  14:00:00,74.8690211284,7.54632171572,25.3059640009,0.0,18.7433767983,23.2517909448,35.4121979754,0.0,18.025,17.3871979754
 06/28  15:00:00,75.6284460238,7.67371006073,26.2279534958,0.0,18.7433767983,22.9618409725,29.6222965568,0.0,18.025,11.5972965568
 06/28  16:00:00,79.7779050471,7.75237302912,25.8474950181,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,91.4641120394,8.01056346171,25.0878184086,0.0,17.6635504202,40.6971502883,5.75712125897,0.0,0.0,5.75712125897
 06/28  18:00:00,98.0470643269,8.19222516695,24.9857311498,0.0,27.5259009287,37.3340067412,5.77059466266,0.0,0.0,5.77059466266
 06/28  19:00:00,100.56821469,8.30228522177,25.0706667061,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/28  20:00:00,115.170130273,8.44545488317,23.8392519259,0.0,36.5179666069,38.8247702939,5.76236095519,0.0,0.0,5.76236095519
 06/28  21:00:00,107.576354256,8.41286756452,21.7941773945,0.0,32.965339924,36.8579353714,5.77332874838,0.0,0.0,5.77332874838
 06/28  22:00:00,79.1350632281,7.86578279301,17.4463130366,0.0,25.6355707503,20.6438685092,5.76524948057,0.0,0.0,5.76524948057
 06/28  23:00:00,55.5177682989,7.38064060372,13.8660449308,0.0,15.0252895274,11.7056064465,5.75336688443,0.0,0.0,5.75336688443
 06/28  24:00:00,48.9587624978,7.19725472129,12.5159050646,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,46.1423739109,7.05893264431,11.3982670932,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,43.1922267914,6.93772509146,10.4288734398,0.0,8.25718729233,10.0299323277,5.74898425235,0.0,0.0,5.74898425235
 06/29  03:00:00,42.581114478,6.86879539277,9.88669832683,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,43.3177702529,6.78622091543,9.0996063199,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,49.0576649934,6.79111806379,9.13976079825,0.0,12.1011305571,15.3678112995,5.75973962209,0.0,0.0,5.75973962209
 06/29  06:00:00,78.0179441599,7.42433668968,13.5919431934,0.0,19.7275818095,37.2640762949,5.77337024187,0.0,0.0,5.77337024187
 06/29  07:00:00,100.891140376,7.88966480664,17.3968068702,0.0,24.3117294858,51.2795993405,5.78399147473,0.0,0.0,5.78399147473
 06/29  08:00:00,87.4516016304,7.38674948847,15.7337900191,0.0,23.6694662846,40.6342015617,17.4470046228,0.0,0.0,17.4470046228
 06/29  09:00:00,89.2522116341,7.44935181193,22.4782847398,0.0,23.6694662846,35.6302164847,35.4466527778,0.0,18.025,17.4216527778
 06/29  10:00:00,71.6493249069,7.27719819718,22.6436830472,0.0,18.7433767983,22.9618409725,29.6362115752,0.0,18.025,11.6112115752
 06/29  11:00:00,72.3312549778,7.33294173189,23.2715373827,0.0,18.7433767983,22.9618409725,29.6239748955,0.0,18.025,11.5989748955
 06/29  12:00:00,73.0345396664,7.4183733319,23.8459417769,0.0,18.5889407304,23.1597249699,35.4126074225,0.0,18.025,17.3876074225
 06/29  13:00:00,74.8767604617,7.52415225979,25.3358846018,0.0,18.7433767983,23.2517909448,29.6224977282,0.0,18.025,11.5974977282
 06/29  14:00:00,75.6820002224,7.61538419404,26.049888413,0.0,18.7433767983,23.2517909448,29.6246050549,0.0,18.025,11.5996050549
 06/29  15:00:00,75.1037822757,7.66441824273,25.7125901172,0.0,18.7433767983,22.9618409725,29.6214281522,0.0,18.025,11.5964281522
 06/29  16:00:00,77.3860966084,7.62708606212,23.5809685911,0.0,18.7433767983,27.431320555,23.7766021121,0.0,18.025,5.75160211207
