Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  17:00:00,88.6102301727,7.85002298096,22.3945135561,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/29  18:00:00,96.4325281117,8.08260108946,23.4808464585,0.0,27.5259009287,37.3340067412,5.7704329037,0.0,0.0,5.7704329037
 06/29  19:00:00,98.752413831,8.2075077422,23.3496513078,0.0,33.8341110165,33.3544677425,5.761987167,0.0,0.0,5.761987167
 06/29  20:00:00,113.837327141,8.37612738541,22.5757861335,0.0,36.5179666069,38.8247702939,5.7624584646,0.0,0.0,5.7624584646
 06/29  21:00:00,107.184734498,8.3813253388,21.4341272175,0.0,32.965339924,36.8579353714,5.77329155823,0.0,0.0,5.77329155823
 06/29  22:00:00,78.8042050142,7.83960609957,17.1416556271,0.0,25.6355707503,20.6438685092,5.76526335355,0.0,0.0,5.76526335355
 06/29  23:00:00,54.6726333818,7.3150470465,13.0865255076,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/29  24:00:00,47.2958741609,7.06583364901,10.9844446136,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,44.0836719533,6.89450696153,9.50398609402,0.0,10.0992000411,10.047477231,5.74893296934,0.0,0.0,5.74893296934
 06/30  02:00:00,40.9439300986,6.75279449014,8.36552635643,0.0,8.25718729233,10.0299323277,0.250446252756,0.230446252756,0.0,0.02
 06/30  03:00:00,40.1749766591,6.6646802174,7.6846838523,0.0,8.25718729233,10.0299323277,0.51523981882,0.49523981882,0.0,0.02
 06/30  04:00:00,40.8887439265,6.56701267548,6.88978196064,0.0,8.25718729233,11.6354268332,6.98495322017,1.23355833167,0.0,5.7513948885
 06/30  05:00:00,46.7426356114,6.58270119624,7.03317911026,0.0,12.1011305571,15.3678112995,1.22853568118,1.20853568118,0.0,0.02
 06/30  06:00:00,75.6251305547,7.20442544174,11.4190637221,0.0,19.7275818095,37.2640762949,6.49990225648,0.726660389162,0.0,5.77324186731
 06/30  07:00:00,98.6566756645,7.68128587837,15.3707489119,0.0,24.3117294858,51.2795993405,11.5476981115,0.0,0.0,11.5476981115
 06/30  08:00:00,87.077412066,7.25108059267,15.4952925024,0.0,23.6694662846,40.6342015617,17.447315021,0.0,0.0,17.447315021
 06/30  09:00:00,87.4994552675,7.29275862163,20.8821384635,0.0,23.6694662846,35.6302164847,29.6454935732,0.0,18.025,11.6204935732
 06/30  10:00:00,69.8975155098,7.13284873806,21.0362359502,0.0,18.7433767983,22.9618409725,35.4309587402,0.0,18.025,17.4059587402
 06/30  11:00:00,71.9755327108,7.27332934122,22.9754363134,0.0,18.7433767983,22.9618409725,29.6230235021,0.0,18.025,11.5980235021
 06/30  12:00:00,74.050475542,7.42187025781,24.8583903758,0.0,18.5889407304,23.1597249699,29.624082095,0.0,18.025,11.599082095
 06/30  13:00:00,75.9303656964,7.55618022231,26.3574696425,0.0,18.7433767983,23.2517909448,29.6208664117,0.0,18.025,11.5958664117
 06/30  14:00:00,79.4800541267,7.78485923991,29.6784771008,0.0,18.7433767983,23.2517909448,29.6229163921,0.0,18.025,11.5979163921
 06/30  15:00:00,81.063606193,7.95688227643,31.3799575338,0.0,18.7433767983,22.9618409725,35.4104556052,0.0,18.025,17.3854556052
 06/30  16:00:00,85.1140324923,8.03508489508,30.9009281539,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,97.9126669166,8.37325049936,31.1737159381,0.0,17.6635504202,40.6971502883,5.75687612359,0.0,0.0,5.75687612359
 06/30  18:00:00,105.637824837,8.62383607975,32.1449307524,0.0,27.5259009287,37.3340067412,5.77020796776,0.0,0.0,5.77020796776
 06/30  19:00:00,108.837212274,8.80302736035,32.838960622,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 06/30  20:00:00,122.612115759,8.88955512633,30.8371668337,0.0,36.5179666069,38.8247702939,5.76161683576,0.0,0.0,5.76161683576
 06/30  21:00:00,113.883491888,8.75418322043,27.7600548698,0.0,32.965339924,36.8579353714,5.77303732469,0.0,0.0,5.77303732469
 06/30  22:00:00,84.8780524552,8.17543649546,22.8796867705,0.0,25.6355707503,20.6438685092,5.76500548943,0.0,0.0,5.76500548943
 06/30  23:00:00,60.7176621052,7.66833442152,18.7782768606,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,52.9405517948,7.41481385588,16.2801443013,0.0,11.6412384099,10.0650221343,5.7516889367,0.0,0.0,5.7516889367
 07/01  01:00:00,52.5324741574,7.29635193288,14.791481949,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,45.8016067773,7.12885816001,12.8471402469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,44.3985893985,7.03617557543,11.5367988215,0.0,8.25718729233,10.0299323277,5.74888519229,0.0,0.0,5.74888519229
 07/01  04:00:00,45.133761665,6.96365677162,10.7381800556,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,46.3545261626,6.85682469921,9.79174608901,0.0,8.71707943955,15.3327214929,5.75408748259,0.0,0.0,5.75408748259
 07/01  06:00:00,62.7049000084,7.07152885896,11.4839898205,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/01  07:00:00,85.3791047087,7.60380641049,17.2920048208,0.0,19.4083231844,41.0650158608,5.77301504332,0.0,0.0,5.77301504332
 07/01  08:00:00,120.790419599,8.28021446665,28.1512143985,0.0,26.3286599382,57.9988325916,17.4875616467,0.0,0.0,17.4875616467
 07/01  09:00:00,107.890919113,8.1255458422,30.5589205237,0.0,26.3286599382,42.8504436482,35.4698315657,0.0,18.025,17.4448315657
 07/01  10:00:00,83.1728018821,7.80763183163,30.1518836484,0.0,21.7447113004,23.4437158914,35.4454796842,0.0,18.025,17.4204796842
 07/01  11:00:00,82.8099183113,7.90001154811,32.1577882324,0.0,19.3027497915,23.426170988,29.6341768042,0.0,18.025,11.6091768042
 07/01  12:00:00,85.4791526423,8.0561631344,34.5281214716,0.0,19.1483137236,23.7250123474,29.6235160161,0.0,18.025,11.5985160161
 07/01  13:00:00,87.0725753675,8.15285905111,35.8793041916,0.0,19.3027497915,23.7161209604,35.409214041,0.0,18.025,17.384214041
 07/01  14:00:00,87.9089937671,8.24098183459,36.6276017873,0.0,19.3027497915,23.7161209604,29.6218771209,0.0,18.025,11.5968771209
 07/01  15:00:00,87.9872174281,8.3179046828,36.9188487722,0.0,19.3027497915,23.426170988,29.6238734922,0.0,18.025,11.5988734922
 07/01  16:00:00,91.5430919208,8.34444606791,35.9969313152,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,99.2729549087,8.53587783928,34.9131704154,0.0,18.2229234133,37.5968344597,5.75416845253,0.0,0.0,5.75416845253
 07/01  18:00:00,114.593334637,8.87135817652,35.9450762385,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/01  19:00:00,115.406684156,9.05672516554,36.461970813,0.0,36.8143715336,33.066984531,5.76152057227,0.0,0.0,5.76152057227
 07/01  20:00:00,127.495143518,9.19444651933,35.6366189458,0.0,36.3493007332,38.7721355839,5.76163302405,0.0,0.0,5.76163302405
 07/01  21:00:00,123.40511828,9.1005925941,33.7583160226,0.0,36.1807251679,36.8228455648,5.76208944517,0.0,0.0,5.76208944517
 07/01  22:00:00,95.3334747465,8.49683339185,27.6117081837,0.0,31.0351095914,20.6438685092,5.77277441221,0.0,0.0,5.77277441221
 07/01  23:00:00,67.5747918616,7.95977237663,22.942531691,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/01  24:00:00,58.838582131,7.73155396534,20.661542822,0.0,12.8411359301,10.0650221343,5.75154179222,0.0,0.0,5.75154179222
 07/02  01:00:00,57.2685100312,7.58390185461,19.1205504904,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,50.6195372971,7.40275797474,17.2717574344,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,48.7265906964,7.28436076617,15.4971972527,0.0,8.34152022915,10.0650221343,5.74879879397,0.0,0.0,5.74879879397
 07/02  04:00:00,47.8447677935,7.17757629809,13.1158500801,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,48.9389783413,7.08430955552,12.0293068554,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/02  06:00:00,64.9752605556,7.28804945073,13.5378393459,0.0,18.5082010057,25.6353820695,5.75960211027,0.0,0.0,5.75960211027
 07/02  07:00:00,86.1179221318,7.74594549551,17.7692862448,0.0,19.4926561212,41.1001056674,5.77273826581,0.0,0.0,5.77273826581
 07/02  08:00:00,121.455537779,8.38985346359,28.7067283924,0.0,26.3286599382,57.9988325916,17.4851956248,0.0,0.0,17.4851956248
 07/02  09:00:00,108.102210049,8.20242852101,30.8127739067,0.0,26.2443270014,42.8153538416,35.4686467199,0.0,18.025,17.4436467199
 07/02  10:00:00,82.420726563,7.83715448711,29.3703009063,0.0,21.7447113004,23.4437158914,35.4453682469,0.0,18.025,17.4203682469
 07/02  11:00:00,81.5605002643,7.89727556525,30.8514060656,0.0,19.3449162599,23.4437158914,29.6348906763,0.0,18.025,11.6098906763
 07/02  12:00:00,83.9826339788,8.03572752856,32.9923364805,0.0,19.190480192,23.7425572507,29.6219280835,0.0,18.025,11.5969280835
 07/02  13:00:00,87.0426531103,8.20151295335,35.8604464226,0.0,19.260583323,23.698576057,29.6224909875,0.0,18.025,11.5974909875
 07/02  14:00:00,89.8372845031,8.37918154982,38.4774116404,0.0,19.260583323,23.698576057,35.4096329091,0.0,18.025,17.3846329091
 07/02  15:00:00,91.303036842,8.51098928432,40.1013057951,0.0,19.260583323,23.4086260847,29.6221084454,0.0,18.025,11.5971084454
 07/02  16:00:00,95.2578550278,8.55194923441,39.5639117216,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,102.690276816,8.75950693213,38.1665746851,0.0,18.1807569449,37.5792895564,5.75401171777,0.0,0.0,5.75401171777
 07/02  18:00:00,118.347747938,9.12990527867,39.560381015,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/02  19:00:00,118.216342493,9.27735790643,39.051004456,0.0,36.8143715336,33.066984531,5.76204056841,0.0,0.0,5.76204056841
 07/02  20:00:00,128.886319943,9.34076537837,36.7620695073,0.0,36.43363367,38.8072253906,5.76162907031,0.0,0.0,5.76162907031
 07/02  21:00:00,124.998877203,9.24725092165,35.3248640229,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/02  22:00:00,98.743544634,8.71325677769,30.9248000574,0.0,30.9507766546,20.6087787026,11.5256083342,0.0,0.0,11.5256083342
 07/02  23:00:00,69.9269363961,8.12475749549,25.1297011487,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/02  24:00:00,60.2843105918,7.84976317406,21.8696502301,0.0,12.925468867,10.100111941,5.75149148658,0.0,0.0,5.75149148658
 07/03  01:00:00,54.4331396098,7.61455223416,19.1334330079,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,49.7343742249,7.41331996236,16.4954642932,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,47.4399943436,7.27586528883,14.3385311239,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,47.1695150335,7.16377547099,12.5738187096,0.0,8.25718729233,11.6354268332,5.75152942407,0.0,0.0,5.75152942407
 07/03  05:00:00,52.6491433642,7.14367185985,12.3787559483,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/03  06:00:00,81.950275663,7.77884946506,17.1698599676,0.0,19.7275818095,37.2640762949,11.5254361672,0.0,0.0,11.5254361672
 07/03  07:00:00,106.500799241,8.28231453722,22.613949395,0.0,24.3117294858,51.2795993405,5.78221729932,0.0,0.0,5.78221729932
 07/03  08:00:00,98.2251068694,7.82634300029,26.0677918306,0.0,23.6694662846,40.6342015617,17.4443513613,0.0,0.0,17.4443513613
 07/03  09:00:00,96.8793140069,7.87308081825,29.6817242359,0.0,23.6694662846,35.6302164847,29.6443237546,0.0,18.025,11.6193237546
 07/03  10:00:00,78.4544326465,7.68228081996,29.0437575808,0.0,18.7433767983,22.9618409725,35.4291408838,0.0,18.025,17.4041408838
 07/03  11:00:00,80.7007288557,7.81647761638,31.1575077996,0.0,18.7433767983,22.9618409725,29.6213559125,0.0,18.025,11.5963559125
 07/03  12:00:00,83.640268477,7.97552742616,33.8945510417,0.0,18.5889407304,23.1597249699,29.6227096735,0.0,18.025,11.5977096735
 07/03  13:00:00,85.8178244968,8.10543492457,35.6956967307,0.0,18.7433767983,23.2517909448,29.6193879492,0.0,18.025,11.5943879492
 07/03  14:00:00,86.7969317216,8.19967380142,36.5805652473,0.0,18.7433767983,23.2517909448,29.6212739907,0.0,18.025,11.5962739907
 07/03  15:00:00,88.0916267537,8.35117052132,38.0137120483,0.0,18.7433767983,22.9618409725,35.4103497581,0.0,18.025,17.3853497581
 07/03  16:00:00,93.2445734927,8.48546657115,38.5811108507,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,105.472709125,8.81968141161,38.2873720756,0.0,17.6635504202,40.6971502883,5.75666660657,0.0,0.0,5.75666660657
 07/03  18:00:00,112.989459578,9.08241234124,39.0380612255,0.0,27.5259009287,37.3340067412,0.02,0.0,0.0,0.02
 07/03  19:00:00,109.732763171,8.9756973949,33.5618876048,0.0,33.8341110165,33.3544677425,5.76206260323,0.0,0.0,5.76206260323
 07/03  20:00:00,117.304263275,8.78343115083,25.6354865085,0.0,36.5179666069,38.8247702939,5.76157021489,0.0,0.0,5.76157021489
 07/03  21:00:00,109.980605763,8.71185648631,23.8995688875,0.0,32.965339924,36.8579353714,5.77260016836,0.0,0.0,5.77260016836
 07/03  22:00:00,82.3939297843,8.19283751303,20.3782189654,0.0,25.6355707503,20.6438685092,5.76361700753,0.0,0.0,5.76361700753
 07/03  23:00:00,58.3755693738,7.66478204039,16.4397737441,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/03  24:00:00,51.2514837125,7.42728823234,14.5786239873,0.0,11.6412384099,10.0650221343,5.75154223589,0.0,0.0,5.75154223589
 07/04  01:00:00,51.5702582011,7.32019625483,13.6860141821,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,45.2631060791,7.13392300479,12.1841754817,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,44.4934751073,7.0456668111,11.5027896606,0.0,8.34152022915,10.0650221343,5.74864436741,0.0,0.0,5.74864436741
 07/04  04:00:00,45.621985621,6.98717122473,11.0834844842,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,47.5029257012,6.92902458786,10.7485653065,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/04  06:00:00,63.2663910017,7.11455799144,12.0024830438,0.0,18.5082010057,25.6353820695,5.75939038797,0.0,0.0,5.75939038797
 07/04  07:00:00,83.9174010476,7.55835488497,15.7564038322,0.0,19.4926561212,41.1001056674,5.77255539166,0.0,0.0,5.77255539166
 07/04  08:00:00,117.065221058,8.17709882884,24.5292311851,0.0,26.3286599382,57.9988325916,17.4847636047,0.0,0.0,17.4847636047
 07/04  09:00:00,104.748841085,7.94913392797,27.7127460418,0.0,26.2443270014,42.8153538416,35.4655946156,0.0,18.025,17.4405946156
 07/04  10:00:00,77.6850216104,7.55376945153,24.9180099562,0.0,21.7447113004,23.4437158914,35.444331629,0.0,18.025,17.419331629
 07/04  11:00:00,76.098201318,7.60934480982,25.6770598445,0.0,19.3449162599,23.4437158914,29.6325644968,0.0,18.025,11.6075644968
 07/04  12:00:00,77.6210806974,7.72288706625,26.9436379435,0.0,19.190480192,23.7425572507,29.6208789013,0.0,18.025,11.5958789013
 07/04  13:00:00,80.1266762731,7.86952417641,29.2764762542,0.0,19.260583323,23.698576057,29.6200520003,0.0,18.025,11.5950520003
 07/04  14:00:00,82.3835597583,8.0299180938,31.3729630595,0.0,19.260583323,23.698576057,29.6218962513,0.0,18.025,11.5968962513
 07/04  15:00:00,83.5846817274,8.15256860759,32.7413869818,0.0,19.260583323,23.4086260847,35.4085872926,0.0,18.025,17.3835872926
 07/04  16:00:00,87.4904983151,8.17921974063,32.1693003885,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/04  17:00:00,95.3621667985,8.38674987358,31.2112471593,0.0,18.1807569449,37.5792895564,5.75400972798,0.0,0.0,5.75400972798
 07/04  18:00:00,106.677595187,8.56076431585,28.4593872351,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,103.16643366,8.53936330093,24.7391176229,0.0,36.8143715336,33.066984531,5.7616653052,0.0,0.0,5.7616653052
 07/04  20:00:00,116.650022269,8.69892842876,25.1676495876,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 07/04  21:00:00,113.477621844,8.63404828794,24.416843808,0.0,36.0963922311,36.7877557581,5.76205561245,0.0,0.0,5.76205561245
 07/04  22:00:00,86.6556597168,8.10253028902,19.4476926052,0.0,30.9507766546,20.6087787026,5.77255962499,0.0,0.0,5.77255962499
 07/04  23:00:00,59.9057325775,7.60367607313,15.6295939442,0.0,17.4250845679,11.7056064465,5.75937597324,0.0,0.0,5.75937597324
 07/04  24:00:00,51.8237666622,7.38339195482,13.8755067478,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,46.7033482564,7.15025812714,11.8679405061,0.0,10.0992000411,10.047477231,5.74868510174,0.0,0.0,5.74868510174
 07/05  02:00:00,43.4397554121,6.99443758166,10.6197348405,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,42.4965963722,6.8903649116,9.78065310954,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,43.3545214657,6.80791871277,9.11469566696,0.0,8.25718729233,11.6354268332,5.75125494706,0.0,0.0,5.75125494706
 07/05  05:00:00,49.1073596443,6.80784271765,9.17283247292,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/05  06:00:00,77.672229134,7.40076819903,13.269945593,0.0,19.7275818095,37.2640762949,5.77221654688,0.0,0.0,5.77221654688
 07/05  07:00:00,100.975573943,7.89624945894,17.4748381929,0.0,24.3117294858,51.2795993405,11.5459674157,0.0,0.0,11.5459674157
 07/05  08:00:00,89.6449614884,7.42585156943,17.8881836806,0.0,23.6694662846,40.6342015617,11.6351412139,0.0,0.0,11.6351412139
 07/05  09:00:00,90.1739703243,7.44336448967,23.4061289085,0.0,23.6694662846,35.6302164847,35.440988319,0.0,18.025,17.415988319
 07/05  10:00:00,71.84743365,7.25446543839,22.8645954024,0.0,18.7433767983,22.9618409725,29.6325869842,0.0,18.025,11.6075869842
 07/05  11:00:00,73.4566110052,7.37499550654,24.3548864512,0.0,18.7433767983,22.9618409725,29.6220670421,0.0,18.025,11.5970670421
 07/05  12:00:00,75.8440076857,7.52102110853,26.5528099976,0.0,18.5889407304,23.1597249699,35.407623572,0.0,18.025,17.382623572
 07/05  13:00:00,78.7315788803,7.69602702964,29.0188749148,0.0,18.7433767983,23.2517909448,29.6205757419,0.0,18.025,11.5955757419
 07/05  14:00:00,80.4581432515,7.84424724799,30.5972159424,0.0,18.7433767983,23.2517909448,29.6223734804,0.0,18.025,11.5973734804
 07/05  15:00:00,81.1490107452,7.97510634326,31.4471769987,0.0,18.7433767983,22.9618409725,29.6189769689,0.0,18.025,11.5939769689
 07/05  16:00:00,85.5745693968,8.07188468326,31.3246938361,0.0,18.7433767983,27.431320555,23.7763037984,0.0,18.025,5.75130379841
 07/05  17:00:00,96.9712384994,8.35124449861,30.2543735065,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/05  18:00:00,102.567838613,8.49516788817,29.2037256215,0.0,27.5259009287,37.3340067412,5.76956768164,0.0,0.0,5.76956768164
 07/05  19:00:00,104.630505053,8.60032236874,28.8350239396,0.0,33.8341110165,33.3544677425,5.76170873714,0.0,0.0,5.76170873714
 07/05  20:00:00,120.130290335,8.74478313927,28.500200027,0.0,36.5179666069,38.8247702939,5.76120629819,0.0,0.0,5.76120629819
 07/05  21:00:00,112.124410798,8.66248053835,26.0927954497,0.0,32.965339924,36.8579353714,5.7722220574,0.0,0.0,5.7722220574
 07/05  22:00:00,82.3197042571,8.08914899704,20.4077292536,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/05  23:00:00,59.0359906021,7.60902562974,17.1559531211,0.0,15.0252895274,11.7056064465,5.75400391183,0.0,0.0,5.75400391183
 07/05  24:00:00,50.9899829255,7.363225887,14.3812178601,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,47.3728576601,7.19055168751,12.4971642429,0.0,10.0992000411,10.047477231,5.7486616931,0.0,0.0,5.7486616931
 07/06  02:00:00,44.3894207726,7.06055708666,11.5032821995,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,43.4480045873,6.9607675324,10.6616643959,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,43.9938360743,6.85815572738,9.70378415859,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,50.1077122668,6.88881468014,10.0922214884,0.0,12.1011305571,15.3678112995,5.75928432267,0.0,0.0,5.75928432267
 07/06  06:00:00,79.8762977078,7.57716914219,15.2976368398,0.0,19.7275818095,37.2640762949,5.77172004864,0.0,0.0,5.77172004864
 07/06  07:00:00,104.34677784,8.1165988443,20.6257250485,0.0,24.3117294858,51.2795993405,11.5456460315,0.0,0.0,11.5456460315
 07/06  08:00:00,94.9677074928,7.61029481218,23.0265062443,0.0,23.6694662846,40.6342015617,11.6348092718,0.0,0.0,11.6348092718
 07/06  09:00:00,93.7430160589,7.62224192109,26.7963100463,0.0,23.6694662846,35.6302164847,35.439434421,0.0,18.025,17.414434421
 07/06  10:00:00,73.8776697282,7.3938121085,24.7554958321,0.0,18.7433767983,22.9618409725,29.6327493852,0.0,18.025,11.6077493852
 07/06  11:00:00,75.1920509679,7.47358315723,25.9917461619,0.0,18.7433767983,22.9618409725,29.6213868922,0.0,18.025,11.5963868922
 07/06  12:00:00,77.2058272927,7.59263203347,27.8430243295,0.0,18.5889407304,23.1597249699,35.4081573155,0.0,18.025,17.3831573155
 07/06  13:00:00,79.883863676,7.73711313358,30.1300810011,0.0,18.7433767983,23.2517909448,29.6191457355,0.0,18.025,11.5941457355
 07/06  14:00:00,81.8410124405,7.88526045402,31.9390811661,0.0,18.7433767983,23.2517909448,29.6209053388,0.0,18.025,11.5959053388
 07/06  15:00:00,81.4398653352,7.94971977838,31.7634223513,0.0,18.7433767983,22.9618409725,29.6200745245,0.0,18.025,11.5950745245
 07/06  16:00:00,79.2988177893,7.73601992754,25.3848238407,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/06  17:00:00,86.7152141273,7.84488801546,20.5047101974,0.0,17.6635504202,40.6971502883,5.75646244445,0.0,0.0,5.75646244445
 07/06  18:00:00,95.6213720279,8.04955596924,22.702892411,0.0,27.5259009287,37.3340067412,5.76956129951,0.0,0.0,5.76956129951
 07/06  19:00:00,98.927414188,8.1896826995,23.5425906887,0.0,33.8341110165,33.3544677425,5.76176149586,0.0,0.0,5.76176149586
 07/06  20:00:00,115.102269938,8.41747057196,23.7995134394,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/06  21:00:00,110.041812794,8.46298834663,24.2097113377,0.0,32.965339924,36.8579353714,5.77235755081,0.0,0.0,5.77235755081
 07/06  22:00:00,80.6034969263,7.90908421343,18.871598112,0.0,25.6355707503,20.6438685092,5.76343984515,0.0,0.0,5.76343984515
 07/06  23:00:00,56.1611502324,7.40664954267,14.4834959526,0.0,15.0252895274,11.7056064465,5.7528190971,0.0,0.0,5.7528190971
 07/06  24:00:00,49.0939250075,7.18825890356,12.6601336305,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/07  01:00:00,45.8780744666,7.02232195413,11.170623391,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.7953618428,6.89194303604,10.0778371266,0.0,8.25718729233,10.0299323277,5.74875127188,0.0,0.0,5.74875127188
 07/07  03:00:00,42.0322134135,6.81262515286,9.3940184503,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,43.2403968468,6.76577653637,9.04273918015,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/07  05:00:00,49.4280219213,6.80556571791,9.49578286958,0.0,12.1011305571,15.3678112995,5.7590839912,0.0,0.0,5.7590839912
 07/07  06:00:00,78.4847641859,7.44663282653,14.0366571738,0.0,19.7275818095,37.2640762949,5.77128312129,0.0,0.0,5.77128312129
 07/07  07:00:00,101.483057475,7.92377042899,17.9548741039,0.0,24.3117294858,51.2795993405,5.78279147852,0.0,0.0,5.78279147852
 07/07  08:00:00,89.2157963197,7.41138126867,17.4735247913,0.0,23.6694662846,40.6342015617,17.4407024332,0.0,0.0,17.4407024332
 07/07  09:00:00,89.7977304514,7.42630569519,23.0469714872,0.0,23.6694662846,35.6302164847,35.440070315,0.0,18.025,17.415070315
 07/07  10:00:00,71.6657897702,7.22435423817,22.7130854888,0.0,18.7433767983,22.9618409725,29.6323513445,0.0,18.025,11.6073513445
 07/07  11:00:00,72.8585808913,7.31041397579,23.8214531581,0.0,18.7433767983,22.9618409725,29.6203035246,0.0,18.025,11.5953035246
 07/07  12:00:00,75.2975230199,7.49004832302,26.0373120478,0.0,18.5889407304,23.1597249699,29.6208142507,0.0,18.025,11.5958142507
 07/07  13:00:00,77.6738380427,7.64354243994,28.0136293719,0.0,18.7433767983,23.2517909448,30.2994666438,0.0,18.025,12.2744666438
 07/07  14:00:00,78.8810228498,7.76260651099,29.1017531182,0.0,18.7433767983,23.2517909448,34.7282784722,0.0,18.025,16.7032784722
 07/07  15:00:00,79.2535817005,7.85926075732,29.6676073067,0.0,18.7433767983,22.9618409725,29.6203103417,0.0,18.025,11.5953103417
 07/07  16:00:00,83.6390803593,7.94414032449,29.5169757021,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/07  17:00:00,96.4198851096,8.28238685659,29.7718770694,0.0,17.6635504202,40.6971502883,5.75649531011,0.0,0.0,5.75649531011
 07/07  18:00:00,103.354453823,8.51226617021,29.9732787183,0.0,27.5259009287,37.3340067412,5.76954368134,0.0,0.0,5.76954368134
 07/07  19:00:00,105.446711347,8.62232766944,29.6292673777,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/07  20:00:00,121.151303679,8.80028114305,29.4657440682,0.0,36.5179666069,38.8247702939,5.76145190369,0.0,0.0,5.76145190369
 07/07  21:00:00,113.937517992,8.74592332761,27.8225033876,0.0,32.965339924,36.8579353714,5.77181413785,0.0,0.0,5.77181413785
 07/07  22:00:00,83.5573440602,8.13738416697,21.5971536094,0.0,25.6355707503,20.6438685092,5.76418329027,0.0,0.0,5.76418329027
 07/07  23:00:00,58.19472478,7.60546252266,16.3182785055,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,50.7463711319,7.36678828747,14.1340445506,0.0,11.6412384099,10.0650221343,5.75056974964,0.0,0.0,5.75056974964
 07/08  01:00:00,50.6820564214,7.24336831227,12.9940876025,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,44.5835231616,7.07549421277,11.6824603799,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,44.0456657328,7.0075835336,11.2125065316,0.0,8.25718729233,10.0299323277,5.74861284739,0.0,0.0,5.74861284739
 07/08  04:00:00,45.2539812049,6.95862132014,10.8634878108,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,47.3082635568,6.91447412047,10.6879019641,0.0,8.71707943955,15.3327214929,5.75380544078,0.0,0.0,5.75380544078
 07/08  06:00:00,63.6206836943,7.12539257133,12.3460008274,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/08  07:00:00,83.1359746125,7.4963759527,15.1564642207,0.0,19.4083231844,41.0650158608,5.77208713145,0.0,0.0,5.77208713145
 07/08  08:00:00,113.038811104,8.03252057421,20.6475111168,0.0,26.3286599382,57.9988325916,17.4782364323,0.0,0.0,17.4782364323
 07/08  09:00:00,102.443614742,7.79770648877,25.4396011397,0.0,26.3286599382,42.8504436482,35.4636495145,0.0,18.025,17.4386495145
 07/08  10:00:00,76.3636328665,7.38553679782,23.7649106612,0.0,21.7447113004,23.4437158914,35.4419361302,0.0,18.025,17.4169361302
 07/08  11:00:00,75.6149629336,7.48262670214,25.380293374,0.0,19.3027497915,23.426170988,29.631495092,0.0,18.025,11.606495092
 07/08  12:00:00,76.5536323052,7.60338550868,26.0554296934,0.0,19.1483137236,23.7250123474,29.6198079962,0.0,18.025,11.5948079962
 07/08  13:00:00,78.2960424403,7.70266942861,27.5530132909,0.0,19.3027497915,23.7161209604,29.6188532419,0.0,18.025,11.5938532419
 07/08  14:00:00,80.3630467763,7.8227693485,29.4999153427,0.0,19.3027497915,23.7161209604,29.6205228911,0.0,18.025,11.5955228911
 07/08  15:00:00,81.786302843,7.94788038998,31.0880113161,0.0,19.3027497915,23.426170988,35.4062535316,0.0,18.025,17.3812535316
 07/08  16:00:00,86.7899621472,8.03212916807,31.556171318,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/08  17:00:00,95.9324125075,8.3240508459,31.784521434,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,110.389707803,8.66045927773,31.9524207032,0.0,32.690315043,37.0816133363,5.75638460858,0.0,0.0,5.75638460858
 07/08  19:00:00,110.483635593,8.82525019248,31.7704912904,0.0,36.8143715336,33.066984531,5.76137921957,0.0,0.0,5.76137921957
 07/08  20:00:00,123.803801221,9.01538785182,32.1244542625,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 07/08  21:00:00,119.619032092,8.91424789591,30.1586834779,0.0,36.1807251679,36.8228455648,5.76163908778,0.0,0.0,5.76163908778
 07/08  22:00:00,92.6852894592,8.35142395517,25.1090923085,0.0,31.0351095914,20.6438685092,5.77195648227,0.0,0.0,5.77195648227
 07/08  23:00:00,64.8607594647,7.81677099766,20.3715741103,0.0,17.4250845679,11.7056064465,5.75906452415,0.0,0.0,5.75906452415
 07/08  24:00:00,54.6853604838,7.54973564406,16.6902100782,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,52.1814844777,7.36693492195,14.2505230715,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,45.9030264287,7.17859800063,12.7794360748,0.0,8.34152022915,10.0650221343,5.74860034297,0.0,0.0,5.74860034297
 07/09  03:00:00,44.6677134222,7.05217659104,11.6705562169,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,45.2541122469,6.95078272391,10.7520352379,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,49.0239933645,6.89017158304,10.4245187459,0.0,8.80141237637,15.3678112995,5.7538854953,0.0,0.0,5.7538854953
 07/09  06:00:00,63.1329598936,7.08645317919,11.8972233671,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/09  07:00:00,84.284350502,7.56641807306,16.1153932311,0.0,19.4926561212,41.1001056674,11.523826976,0.0,0.0,11.523826976
 07/09  08:00:00,119.738448538,8.22454760838,27.1551484803,0.0,26.3286599382,57.9988325916,17.4791785562,0.0,0.0,17.4791785562
 07/09  09:00:00,106.616738502,8.04173027763,29.4881382135,0.0,26.2443270014,42.8153538416,29.6576926277,0.0,18.025,11.6326926277
 07/09  10:00:00,80.3655487515,7.65649123021,27.4958892191,0.0,21.7447113004,23.4437158914,35.4414764868,0.0,18.025,17.4164764868
 07/09  11:00:00,79.0540833525,7.7115947534,28.5307447295,0.0,19.3449162599,23.4437158914,29.6317925819,0.0,18.025,11.6067925819
 07/09  12:00:00,80.5205948197,7.8203836313,29.745688661,0.0,19.190480192,23.7425572507,29.619750012,0.0,18.025,11.594750012
 07/09  13:00:00,82.6746675787,7.95251344775,31.7415096717,0.0,19.260583323,23.698576057,35.407684621,0.0,18.025,17.382684621
 07/09  14:00:00,84.449550652,8.08282618666,33.3860828329,0.0,19.260583323,23.698576057,29.618722525,0.0,18.025,11.593722525
 07/09  15:00:00,84.0243102894,8.13164872333,33.20196788,0.0,19.260583323,23.4086260847,29.6203580444,0.0,18.025,11.5953580444
 07/09  16:00:00,88.3443248227,8.18044775218,33.0219343485,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,97.3818977257,8.44561558189,33.1721511545,0.0,18.1807569449,37.5792895564,5.75367681234,0.0,0.0,5.75367681234
 07/09  18:00:00,112.894526466,8.81379946258,34.4233427108,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/09  19:00:00,113.429543194,8.98631165361,34.5553530684,0.0,36.8143715336,33.066984531,5.76136026821,0.0,0.0,5.76136026821
 07/09  20:00:00,125.620818351,9.11743682862,33.7199974179,0.0,36.43363367,38.8072253906,5.76084402693,0.0,0.0,5.76084402693
 07/09  21:00:00,120.545710028,8.99116683061,31.1278868226,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/09  22:00:00,93.7038482123,8.43265483078,26.165860654,0.0,30.9507766546,20.6087787026,5.7715328302,0.0,0.0,5.7715328302
 07/09  23:00:00,64.5626805178,7.83867520151,20.0516104955,0.0,17.4250845679,11.7056064465,5.75902317881,0.0,0.0,5.75902317881
 07/09  24:00:00,54.0573126382,7.54894352856,15.9435303071,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/10  01:00:00,48.7633379905,7.33199281811,13.7462213821,0.0,10.0992000411,10.047477231,5.74865347576,0.0,0.0,5.74865347576
 07/10  02:00:00,45.5380396307,7.17983288995,12.532652909,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,44.3533330227,7.06329138201,11.4644859462,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,45.1343627336,6.97417656822,10.7283096954,0.0,8.25718729233,11.6354268332,5.75118249495,0.0,0.0,5.75118249495
 07/10  05:00:00,52.4045811075,6.94597421252,10.4479836184,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/10  06:00:00,79.2440775882,7.54573582203,14.6969248949,0.0,19.7275818095,37.2640762949,5.77186744813,0.0,0.0,5.77186744813
 07/10  07:00:00,104.001015557,8.08848224045,20.3081824498,0.0,24.3117294858,51.2795993405,11.5438734258,0.0,0.0,11.5438734258
 07/10  08:00:00,95.4260879929,7.63723027147,23.4580225937,0.0,23.6694662846,40.6342015617,11.63173182,0.0,0.0,11.63173182
 07/10  09:00:00,93.8642162629,7.67445517386,26.8653506254,0.0,23.6694662846,35.6302164847,35.4373272155,0.0,18.025,17.4123272155
 07/10  10:00:00,76.3795229799,7.5254358085,27.1257635399,0.0,18.7433767983,22.9618409725,29.6322736991,0.0,18.025,11.6072736991
 07/10  11:00:00,78.5170242198,7.65560923022,29.1347184372,0.0,18.7433767983,22.9618409725,29.6201712059,0.0,18.025,11.5951712059
 07/10  12:00:00,79.9549781791,7.77526822169,30.4095645576,0.0,18.5889407304,23.1597249699,35.4073688499,0.0,18.025,17.3823688499
 07/10  13:00:00,79.882361565,7.78777175912,30.0779457312,0.0,18.7433767983,23.2517909448,29.6184563257,0.0,18.025,11.5934563257
 07/10  14:00:00,78.2742050489,7.74001972369,28.5175392886,0.0,18.7433767983,23.2517909448,29.620054724,0.0,18.025,11.595054724
 07/10  15:00:00,80.0378119504,7.87849981879,30.4326143767,0.0,18.7433767983,22.9618409725,29.6190809689,0.0,18.025,11.5940809689
 07/10  16:00:00,85.7929404177,8.0006709305,31.6143220553,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/10  17:00:00,99.0541292571,8.3572366986,32.3313157143,0.0,17.6635504202,40.6971502883,5.75620825901,0.0,0.0,5.75620825901
 07/10  18:00:00,107.111180291,8.65385351448,33.5884754344,0.0,27.5259009287,37.3340067412,5.76905210056,0.0,0.0,5.76905210056
 07/10  19:00:00,110.484465982,8.86125210343,34.428127999,0.0,33.8341110165,33.3544677425,5.76130260893,0.0,0.0,5.76130260893
 07/10  20:00:00,125.625028615,9.03620698738,33.7035885893,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/10  21:00:00,118.323556874,8.98953432503,31.9649889255,0.0,32.965339924,36.8579353714,5.77185150687,0.0,0.0,5.77185150687
 07/10  22:00:00,89.056093003,8.40193864654,26.8313965536,0.0,25.6355707503,20.6438685092,5.76417546485,0.0,0.0,5.76417546485
 07/10  23:00:00,62.9705815911,7.80290459153,20.8967069978,0.0,15.0252895274,11.7056064465,5.75376244399,0.0,0.0,5.75376244399
 07/10  24:00:00,54.8321610004,7.52598349504,18.0606686289,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,50.8384736846,7.33959924599,15.8137667755,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,46.0231331111,7.16911372615,13.0284576171,0.0,8.25718729233,10.0299323277,5.74857212337,0.0,0.0,5.74857212337
 07/11  03:00:00,44.4041838308,7.05326220696,11.5253670326,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,44.9929399482,6.95204053661,10.6090460086,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,52.5679250987,6.94857578809,10.6087166475,0.0,12.1011305571,15.3678112995,5.75884215955,0.0,0.0,5.75884215955
 07/11  06:00:00,79.4560132587,7.55214942089,14.9024646245,0.0,19.7275818095,37.2640762949,5.77186264091,0.0,0.0,5.77186264091
 07/11  07:00:00,103.777054348,8.06418180887,20.1085652083,0.0,24.3117294858,51.2795993405,5.78201536096,0.0,0.0,5.78201536096
 07/11  08:00:00,94.4912439689,7.58741361659,22.573005993,0.0,23.6694662846,40.6342015617,17.4396022501,0.0,0.0,17.4396022501
 07/11  09:00:00,93.1048287023,7.62846923073,26.1519547512,0.0,23.6694662846,35.6302164847,29.641259961,0.0,18.025,11.616259961
 07/11  10:00:00,74.8733879999,7.42408087252,25.7209945724,0.0,18.7433767983,22.9618409725,35.4250443374,0.0,18.025,17.4000443374
 07/11  11:00:00,76.8446525122,7.53461509071,27.5833480809,0.0,18.7433767983,22.9618409725,29.6208930998,0.0,18.025,11.5958930998
 07/11  12:00:00,79.2726944895,7.68249730142,29.8200580344,0.0,18.5889407304,23.1597249699,29.6189542907,0.0,18.025,11.5939542907
 07/11  13:00:00,81.3962549899,7.84035334983,31.5392627301,0.0,18.7433767983,23.2517909448,29.6179333173,0.0,18.025,11.5929333173
 07/11  14:00:00,83.1274232052,7.99566731349,33.1151150596,0.0,18.7433767983,23.2517909448,29.6194958018,0.0,18.025,11.5944958018
 07/11  15:00:00,84.9888580941,8.17362928263,35.0885372883,0.0,18.7433767983,22.9618409725,35.4068557396,0.0,18.025,17.3818557396
 07/11  16:00:00,90.0571569762,8.31169539493,35.5675203329,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,101.196213355,8.58818051626,34.242462305,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/11  18:00:00,107.747619603,8.79035824309,34.0884280639,0.0,27.5259009287,37.3340067412,5.76901288961,0.0,0.0,5.76901288961
 07/11  19:00:00,110.405144484,8.92156339079,34.2885091238,0.0,33.8341110165,33.3544677425,5.76146299416,0.0,0.0,5.76146299416
 07/11  20:00:00,124.712270611,9.0258057861,32.801226904,0.0,36.5179666069,38.8247702939,5.76131013851,0.0,0.0,5.76131013851
 07/11  21:00:00,116.4643938,8.9206843237,30.1746936081,0.0,32.965339924,36.8579353714,5.77165862504,0.0,0.0,5.77165862504
 07/11  22:00:00,87.347929807,8.33384122062,25.1913423648,0.0,25.6355707503,20.6438685092,5.7640612458,0.0,0.0,5.7640612458
 07/11  23:00:00,61.2383057454,7.74494302385,19.2224158846,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/11  24:00:00,52.8176681315,7.47072717839,16.1014324893,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,48.9245055918,7.29644183182,13.9429495187,0.0,10.0992000411,10.047477231,5.74863310615,0.0,0.0,5.74863310615
 07/12  02:00:00,44.9897103736,7.13538416531,12.0287813245,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,44.1043723105,7.04003885246,11.2387854653,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  04:00:00,45.0100853369,6.96276112686,10.6154593287,0.0,8.25718729233,11.6354268332,5.75079718688,0.0,0.0,5.75079718688
 07/12  05:00:00,52.5230336052,6.95226276673,10.5601673585,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/12  06:00:00,79.3646514126,7.55270298361,14.8105658442,0.0,19.7275818095,37.2640762949,5.77175091932,0.0,0.0,5.77175091932
 07/12  07:00:00,103.279387739,8.05509452564,19.6199884086,0.0,24.3117294858,51.2795993405,11.5437774042,0.0,0.0,11.5437774042
 07/12  08:00:00,94.1981029956,7.58699055671,22.2803083488,0.0,23.6694662846,40.6342015617,11.6309970072,0.0,0.0,11.6309970072
 07/12  09:00:00,93.1810043923,7.63296848725,26.2236478274,0.0,23.6694662846,35.6302164847,35.4364102167,0.0,18.025,17.4114102167
 07/12  10:00:00,75.3249565485,7.46817619852,26.1284734086,0.0,18.7433767983,22.9618409725,29.6315662279,0.0,18.025,11.6065662279
 07/12  11:00:00,76.908580665,7.57352836828,27.6083668019,0.0,18.7433767983,22.9618409725,29.6203234231,0.0,18.025,11.5953234231
 07/12  12:00:00,79.6553705281,7.74318460989,30.1420512086,0.0,18.5889407304,23.1597249699,35.4061999623,0.0,18.025,17.3811999623
 07/12  13:00:00,82.2987826191,7.91955105247,32.3625982399,0.0,18.7433767983,23.2517909448,29.6175986335,0.0,18.025,11.5925986335
 07/12  14:00:00,83.7353781435,8.049622678,33.6691211142,0.0,18.7433767983,23.2517909448,29.6191290142,0.0,18.025,11.5941290142
 07/12  15:00:00,84.5381420998,8.17335160392,34.6381035151,0.0,18.7433767983,22.9618409725,29.6206491121,0.0,18.025,11.5956491121
 07/12  16:00:00,88.7848973371,8.2571511879,34.349812917,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,101.520002004,8.5906087134,34.5638288532,0.0,17.6635504202,40.6971502883,5.75618499024,0.0,0.0,5.75618499024
 07/12  18:00:00,109.65978774,8.87410645779,35.9168606849,0.0,27.5259009287,37.3340067412,5.76892510873,0.0,0.0,5.76892510873
 07/12  19:00:00,112.403825705,9.04445276155,36.1643136888,0.0,33.8341110165,33.3544677425,5.76083578557,0.0,0.0,5.76083578557
 07/12  20:00:00,126.858000163,9.17072824191,34.8020602404,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/12  21:00:00,118.954778613,9.07622144828,32.509558058,0.0,32.965339924,36.8579353714,5.77162390636,0.0,0.0,5.77162390636
 07/12  22:00:00,89.2313725175,8.44727974662,26.9613579297,0.0,25.6355707503,20.6438685092,5.76387111566,0.0,0.0,5.76387111566
 07/12  23:00:00,63.4466902548,7.85397215041,21.3217676979,0.0,15.0252895274,11.7056064465,5.75364686052,0.0,0.0,5.75364686052
 07/12  24:00:00,54.7810021929,7.56135122491,17.974147725,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/13  01:00:00,50.314055831,7.36669679937,15.2622610433,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,45.683451603,7.19107885863,12.6668235092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,44.3012102723,7.0640385765,11.4116196935,0.0,8.25718729233,10.0299323277,5.7485738058,0.0,0.0,5.7485738058
 07/13  04:00:00,44.6557243877,6.94193887527,10.2819434723,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/13  05:00:00,52.197738918,6.93208432631,10.2550399917,0.0,12.1011305571,15.3678112995,5.75878402675,0.0,0.0,5.75878402675
 07/13  06:00:00,78.5011469614,7.48938903064,14.0103909016,0.0,19.7275818095,37.2640762949,5.77165845107,0.0,0.0,5.77165845107
 07/13  07:00:00,102.775305957,8.01233772015,19.1587047892,0.0,24.3117294858,51.2795993405,5.78190029246,0.0,0.0,5.78190029246
 07/13  08:00:00,94.76610111,7.60273671346,22.8325696018,0.0,23.6694662846,40.6342015617,17.4385611032,0.0,0.0,17.4385611032
 07/13  09:00:00,94.1755900294,7.66978303195,27.1814254717,0.0,23.6694662846,35.6302164847,29.6410185307,0.0,18.025,11.6160185307
 07/13  10:00:00,77.0236252177,7.52959262804,27.7657346141,0.0,18.7433767983,22.9618409725,35.4243113506,0.0,18.025,17.3993113506
 07/13  11:00:00,78.6365849479,7.63698979113,29.2729148124,0.0,18.7433767983,22.9618409725,29.6187944639,0.0,18.025,11.5937944639
 07/13  12:00:00,80.9671369581,7.78675669307,31.4102541583,0.0,18.5889407304,23.1597249699,29.619596535,0.0,18.025,11.594596535
 07/13  13:00:00,82.9090838361,7.92903576328,32.9634166988,0.0,18.7433767983,23.2517909448,29.6185319082,0.0,18.025,11.5935319082
 07/13  14:00:00,84.3216944549,8.05639539954,34.2486706241,0.0,18.7433767983,23.2517909448,29.6174621267,0.0,18.025,11.5924621267
 07/13  15:00:00,85.5016174329,8.19636807865,35.5785690613,0.0,18.7433767983,22.9618409725,29.6189608193,0.0,18.025,11.5939608193
 07/13  16:00:00,91.0386198233,8.35357596095,36.5071023761,0.0,18.7433767983,27.431320555,23.7760173798,0.0,18.025,5.75101737983
 07/13  17:00:00,104.072354326,8.72406573783,36.9827430744,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/13  18:00:00,111.024270095,8.96701850131,37.1884445214,0.0,27.5259009287,37.3340067412,5.76887550432,0.0,0.0,5.76887550432
 07/13  19:00:00,113.143428958,9.10245323335,36.8459195126,0.0,33.8341110165,33.3544677425,5.76091935133,0.0,0.0,5.76091935133
 07/13  20:00:00,126.861744206,9.18177344132,34.7947578443,0.0,36.5179666069,38.8247702939,5.76113386436,0.0,0.0,5.76113386436
 07/13  21:00:00,118.023703129,9.04121037455,31.6135084347,0.0,32.965339924,36.8579353714,5.77114865205,0.0,0.0,5.77114865205
 07/13  22:00:00,87.7083862376,8.39552329836,25.4901506913,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/13  23:00:00,62.3881170406,7.8195126439,20.2976579577,0.0,15.0252895274,11.7056064465,5.75367727029,0.0,0.0,5.75367727029
 07/13  24:00:00,54.74492395,7.56833872498,17.9310957445,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/14  01:00:00,51.7991940049,7.42461261645,16.6894739262,0.0,10.0992000411,10.047477231,5.74773325655,0.0,0.0,5.74773325655
 07/14  02:00:00,47.7383395632,7.2744360567,14.6383596994,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,45.6093010292,7.1545033842,12.6292610569,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,45.9129329911,7.04712016744,11.433963791,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,53.4993053586,7.04039250431,11.4483214221,0.0,12.1011305571,15.3678112995,5.75873339185,0.0,0.0,5.75873339185
 07/14  06:00:00,80.1681827095,7.62274111877,15.5440935548,0.0,19.7275818095,37.2640762949,5.77082202681,0.0,0.0,5.77082202681
 07/14  07:00:00,104.441121276,8.11197515021,20.7248884201,0.0,24.3117294858,51.2795993405,5.78163971107,0.0,0.0,5.78163971107
 07/14  08:00:00,94.8215597707,7.62804272798,22.8627390597,0.0,23.6694662846,40.6342015617,17.4387130621,0.0,0.0,17.4387130621
 07/14  09:00:00,93.4119603465,7.65831087593,26.4292774168,0.0,23.6694662846,35.6302164847,35.4370743381,0.0,18.025,17.4120743381
 07/14  10:00:00,75.0703188048,7.46886353522,25.8731644933,0.0,18.7433767983,22.9618409725,29.6305530498,0.0,18.025,11.6055530498
 07/14  11:00:00,77.8081816768,7.61759122142,28.4639158588,0.0,18.7433767983,22.9618409725,29.6199812162,0.0,18.025,11.5949812162
 07/14  12:00:00,81.460585741,7.82070191623,31.8697607167,0.0,18.5889407304,23.1597249699,29.6188172755,0.0,18.025,11.5938172755
 07/14  13:00:00,84.2297479134,7.9966996693,34.2164224154,0.0,18.7433767983,23.2517909448,29.6189791423,0.0,18.025,11.5939791423
 07/14  14:00:00,85.4786198487,8.11653096274,35.3454625457,0.0,18.7433767983,23.2517909448,35.4054208987,0.0,18.025,17.3804208987
 07/14  15:00:00,85.9249099103,8.22563463715,35.9726019609,0.0,18.7433767983,22.9618409725,29.6175229128,0.0,18.025,11.5925229128
 07/14  16:00:00,90.0513764503,8.31892308702,35.5545298872,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,101.732532355,8.61462793227,34.7523453865,0.0,17.6635504202,40.6971502883,5.75610145983,0.0,0.0,5.75610145983
 07/14  18:00:00,107.569636902,8.78207164471,33.9187716078,0.0,27.5259009287,37.3340067412,5.7688591766,0.0,0.0,5.7688591766
 07/14  19:00:00,106.209739997,8.73590276192,30.2788039917,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/14  20:00:00,119.602866971,8.78453632207,27.9331259708,0.0,36.5179666069,38.8247702939,5.76092826635,0.0,0.0,5.76092826635
 07/14  21:00:00,113.315436907,8.75153757215,27.1949300862,0.0,32.965339924,36.8579353714,5.77135911853,0.0,0.0,5.77135911853
 07/14  22:00:00,85.691476545,8.23219857816,23.636563485,0.0,25.6355707503,20.6438685092,5.76264793352,0.0,0.0,5.76264793352
 07/14  23:00:00,61.1461290147,7.7183512266,19.1568532423,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/14  24:00:00,53.3387062772,7.48497152138,16.6082358027,0.0,11.6412384099,10.0650221343,5.7511013554,0.0,0.0,5.7511013554
 07/15  01:00:00,52.3245916119,7.36161751188,14.5183961446,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,45.5706537495,7.17978025464,12.5653403217,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,44.1255165456,7.04778338706,11.2521925213,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,44.6827573531,6.94480454715,10.30610594,0.0,8.25718729233,11.6354268332,5.7511107154,0.0,0.0,5.7511107154
 07/15  05:00:00,48.5365858131,6.88964938621,10.0571121249,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,62.3543735869,7.05022650046,11.1549103114,0.0,18.5082010057,25.6353820695,5.75822172816,0.0,0.0,5.75822172816
 07/15  07:00:00,82.9512906152,7.49995664257,14.9683149667,0.0,19.4083231844,41.0650158608,5.77145906306,0.0,0.0,5.77145906306
 07/15  08:00:00,117.177663074,8.14326121106,24.6757784366,0.0,26.3286599382,57.9988325916,17.4768816021,0.0,0.0,17.4768816021
 07/15  09:00:00,105.915312159,8.01446772982,28.6946425612,0.0,26.3286599382,42.8504436482,35.4594040256,0.0,18.025,17.4344040256
 07/15  10:00:00,79.8353943237,7.67085778643,26.9514308263,0.0,21.7447113004,23.4437158914,29.6409241602,0.0,18.025,11.6159241602
 07/15  11:00:00,78.3873700334,7.72535726341,27.910024666,0.0,19.3027497915,23.426170988,29.6299091025,0.0,18.025,11.6049091025
 07/15  12:00:00,80.6564343285,7.87474724789,29.8869076171,0.0,19.1483137236,23.7250123474,35.4040144901,0.0,18.025,17.3790144901
 07/15  13:00:00,83.7292867321,8.04351475805,32.6454497451,0.0,19.3027497915,23.7161209604,29.6176997834,0.0,18.025,11.5926997834
 07/15  14:00:00,86.2356685005,8.2122548868,34.9830894731,0.0,19.3027497915,23.7161209604,29.619135888,0.0,18.025,11.594135888
 07/15  15:00:00,85.8834191752,8.27390034799,34.859143312,0.0,19.3027497915,23.426170988,29.6180238341,0.0,18.025,11.5930238341
 07/15  16:00:00,87.0497556683,8.1712107659,31.6769216401,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,95.3558560764,8.38726337507,31.14480085,0.0,18.2229234133,37.5968344597,5.75351991874,0.0,0.0,5.75351991874
 07/15  18:00:00,110.696303338,8.70565419913,32.2138890016,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 07/15  19:00:00,110.602268238,8.8400327771,31.8744285376,0.0,36.8143715336,33.066984531,5.76115323098,0.0,0.0,5.76115323098
 07/15  20:00:00,123.378840209,9.00360992991,31.7113349978,0.0,36.3493007332,38.7721355839,5.76097199979,0.0,0.0,5.76097199979
