Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  21:00:00,119.451545824,8.91163159562,29.9938953088,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 07/15  22:00:00,92.8514728024,8.36552945496,25.2612859624,0.0,31.0351095914,20.6438685092,5.77142820054,0.0,0.0,5.77142820054
 07/15  23:00:00,64.3188464651,7.79517759154,19.8513358483,0.0,17.4250845679,11.7056064465,5.75873925363,0.0,0.0,5.75873925363
 07/15  24:00:00,55.0690093548,7.53657678713,17.0870450656,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/16  01:00:00,52.1298645727,7.35042825441,14.2154342645,0.0,12.925468867,10.100111941,5.74846198409,0.0,0.0,5.74846198409
 07/16  02:00:00,44.7551882905,7.13143574168,11.6787995696,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,43.6329769842,7.01158044261,10.6764394069,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  04:00:00,44.4197751875,6.92238038212,9.94612692202,0.0,8.34152022915,11.6705166398,5.75077885004,0.0,0.0,5.75077885004
 07/16  05:00:00,48.1191804149,6.85448079476,9.55545795478,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/16  06:00:00,62.079436066,7.03424370653,10.895960621,0.0,18.5082010057,25.6353820695,5.75865484888,0.0,0.0,5.75865484888
 07/16  07:00:00,83.141394901,7.50925096245,15.0297155822,0.0,19.4926561212,41.1001056674,5.77139532583,0.0,0.0,5.77139532583
 07/16  08:00:00,117.136573874,8.14274282647,24.6352255296,0.0,26.3286599382,57.9988325916,17.4752401782,0.0,0.0,17.4752401782
 07/16  09:00:00,104.827250592,7.97382438063,27.7666562462,0.0,26.2443270014,42.8153538416,35.4593005899,0.0,18.025,17.4343005899
 07/16  10:00:00,79.2023441215,7.64601109156,26.3432375225,0.0,21.7447113004,23.4437158914,29.6407773519,0.0,18.025,11.6157773519
 07/16  11:00:00,78.82048368,7.73263514259,28.276156125,0.0,19.3449162599,23.4437158914,29.6296286911,0.0,18.025,11.6046286911
 07/16  12:00:00,80.214903594,7.83377619641,29.4266395103,0.0,19.190480192,23.7425572507,35.4048922202,0.0,18.025,17.3798922202
 07/16  13:00:00,82.2653076997,7.95499905061,31.3297019169,0.0,19.260583323,23.698576057,29.6165603644,0.0,18.025,11.5915603644
 07/16  14:00:00,83.0849268175,8.04859134395,32.0557283718,0.0,19.260583323,23.698576057,29.6179745709,0.0,18.025,11.5929745709
 07/16  15:00:00,81.7604712672,8.06434359306,31.0054683423,0.0,19.260583323,23.4086260847,29.6193838629,0.0,18.025,11.5943838629
 07/16  16:00:00,85.3002823502,8.07199116316,30.0863856926,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,94.3122498498,8.32616599113,30.2220008524,0.0,18.1807569449,37.5792895564,5.75339099212,0.0,0.0,5.75339099212
 07/16  18:00:00,110.452949499,8.7059933968,32.0896278279,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/16  19:00:00,110.729753011,8.8481029169,31.9938458641,0.0,36.8143715336,33.066984531,5.76100461666,0.0,0.0,5.76100461666
 07/16  20:00:00,123.226651689,8.98916641416,31.4541748116,0.0,36.43363367,38.8072253906,5.76041275026,0.0,0.0,5.76041275026
 07/16  21:00:00,118.63881404,8.86710723372,29.345125211,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/16  22:00:00,91.4157559065,8.28911741929,24.0214171526,0.0,30.9507766546,20.6087787026,5.77132396512,0.0,0.0,5.77132396512
 07/16  23:00:00,63.1491245333,7.73791838586,18.7388730809,0.0,17.4250845679,11.7056064465,5.75865282511,0.0,0.0,5.75865282511
 07/16  24:00:00,55.481347966,7.53909758812,17.3774513733,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,50.2858509473,7.35021320759,15.2505385696,0.0,10.0992000411,10.047477231,5.74838143064,0.0,0.0,5.74838143064
 07/17  02:00:00,45.5172394019,7.18631809727,12.5053919394,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,44.3745457447,7.07764121554,11.471376671,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,45.3589717681,7.00635614359,10.9207745427,0.0,8.25718729233,11.6354268332,5.75103433127,0.0,0.0,5.75103433127
 07/17  05:00:00,53.2577576546,7.02525228886,11.2219422077,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/17  06:00:00,80.1077103237,7.6243733848,15.4820263543,0.0,19.7275818095,37.2640762949,5.7710411803,0.0,0.0,5.7710411803
 07/17  07:00:00,103.043855216,8.06906915535,19.3705754924,0.0,24.3117294858,51.2795993405,11.5428982955,0.0,0.0,11.5428982955
 07/17  08:00:00,92.324545203,7.54234646587,20.4514580206,0.0,23.6694662846,40.6342015617,11.6308917708,0.0,0.0,11.6308917708
 07/17  09:00:00,90.2155534887,7.47448913893,23.4167184281,0.0,23.6694662846,35.6302164847,35.4366739121,0.0,18.025,17.4116739121
 07/17  10:00:00,70.9443595444,7.19795247147,22.018134844,0.0,18.7433767983,22.9618409725,29.6300012221,0.0,18.025,11.6050012221
 07/17  11:00:00,70.4395220634,7.19358161506,21.5192781983,0.0,18.7433767983,22.9618409725,29.6193564527,0.0,18.025,11.5943564527
 07/17  12:00:00,72.295735706,7.28044338052,23.2451813355,0.0,18.5889407304,23.1597249699,29.6187371913,0.0,18.025,11.5937371913
 07/17  13:00:00,74.7228198953,7.39362749705,25.3125785497,0.0,18.7433767983,23.2517909448,29.6188297535,0.0,18.025,11.5938297535
 07/17  14:00:00,76.6709780871,7.51878407438,27.1355809852,0.0,18.7433767983,23.2517909448,35.4032576935,0.0,18.025,17.3782576935
 07/17  15:00:00,78.6483146869,7.6762989463,29.2453546849,0.0,18.7433767983,22.9618409725,29.617206708,0.0,18.025,11.592206708
 07/17  16:00:00,83.1769739076,7.78303850465,29.2160249407,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,95.9382992861,8.14853760319,29.4242213034,0.0,17.6635504202,40.6971502883,5.75482609927,0.0,0.0,5.75482609927
 07/17  18:00:00,103.755046255,8.44934191695,30.4369461204,0.0,27.5259009287,37.3340067412,5.76868226754,0.0,0.0,5.76868226754
 07/17  19:00:00,107.107545369,8.65505290211,31.2574855015,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/17  20:00:00,123.595270842,8.8901548532,31.8199371187,0.0,36.5179666069,38.8247702939,5.76077875026,0.0,0.0,5.76077875026
 07/17  21:00:00,117.081118059,8.88296852607,30.8292189357,0.0,32.965339924,36.8579353714,5.77110333141,0.0,0.0,5.77110333141
 07/17  22:00:00,88.4309350145,8.32794551595,26.2803044916,0.0,25.6355707503,20.6438685092,5.76367758967,0.0,0.0,5.76367758967
 07/17  23:00:00,63.7709953725,7.80059554518,21.6994914286,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/17  24:00:00,56.7676698767,7.59180907692,19.9303757503,0.0,11.6412384099,10.0650221343,5.75093134298,0.0,0.0,5.75093134298
 07/18  01:00:00,53.6328291372,7.45289769619,18.4948420272,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,49.717281209,7.30756071455,16.5841963557,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,47.8174767503,7.20026330828,14.7916829116,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,48.2150433636,7.12926924544,13.6539382068,0.0,8.25718729233,11.6354268332,5.75096276891,0.0,0.0,5.75096276891
 07/18  05:00:00,55.8804826745,7.14735967398,13.722565054,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 07/18  06:00:00,83.2202039963,7.77834807215,18.4405543012,0.0,19.7275818095,37.2640762949,5.77121142587,0.0,0.0,5.77121142587
 07/18  07:00:00,108.121801485,8.29013608049,24.22746943,0.0,24.3117294858,51.2795993405,11.5426268462,0.0,0.0,11.5426268462
 07/18  08:00:00,97.3806860508,7.76412229845,25.2858324955,0.0,23.6694662846,40.6342015617,11.6302217396,0.0,0.0,11.6302217396
 07/18  09:00:00,95.9243861948,7.7996900311,28.8003607233,0.0,23.6694662846,35.6302164847,35.4347211999,0.0,18.025,17.4097211999
 07/18  10:00:00,77.3705072889,7.59604200106,28.0461974653,0.0,18.7433767983,22.9618409725,29.6300254777,0.0,18.025,11.6050254777
 07/18  11:00:00,79.3182367558,7.70743526411,29.884141854,0.0,18.7433767983,22.9618409725,29.6187945055,0.0,18.025,11.5937945055
 07/18  12:00:00,81.4539340784,7.85625280975,31.8275727755,0.0,18.5889407304,23.1597249699,29.6187800576,0.0,18.025,11.5937800576
 07/18  13:00:00,83.5024591915,8.00387613128,33.4819739276,0.0,18.7433767983,23.2517909448,35.4031016112,0.0,18.025,17.3781016112
 07/18  14:00:00,82.7750886073,8.01037806474,32.748103028,0.0,18.7433767983,23.2517909448,29.6170796623,0.0,18.025,11.5920796623
 07/18  15:00:00,81.6897913459,8.01553778795,31.9475942397,0.0,18.7433767983,22.9618409725,29.6184483033,0.0,18.025,11.5934483033
 07/18  16:00:00,87.3233172061,8.12901416503,33.0163967663,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,100.197269681,8.45321631114,33.3785193759,0.0,17.6635504202,40.6971502883,5.75585655678,0.0,0.0,5.75585655678
 07/18  18:00:00,105.104957113,8.58944935098,31.6467579469,0.0,27.5259009287,37.3340067412,5.76855992266,0.0,0.0,5.76855992266
 07/18  19:00:00,106.655684319,8.68161297489,30.7790724884,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/18  20:00:00,122.113457035,8.84371234249,30.3845788894,0.0,36.5179666069,38.8247702939,5.76059272775,0.0,0.0,5.76059272775
 07/18  21:00:00,114.924280611,8.8000361529,28.7553260473,0.0,32.965339924,36.8579353714,5.77105423045,0.0,0.0,5.77105423045
 07/18  22:00:00,85.9573655715,8.23191024197,23.9027768934,0.0,25.6355707503,20.6438685092,5.76355466187,0.0,0.0,5.76355466187
 07/18  23:00:00,61.2670166165,7.70978756035,19.2863236637,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,53.4791523198,7.47231775429,16.7613498374,0.0,11.6412384099,10.0650221343,5.75097023575,0.0,0.0,5.75097023575
 07/19  01:00:00,49.0401877599,7.28686104148,14.0682457402,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,45.0079935328,7.12233169173,12.0601389738,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,44.0006897414,7.02067949825,11.1544762329,0.0,8.25718729233,10.0299323277,5.74829402174,0.0,0.0,5.74829402174
 07/19  04:00:00,44.9380802503,6.95026806077,10.5559877081,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,52.8617512545,6.97617595249,10.8750149773,0.0,12.1011305571,15.3678112995,2.996329649,0.0,0.0,2.996329649
 07/19  06:00:00,80.4983038105,7.63214532525,15.8648676214,0.0,19.7275818095,37.2640762949,8.53809092572,0.0,0.0,8.53809092572
 07/19  07:00:00,105.244180186,8.15732610291,21.4826797468,0.0,24.3117294858,51.2795993405,5.78008852037,0.0,0.0,5.78008852037
 07/19  08:00:00,95.4494094278,7.65076535203,23.4679200151,0.0,23.6694662846,40.6342015617,17.4352215238,0.0,0.0,17.4352215238
 07/19  09:00:00,93.8841102978,7.65924099897,26.9005405288,0.0,23.6694662846,35.6302164847,29.6382885464,0.0,18.025,11.6132885464
 07/19  10:00:00,75.2885811852,7.47880871753,26.0815103064,0.0,18.7433767983,22.9618409725,29.63023119,0.0,18.025,11.60523119
 07/19  11:00:00,77.2447980866,7.58833043585,27.9298110214,0.0,18.7433767983,22.9618409725,29.6191482791,0.0,18.025,11.5941482791
 07/19  12:00:00,80.3889404763,7.76877003149,30.8500650526,0.0,18.5889407304,23.1597249699,35.4023222163,0.0,18.025,17.3773222163
 07/19  13:00:00,83.1634504956,7.94779058716,33.1990557696,0.0,18.7433767983,23.2517909448,29.6166629908,0.0,18.025,11.5916629908
 07/19  14:00:00,84.0171104693,8.0467057401,33.953799111,0.0,18.7433767983,23.2517909448,29.6180133223,0.0,18.025,11.5930133223
 07/19  15:00:00,85.2246897929,8.19697954674,35.3010525082,0.0,18.7433767983,22.9618409725,29.6193524962,0.0,18.025,11.5943524962
 07/19  16:00:00,90.2750395656,8.30896705528,35.788169974,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/19  17:00:00,102.535079352,8.62866647863,35.5408918116,0.0,17.6635504202,40.6971502883,5.75589978222,0.0,0.0,5.75589978222
 07/19  18:00:00,108.868251802,8.83124867907,35.1682645943,0.0,27.5259009287,37.3340067412,5.7673045151,0.0,0.0,5.7673045151
 07/19  19:00:00,110.792294837,8.94478446444,34.6525135722,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 07/19  20:00:00,125.852599533,9.09125044312,33.8761960935,0.0,36.5179666069,38.8247702939,5.76102676569,0.0,0.0,5.76102676569
 07/19  21:00:00,117.709561072,8.99568397213,31.3449699382,0.0,32.965339924,36.8579353714,5.77088679774,0.0,0.0,5.77088679774
 07/19  22:00:00,87.7769417741,8.36815887499,25.5861133352,0.0,25.6355707503,20.6438685092,5.76337640278,0.0,0.0,5.76337640278
 07/19  23:00:00,62.4632198176,7.8019062167,20.3904080356,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,55.1055071077,7.56380646489,18.2962215644,0.0,11.6412384099,10.0650221343,5.75097921243,0.0,0.0,5.75097921243
 07/20  01:00:00,50.9003745405,7.38295600872,15.8323416761,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,45.6503366003,7.1892266281,12.6355866564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,44.4703365181,7.07509482585,11.5697079132,0.0,8.25718729233,10.0299323277,5.7483996218,0.0,0.0,5.7483996218
 07/20  04:00:00,45.4699938327,7.0039298238,11.0342474524,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,53.0018157739,6.99623553428,10.9950186284,0.0,12.1011305571,15.3678112995,5.75830279594,0.0,0.0,5.75830279594
 07/20  06:00:00,80.0808649012,7.6144077479,15.4651744907,0.0,19.7275818095,37.2640762949,5.77108330378,0.0,0.0,5.77108330378
 07/20  07:00:00,104.956555908,8.15478661975,21.1976129565,0.0,24.3117294858,51.2795993405,5.78127453179,0.0,0.0,5.78127453179
 07/20  08:00:00,95.9776102661,7.67868307633,23.9682095864,0.0,23.6694662846,40.6342015617,17.4344653209,0.0,0.0,17.4344653209
 07/20  09:00:00,94.4032332657,7.71465810487,27.3642506782,0.0,23.6694662846,35.6302164847,29.6389758688,0.0,18.025,11.6139758688
 07/20  10:00:00,76.6256213915,7.53384299304,27.3635219556,0.0,18.7433767983,22.9618409725,29.6301146608,0.0,18.025,11.6051146608
 07/20  11:00:00,79.1187889073,7.66788018988,29.7242546392,0.0,18.7433767983,22.9618409725,35.4054937953,0.0,18.025,17.3804937953
 07/20  12:00:00,81.5153380191,7.82973093214,31.9155066363,0.0,18.5889407304,23.1597249699,29.615981097,0.0,18.025,11.590981097
 07/20  13:00:00,83.5187112802,7.98242173236,33.5196874511,0.0,18.7433767983,23.2517909448,29.6173027306,0.0,18.025,11.5923027306
 07/20  14:00:00,85.7478077735,8.12439066582,35.6068132459,0.0,18.7433767983,23.2517909448,29.6186287159,0.0,18.025,11.5936287159
 07/20  15:00:00,84.9748474847,8.16292540247,35.0852675741,0.0,18.7433767983,22.9618409725,29.6174183483,0.0,18.025,11.5924183483
 07/20  16:00:00,88.0731158737,8.17461193601,33.7206016737,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,99.738859271,8.44779101253,32.9255576096,0.0,17.6635504202,40.6971502883,5.75586742684,0.0,0.0,5.75586742684
 07/20  18:00:00,105.122921435,8.5864757586,31.6677163631,0.0,27.5259009287,37.3340067412,5.76855011118,0.0,0.0,5.76855011118
 07/20  19:00:00,108.125257231,8.74529252197,32.1849714715,0.0,33.8341110165,33.3544677425,5.76053573111,0.0,0.0,5.76053573111
 07/20  20:00:00,124.634669326,8.96058933147,32.7889357672,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/20  21:00:00,118.249904617,8.95977174364,31.9212337068,0.0,32.965339924,36.8579353714,5.7701440441,0.0,0.0,5.7701440441
 07/20  22:00:00,90.0812838199,8.42889253294,27.8297303829,0.0,25.6355707503,20.6438685092,5.76335847564,0.0,0.0,5.76335847564
 07/20  23:00:00,65.363565284,7.90029682762,23.1923622731,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/20  24:00:00,57.5595116552,7.66187463617,20.6521644013,0.0,11.6412384099,10.0650221343,5.75097735055,0.0,0.0,5.75097735055
 07/21  01:00:00,53.6157031741,7.48761525546,18.4430133045,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,49.9650790379,7.33956190051,16.7999932403,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,48.4099634591,7.23252145012,15.3519112282,0.0,8.25718729233,10.0299323277,5.74836279537,0.0,0.0,5.74836279537
 07/21  04:00:00,47.8704654277,7.13059905636,13.3080543368,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,54.7803594065,7.12635563554,12.6434438165,0.0,12.1011305571,15.3678112995,5.75844696432,0.0,0.0,5.75844696432
 07/21  06:00:00,82.2475966518,7.73922570233,17.5070962535,0.0,19.7275818095,37.2640762949,5.77103825712,0.0,0.0,5.77103825712
 07/21  07:00:00,107.612796553,8.25945321803,23.7492003427,0.0,24.3117294858,51.2795993405,5.78124074738,0.0,0.0,5.78124074738
 07/21  08:00:00,98.0833681325,7.82139837569,25.931258336,0.0,23.6694662846,40.6342015617,17.4357490419,0.0,0.0,17.4357490419
 07/21  09:00:00,96.8980906571,7.86086896221,29.7129016387,0.0,23.6694662846,35.6302164847,29.6387407969,0.0,18.025,11.6137407969
 07/21  10:00:00,78.9734614428,7.67950620735,29.565703219,0.0,18.7433767983,22.9618409725,29.6297424409,0.0,18.025,11.6047424409
 07/21  11:00:00,80.4395032555,7.76432676289,30.9485253145,0.0,18.7433767983,22.9618409725,35.4050952957,0.0,18.025,17.3800952957
 07/21  12:00:00,82.2275180682,7.87703739728,32.580383483,0.0,18.5889407304,23.1597249699,29.6163614284,0.0,18.025,11.5913614284
 07/21  13:00:00,85.4136202781,8.06828740638,35.3287327193,0.0,18.7433767983,23.2517909448,29.617667879,0.0,18.025,11.592667879
 07/21  14:00:00,87.3269407232,8.22575473283,37.0845840194,0.0,18.7433767983,23.2517909448,29.6189734746,0.0,18.025,11.5939734746
 07/21  15:00:00,86.1747037743,8.27489276845,36.1731603028,0.0,18.7433767983,22.9618409725,29.6152253595,0.0,18.025,11.5902253595
 07/21  16:00:00,89.4966865556,8.31210270467,35.0066805193,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,100.36720043,8.55462642667,33.4470702546,0.0,17.6635504202,40.6971502883,5.7552600429,0.0,0.0,5.7552600429
 07/21  18:00:00,107.609257171,8.78708670565,33.9534484391,0.0,27.5259009287,37.3340067412,5.76835768776,0.0,0.0,5.76835768776
 07/21  19:00:00,110.89496979,8.95887724058,34.741101865,0.0,33.8341110165,33.3544677425,5.76070173198,0.0,0.0,5.76070173198
 07/21  20:00:00,125.620029434,9.08911260953,33.6457789354,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/21  21:00:00,117.417437136,8.9891718032,31.0593743049,0.0,32.965339924,36.8579353714,5.77102415558,0.0,0.0,5.77102415558
 07/21  22:00:00,88.0588119411,8.39679712266,25.8393612056,0.0,25.6355707503,20.6438685092,5.7635041858,0.0,0.0,5.7635041858
 07/21  23:00:00,63.0989164146,7.84314633324,20.9848642257,0.0,15.0252895274,11.7056064465,5.75340267848,0.0,0.0,5.75340267848
 07/21  24:00:00,55.2311485981,7.58327124163,18.4024101009,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,53.9976864768,7.43999419965,16.1131384072,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,46.3358104669,7.22830604797,13.2819805499,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,44.7719460972,7.09821495306,11.8482032058,0.0,8.25718729233,10.0299323277,5.74836501167,0.0,0.0,5.74836501167
 07/22  04:00:00,45.4048027581,7.00008879975,10.9729049027,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/22  05:00:00,48.9373698299,6.9212997913,10.4262595387,0.0,8.71707943955,15.3327214929,5.75339693927,0.0,0.0,5.75339693927
 07/22  06:00:00,63.0219019574,7.09893820461,11.7737831576,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/22  07:00:00,84.6426468949,7.5872660322,16.5724331843,0.0,19.4083231844,41.0650158608,5.77090203931,0.0,0.0,5.77090203931
 07/22  08:00:00,119.991384378,8.25291899915,27.3799341486,0.0,26.3286599382,57.9988325916,17.4739790838,0.0,0.0,17.4739790838
 07/22  09:00:00,106.775047281,8.08041748232,29.4884932323,0.0,26.3286599382,42.8504436482,35.4563500392,0.0,18.025,17.4313500392
 07/22  10:00:00,80.7023717083,7.72720182432,27.7621074726,0.0,21.7447113004,23.4437158914,29.6399564561,0.0,18.025,11.6149564561
 07/22  11:00:00,79.4822810286,7.79354555612,28.9367809821,0.0,19.3027497915,23.426170988,35.4188493653,0.0,18.025,17.3938493653
 07/22  12:00:00,82.2793757226,7.97031449518,31.4143064896,0.0,19.1483137236,23.7250123474,29.6170803644,0.0,18.025,11.5920803644
 07/22  13:00:00,84.9896556163,8.12869027535,33.8206633904,0.0,19.3027497915,23.7161209604,29.6183449853,0.0,18.025,11.5933449853
 07/22  14:00:00,86.4730537105,8.26171900556,35.1710318155,0.0,19.3027497915,23.7161209604,29.6171087209,0.0,18.025,11.5921087209
 07/22  15:00:00,86.1900130879,8.31143265407,35.1282307185,0.0,19.3027497915,23.426170988,29.6158676413,0.0,18.025,11.5908676413
 07/22  16:00:00,88.675888607,8.25214493691,33.2221332193,0.0,19.3027497915,27.8956505705,23.7753862889,0.0,18.025,5.75038628895
 07/22  17:00:00,94.4857385799,8.33651989616,30.3254631357,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,106.233526262,8.48625414406,27.9705368871,0.0,32.690315043,37.0816133363,5.75575829343,0.0,0.0,5.75575829343
 07/22  19:00:00,105.104059554,8.5480271331,26.6682788215,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/22  20:00:00,117.696310749,8.68270091091,26.3497612572,0.0,36.3493007332,38.7721355839,5.76040885619,0.0,0.0,5.76040885619
 07/22  21:00:00,113.987160706,8.62028472547,24.8208972932,0.0,36.1807251679,36.8228455648,5.76095848451,0.0,0.0,5.76095848451
 07/22  22:00:00,86.9142619609,8.10271946573,19.5869558191,0.0,31.0351095914,20.6438685092,5.77106183633,0.0,0.0,5.77106183633
 07/22  23:00:00,59.9491033072,7.5991285771,15.6776879698,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/22  24:00:00,51.9018311308,7.39650992442,14.0599528687,0.0,12.8411359301,10.0650221343,5.75091136469,0.0,0.0,5.75091136469
 07/23  01:00:00,50.6117580966,7.24833051882,12.7994454171,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,44.6005694372,7.08453979316,11.5710928407,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  03:00:00,43.5272039585,6.97272700339,10.6095333766,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,43.9979874853,6.86199422031,9.58474820762,0.0,8.34152022915,11.6705166398,5.75091988982,0.0,0.0,5.75091988982
 07/23  05:00:00,47.5960088648,6.78719274543,9.09960123246,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/23  06:00:00,61.7151158548,6.98180166902,10.5841202848,0.0,18.5082010057,25.6353820695,5.75782823915,0.0,0.0,5.75782823915
 07/23  07:00:00,82.1072558074,7.41248214272,14.0924085219,0.0,19.4926561212,41.1001056674,5.77100314058,0.0,0.0,5.77100314058
 07/23  08:00:00,114.404651535,8.03527582664,22.0108538164,0.0,26.3286599382,57.9988325916,17.4732881863,0.0,0.0,17.4732881863
 07/23  09:00:00,104.384197521,7.89326008184,27.4042243489,0.0,26.2443270014,42.8153538416,35.4573320309,0.0,18.025,17.4323320309
 07/23  10:00:00,77.4400855944,7.52142553202,24.7056061968,0.0,21.7447113004,23.4437158914,29.6394760135,0.0,18.025,11.6144760135
 07/23  11:00:00,76.6453061033,7.60092246281,26.2327229247,0.0,19.3449162599,23.4437158914,29.6295203235,0.0,18.025,11.6045203235
 07/23  12:00:00,79.2606818513,7.77204457109,28.5341699947,0.0,19.190480192,23.7425572507,29.6183271422,0.0,18.025,11.5933271422
 07/23  13:00:00,82.7557940859,7.97406448589,31.8011415545,0.0,19.260583323,23.698576057,35.4022081721,0.0,18.025,17.3772081721
 07/23  14:00:00,84.8040447718,8.11683057574,33.7066280416,0.0,19.260583323,23.698576057,29.6163874111,0.0,18.025,11.5913874111
 07/23  15:00:00,85.2826315065,8.20754951117,34.3844442939,0.0,19.260583323,23.4086260847,29.6176774204,0.0,18.025,11.5926774204
 07/23  16:00:00,89.1743331922,8.24235956531,33.7900891905,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,97.7148666939,8.47712371713,33.4736826769,0.0,18.1807569449,37.5792895564,5.75334644036,0.0,0.0,5.75334644036
 07/23  18:00:00,113.518888653,8.85299500362,35.008596003,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/23  19:00:00,114.592838073,9.05644876305,35.6486226287,0.0,36.8143715336,33.066984531,5.76025605673,0.0,0.0,5.76025605673
 07/23  20:00:00,126.971831894,9.20723817047,34.9813328042,0.0,36.43363367,38.8072253906,5.76039190614,0.0,0.0,5.76039190614
 07/23  21:00:00,122.539822126,9.10151824745,33.0117623019,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/23  22:00:00,95.002819135,8.50793461437,27.3897261154,0.0,30.9507766546,20.6087787026,5.77097017061,0.0,0.0,5.77097017061
 07/23  23:00:00,67.1466038706,7.95228325514,22.5220188419,0.0,17.4250845679,11.7056064465,5.75837885308,0.0,0.0,5.75837885308
 07/23  24:00:00,57.7683798476,7.68711162032,19.5164949872,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/24  01:00:00,51.9796210169,7.45105710221,16.8434830357,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,46.7301713242,7.24547970977,13.6591688493,0.0,8.25718729233,10.0299323277,5.74838880177,0.0,0.0,5.74838880177
 07/24  03:00:00,45.322661804,7.13556960127,12.3615795491,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,45.6611429847,7.03322528463,11.1961045263,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,52.9947875441,7.01025053572,10.9739962613,0.0,12.1011305571,15.3678112995,5.75840729939,0.0,0.0,5.75840729939
 07/24  06:00:00,79.8189584545,7.60311736958,15.2145859854,0.0,19.7275818095,37.2640762949,5.76991988908,0.0,0.0,5.76991988908
 07/24  07:00:00,104.784826979,8.13015266409,21.0505517075,0.0,24.3117294858,51.2795993405,5.7808324867,0.0,0.0,5.7808324867
 07/24  08:00:00,95.8758540165,7.67570317886,23.8694572626,0.0,23.6694662846,40.6342015617,17.4342589667,0.0,0.0,17.4342589667
 07/24  09:00:00,94.7065316778,7.72406812627,27.6581507955,0.0,23.6694662846,35.6302164847,29.6394987723,0.0,18.025,11.6144987723
 07/24  10:00:00,77.6717845424,7.58660591629,28.3569357505,0.0,18.7433767983,22.9618409725,35.420743877,0.0,18.025,17.395743877
 07/24  11:00:00,79.4246347669,7.69469511675,30.0032959754,0.0,18.7433767983,22.9618409725,29.6188894936,0.0,18.025,11.5938894936
 07/24  12:00:00,82.1589609375,7.87253093094,32.5163361322,0.0,18.5889407304,23.1597249699,29.617139434,0.0,18.025,11.592139434
 07/24  13:00:00,84.4672096574,8.03856646552,34.4120499766,0.0,18.7433767983,23.2517909448,29.6154490722,0.0,18.025,11.5904490722
 07/24  14:00:00,85.9529548275,8.15871164051,35.7776493231,0.0,18.7433767983,23.2517909448,29.6167287784,0.0,18.025,11.5917287784
 07/24  15:00:00,86.3463597019,8.26538723484,36.3543267381,0.0,18.7433767983,22.9618409725,29.6180060346,0.0,18.025,11.5930060346
 07/24  16:00:00,90.169015234,8.33000811509,35.6611044073,0.0,18.7433767983,27.431320555,23.7757987119,0.0,18.025,5.75079871188
 07/24  17:00:00,102.786671194,8.65647991157,35.7647006078,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/24  18:00:00,110.858770722,8.93368857571,37.0563768149,0.0,27.5259009287,37.3340067412,5.76837909716,0.0,0.0,5.76837909716
 07/24  19:00:00,115.429306645,9.09039017737,37.2599335519,0.0,33.8341110165,33.3544677425,5.76050154198,0.0,0.0,5.76050154198
 07/24  20:00:00,127.150183636,9.17048179781,35.0945636073,0.0,36.5179666069,38.8247702939,5.76062513634,0.0,0.0,5.76062513634
 07/24  21:00:00,118.329385653,9.03188905763,31.9286229938,0.0,32.965339924,36.8579353714,5.77090560652,0.0,0.0,5.77090560652
 07/24  22:00:00,88.1591234701,8.39561756796,25.9408776787,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/24  23:00:00,62.2939936912,7.80379352092,20.2192965374,0.0,15.0252895274,11.7056064465,5.75345974486,0.0,0.0,5.75345974486
 07/24  24:00:00,53.524923951,7.50179207368,16.7776803743,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,50.0274861115,7.3204627558,15.0219446658,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,46.7140271703,7.17303100627,13.7154727416,0.0,8.25718729233,10.0299323277,5.74842204167,0.0,0.0,5.74842204167
 07/25  03:00:00,45.6974698161,7.0760923375,12.7958654296,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,45.3695256827,6.97664717907,10.9610680218,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,52.5697730832,6.96763489164,10.5915977997,0.0,12.1011305571,15.3678112995,5.75788570506,0.0,0.0,5.75788570506
 07/25  06:00:00,79.4575916119,7.54191729813,14.9144220683,0.0,19.7275818095,37.2640762949,5.77100582782,0.0,0.0,5.77100582782
 07/25  07:00:00,104.523816797,8.05434756215,20.8653540523,0.0,24.3117294858,51.2795993405,5.78103204848,0.0,0.0,5.78103204848
 07/25  08:00:00,95.515804567,7.66575586761,23.5193582283,0.0,23.6694662846,40.6342015617,17.4351145202,0.0,0.0,17.4351145202
 07/25  09:00:00,95.3751385002,7.75328726679,28.2975418481,0.0,23.6694662846,35.6302164847,29.6391455717,0.0,18.025,11.6141455717
 07/25  10:00:00,78.8618523109,7.64233326528,29.4912779444,0.0,18.7433767983,22.9618409725,35.4215650582,0.0,18.025,17.3965650582
 07/25  11:00:00,81.7365375549,7.80393655241,32.2059584205,0.0,18.7433767983,22.9618409725,29.618528511,0.0,18.025,11.593528511
 07/25  12:00:00,84.7388465234,7.99613740026,34.9726173898,0.0,18.5889407304,23.1597249699,29.618859344,0.0,18.025,11.593859344
 07/25  13:00:00,87.4975132686,8.18501249066,37.2959077763,0.0,18.7433767983,23.2517909448,29.6150735447,0.0,18.025,11.5900735447
 07/25  14:00:00,89.4074332758,8.33375171869,39.0570893752,0.0,18.7433767983,23.2517909448,29.6163374649,0.0,18.025,11.5913374649
 07/25  15:00:00,89.7855407151,8.44552082509,39.6133759766,0.0,18.7433767983,22.9618409725,29.6176091108,0.0,18.025,11.5926091108
 07/25  16:00:00,94.7223634344,8.57048864594,39.9739712974,0.0,18.7433767983,27.431320555,23.7758024028,0.0,18.025,5.75080240275
 07/25  17:00:00,108.432137226,8.96493150546,41.1017179281,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,115.622295252,9.20880079418,41.5447919368,0.0,27.5259009287,37.3340067412,5.76819244427,0.0,0.0,5.76819244427
 07/25  19:00:00,119.611770411,9.3345085953,41.19828024,0.0,33.8341110165,33.3544677425,5.76031386204,0.0,0.0,5.76031386204
 07/25  20:00:00,131.333043324,9.41375657577,39.0341536337,0.0,36.5179666069,38.8247702939,5.76043322027,0.0,0.0,5.76043322027
 07/25  21:00:00,123.000333416,9.30706657509,36.3243982697,0.0,32.965339924,36.8579353714,5.7707045579,0.0,0.0,5.7707045579
 07/25  22:00:00,92.2702912966,8.64873433355,29.7989310533,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/25  23:00:00,66.0820581282,8.03308095437,23.7780738156,0.0,15.0252895274,11.7056064465,5.75336754218,0.0,0.0,5.75336754218
 07/25  24:00:00,57.069827478,7.7171784647,20.1071989501,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,53.4148674623,7.52633734185,18.2034541986,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,50.5840958858,7.39405540673,17.3645161757,0.0,8.25718729233,10.0299323277,5.74839181717,0.0,0.0,5.74839181717
 07/26  03:00:00,49.0768831925,7.27533595201,15.9760352721,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,48.094655986,7.133240799,13.5296076801,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,54.5064831517,7.09799079815,12.3979512684,0.0,12.1011305571,15.3678112995,5.75724557687,0.0,0.0,5.75724557687
 07/26  06:00:00,80.9578734565,7.65035174642,16.3062723257,0.0,19.7275818095,37.2640762949,5.77096091887,0.0,0.0,5.77096091887
 07/26  07:00:00,104.995132934,8.11999393995,21.2710295142,0.0,24.3117294858,51.2795993405,5.78082322499,0.0,0.0,5.78082322499
 07/26  08:00:00,96.0743168584,7.73180497888,24.011823012,0.0,23.6694662846,40.6342015617,17.4336830955,0.0,0.0,17.4336830955
 07/26  09:00:00,95.896040628,7.82243866989,28.7492958344,0.0,23.6694662846,35.6302164847,29.6397793062,0.0,18.025,11.6147793062
 07/26  10:00:00,78.6449340879,7.67725276476,29.23944122,0.0,18.7433767983,22.9618409725,35.4212493242,0.0,18.025,17.3962493242
 07/26  11:00:00,81.2313761355,7.81085370375,31.6938804889,0.0,18.7433767983,22.9618409725,29.6180662949,0.0,18.025,11.5930662949
 07/26  12:00:00,84.6778090792,8.0114661513,34.8962533424,0.0,18.5889407304,23.1597249699,29.6183832206,0.0,18.025,11.5933832206
 07/26  13:00:00,88.2510670963,8.23047789098,38.0039958249,0.0,18.7433767983,23.2517909448,29.617111064,0.0,18.025,11.592111064
 07/26  14:00:00,89.7625899056,8.37190881861,39.3740902357,0.0,18.7433767983,23.2517909448,29.6158453876,0.0,18.025,11.5908453876
 07/26  15:00:00,91.9918402151,8.57564944729,41.6895484927,0.0,18.7433767983,22.9618409725,29.6171130187,0.0,18.025,11.5921130187
 07/26  16:00:00,97.3802112962,8.72177863461,42.4805284118,0.0,18.7433767983,27.431320555,23.7757852395,0.0,18.025,5.75078523947
 07/26  17:00:00,108.85515132,9.01634710449,41.4733185976,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/26  18:00:00,114.957279157,9.21232667249,40.8762520376,0.0,27.5259009287,37.3340067412,5.768209681,0.0,0.0,5.768209681
 07/26  19:00:00,117.423280656,9.2591083888,39.0851908662,0.0,33.8341110165,33.3544677425,5.76088102482,0.0,0.0,5.76088102482
 07/26  20:00:00,129.21845699,9.32520343027,37.0081250412,0.0,36.5179666069,38.8247702939,5.76019454198,0.0,0.0,5.76019454198
 07/26  21:00:00,121.406195889,9.2275484395,34.8097827923,0.0,32.965339924,36.8579353714,5.77045971008,0.0,0.0,5.77045971008
 07/26  22:00:00,92.0153574387,8.63019689704,29.5625358502,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/26  23:00:00,67.7380026292,8.10513161874,25.3619682938,0.0,15.0252895274,11.7056064465,5.75342842662,0.0,0.0,5.75342842662
 07/26  24:00:00,59.581236168,7.83212064316,22.5036661841,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/27  01:00:00,55.517594867,7.63492822763,20.1975935478,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,51.613677039,7.46462784564,18.3235242926,0.0,8.25718729233,10.0299323277,5.74831340101,0.0,0.0,5.74831340101
 07/27  03:00:00,49.4354547594,7.32204777623,16.287894251,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,50.5807258389,7.25997164536,15.888949436,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/27  05:00:00,59.4165730915,7.31121018797,17.094820573,0.0,12.1011305571,15.3678112995,5.75843429013,0.0,0.0,5.75843429013
 07/27  06:00:00,85.1968711684,7.87644813151,20.3191754902,0.0,19.7275818095,37.2640762949,5.77087545884,0.0,0.0,5.77087545884
 07/27  07:00:00,108.713958955,8.34782916981,24.7620245348,0.0,24.3117294858,51.2795993405,5.78093595843,0.0,0.0,5.78093595843
 07/27  08:00:00,98.6420984348,7.89562340411,26.4157880398,0.0,23.6694662846,40.6342015617,17.4346536262,0.0,0.0,17.4346536262
 07/27  09:00:00,98.1584013926,7.95004797672,30.8840491045,0.0,23.6694662846,35.6302164847,29.6392588828,0.0,18.025,11.6142588828
 07/27  10:00:00,81.612183688,7.82716654169,32.0567774654,0.0,18.7433767983,22.9618409725,35.4212434205,0.0,18.025,17.3962434205
 07/27  11:00:00,83.9024733059,7.9510675387,34.2247638967,0.0,18.7433767983,22.9618409725,29.6175710339,0.0,18.025,11.5925710339
 07/27  12:00:00,85.8770804227,8.08589383905,36.0210989576,0.0,18.5889407304,23.1597249699,29.6178335154,0.0,18.025,11.5928335154
 07/27  13:00:00,88.4190818271,8.25790391136,38.144584113,0.0,18.7433767983,23.2517909448,29.6182830981,0.0,18.025,11.5932830981
 07/27  14:00:00,89.9263516737,8.4089312065,39.5008301606,0.0,18.7433767983,23.2517909448,29.6152874991,0.0,18.025,11.5902874991
 07/27  15:00:00,86.8891211124,8.41265541341,36.7498248068,0.0,18.7433767983,22.9618409725,29.6165495753,0.0,18.025,11.5915495753
 07/27  16:00:00,89.000808591,8.40483408866,34.4180704151,0.0,18.7433767983,27.431320555,23.7757920618,0.0,18.025,5.75079206184
 07/27  17:00:00,101.617141873,8.69358070043,34.5580766392,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/27  18:00:00,109.106257886,8.89323994365,35.3443186954,0.0,27.5259009287,37.3340067412,5.76829133802,0.0,0.0,5.76829133802
 07/27  19:00:00,114.009847623,9.02650037477,35.9043674939,0.0,33.8341110165,33.3544677425,5.76061271129,0.0,0.0,5.76061271129
 07/27  20:00:00,128.401727979,9.2229837322,36.2936207836,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/27  21:00:00,121.349746762,9.1783271911,34.8025569898,0.0,32.965339924,36.8579353714,5.77094719677,0.0,0.0,5.77094719677
 07/27  22:00:00,91.5638577012,8.56864118928,29.1725903962,0.0,25.6355707503,20.6438685092,5.7633783282,0.0,0.0,5.7633783282
 07/27  23:00:00,66.8518482845,8.03434282892,24.5466039163,0.0,15.0252895274,11.7056064465,5.75340479755,0.0,0.0,5.75340479755
 07/27  24:00:00,58.8463540416,7.77724260483,21.8236614857,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,54.3319409918,7.56956184835,19.0773084689,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,49.9280633892,7.38962157837,16.7129172782,0.0,8.25718729233,10.0299323277,5.74836269921,0.0,0.0,5.74836269921
 07/28  03:00:00,48.6455316108,7.28498512362,15.5350318107,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,49.3449019194,7.20612309254,14.7069760902,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/28  05:00:00,57.4939812107,7.22974009325,15.2536974901,0.0,12.1011305571,15.3678112995,5.75838753443,0.0,0.0,5.75838753443
 07/28  06:00:00,85.450730608,7.865530679,20.583953246,0.0,19.7275818095,37.2640762949,5.77091995108,0.0,0.0,5.77091995108
 07/28  07:00:00,110.059852013,8.38705585129,26.0686929498,0.0,24.3117294858,51.2795993405,5.78104871034,0.0,0.0,5.78104871034
 07/28  08:00:00,99.542249766,7.92576349797,27.2857999846,0.0,23.6694662846,40.6342015617,17.4344498628,0.0,0.0,17.4344498628
 07/28  09:00:00,98.2367773838,7.96224484659,30.9502298473,0.0,23.6694662846,35.6302164847,29.6389799678,0.0,18.025,11.6139799678
 07/28  10:00:00,81.0107676009,7.82423079953,31.458297806,0.0,18.7433767983,22.9618409725,35.4211616874,0.0,18.025,17.3961616874
 07/28  11:00:00,83.5954652221,7.96357287645,33.9052509364,0.0,18.7433767983,22.9618409725,29.619003636,0.0,18.025,11.594003636
 07/28  12:00:00,85.8585048445,8.12004887903,35.9683685335,0.0,18.5889407304,23.1597249699,29.6172409417,0.0,18.025,11.5922409417
 07/28  13:00:00,88.7536531091,8.31082869559,38.4262317239,0.0,18.7433767983,23.2517909448,29.6184892007,0.0,18.025,11.5934892007
 07/28  14:00:00,89.9189177871,8.40318520857,39.4991405281,0.0,18.7433767983,23.2517909448,29.6147698012,0.0,18.025,11.5897698012
 07/28  15:00:00,88.5130627586,8.43196640947,38.3544564166,0.0,18.7433767983,22.9618409725,29.6159449396,0.0,18.025,11.5909449396
 07/28  16:00:00,92.0064514844,8.44797119307,37.3805780963,0.0,18.7433767983,27.431320555,23.7758018655,0.0,18.025,5.75080186552
 07/28  17:00:00,105.048227919,8.75909748892,37.9236455241,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/28  18:00:00,111.597390619,8.94637979494,37.7823124958,0.0,27.5259009287,37.3340067412,5.76835153565,0.0,0.0,5.76835153565
 07/28  19:00:00,114.081653468,8.99190163436,36.0107741184,0.0,33.8341110165,33.3544677425,5.76070799543,0.0,0.0,5.76070799543
 07/28  20:00:00,127.320134081,9.13125799468,35.3037566465,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 07/28  21:00:00,120.119171641,9.08384436171,33.6664654923,0.0,32.965339924,36.8579353714,5.77016103737,0.0,0.0,5.77016103737
 07/28  22:00:00,88.0231847354,8.38114213546,25.8194140348,0.0,25.6355707503,20.6438685092,5.76299524099,0.0,0.0,5.76299524099
 07/28  23:00:00,62.5476632622,7.81528558171,20.4614783909,0.0,15.0252895274,11.7056064465,5.75336085486,0.0,0.0,5.75336085486
 07/28  24:00:00,54.1470853891,7.53816891976,17.3634643027,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,54.245676354,7.42245344721,16.3786731418,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,46.6873107302,7.21821712786,13.6435708566,0.0,8.25718729233,10.0299323277,5.74839381805,0.0,0.0,5.74839381805
 07/29  03:00:00,45.7293543833,7.12431666401,12.779519784,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,46.2352600324,7.04745854113,11.7559997161,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,48.7801116958,6.93426446519,10.256041698,0.0,8.71707943955,15.3327214929,5.75336857753,0.0,0.0,5.75336857753
 07/29  06:00:00,62.5034885855,7.08524963293,11.2690739813,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 07/29  07:00:00,82.8696563601,7.51739182146,14.8693382608,0.0,19.4083231844,41.0650158608,5.77084375969,0.0,0.0,5.77084375969
 07/29  08:00:00,117.649021615,8.1680714581,25.122446042,0.0,26.3286599382,57.9988325916,17.4716725609,0.0,0.0,17.4716725609
 07/29  09:00:00,107.252873037,8.1032160714,29.9435402625,0.0,26.3286599382,42.8504436482,35.4565828854,0.0,18.025,17.4315828854
 07/29  10:00:00,82.4661452915,7.79995556772,29.453140835,0.0,21.7447113004,23.4437158914,29.6397032213,0.0,18.025,11.6147032213
 07/29  11:00:00,82.5782651157,7.920688779,31.9056325067,0.0,19.3027497915,23.426170988,35.4205856582,0.0,18.025,17.3955856582
 07/29  12:00:00,86.6135612996,8.14739486582,35.5714185563,0.0,19.1483137236,23.7250123474,29.6172316508,0.0,18.025,11.5922316508
 07/29  13:00:00,89.4296517292,8.31547857842,38.0738774974,0.0,19.3027497915,23.7161209604,29.6184530237,0.0,18.025,11.5934530237
 07/29  14:00:00,89.3986571615,8.36647670426,37.9918852868,0.0,19.3027497915,23.7161209604,29.6162334588,0.0,18.025,11.5912334588
 07/29  15:00:00,88.6272424606,8.39664109898,37.4802584355,0.0,19.3027497915,23.426170988,29.6159044825,0.0,18.025,11.5909044825
 07/29  16:00:00,92.0888123723,8.39836399794,36.4888433461,0.0,19.3027497915,27.8956505705,23.7750142467,0.0,18.025,5.75001424668
 07/29  17:00:00,99.5506102491,8.58191345721,35.1449511746,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/29  18:00:00,115.092567638,8.93352691629,36.3823135972,0.0,32.690315043,37.0816133363,5.75572540327,0.0,0.0,5.75572540327
 07/29  19:00:00,117.341770695,9.09551437429,36.4745180409,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 07/29  20:00:00,124.472231133,9.08574825592,32.7226490792,0.0,36.3493007332,38.7721355839,5.76043277954,0.0,0.0,5.76043277954
 07/29  21:00:00,117.125516047,8.81749261176,27.7620576117,0.0,36.1807251679,36.8228455648,5.76058005346,0.0,0.0,5.76058005346
 07/29  22:00:00,90.2128459026,8.26585551406,22.7224250624,0.0,31.0351095914,20.6438685092,5.77063901877,0.0,0.0,5.77063901877
 07/29  23:00:00,62.5826471144,7.74549720716,18.1648761842,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 07/29  24:00:00,53.2286020833,7.49858441125,15.2846558139,0.0,12.8411359301,10.0650221343,5.75092367788,0.0,0.0,5.75092367788
 07/30  01:00:00,51.5575686076,7.34702815669,13.6465624428,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,45.0912101983,7.15232509763,11.9939518449,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,43.9122353944,7.03037627249,10.936918696,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,44.64783619,6.94018874287,10.1564073669,0.0,8.34152022915,11.6705166398,5.75075156877,0.0,0.0,5.75075156877
 07/30  05:00:00,48.2158524219,6.86489779988,9.64174568928,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,62.0253647184,7.03685664304,10.8393227811,0.0,18.5082010057,25.6353820695,5.7578101125,0.0,0.0,5.7578101125
 07/30  07:00:00,83.0192379467,7.51102360996,14.9058632697,0.0,19.4926561212,41.1001056674,5.77093887817,0.0,0.0,5.77093887817
 07/30  08:00:00,117.887018711,8.17500971768,25.3535058321,0.0,26.3286599382,57.9988325916,17.4725632053,0.0,0.0,17.4725632053
 07/30  09:00:00,105.393153873,8.02960163601,28.2768517269,0.0,26.2443270014,42.8153538416,35.4568405047,0.0,18.025,17.4318405047
 07/30  10:00:00,80.1967121056,7.69979732506,27.2838703036,0.0,21.7447113004,23.4437158914,29.639149708,0.0,18.025,11.614149708
 07/30  11:00:00,79.250037857,7.76760646243,28.6707778366,0.0,19.3449162599,23.4437158914,29.6291931563,0.0,18.025,11.6041931563
 07/30  12:00:00,80.4077758615,7.86338830331,29.5899249663,0.0,19.190480192,23.7425572507,29.6180013924,0.0,18.025,11.5930013924
 07/30  13:00:00,82.8374214469,8.00902051411,31.847816867,0.0,19.260583323,23.698576057,35.4014086072,0.0,18.025,17.3764086072
 07/30  14:00:00,84.6424893465,8.16198223944,33.4999256256,0.0,19.260583323,23.698576057,29.6159968449,0.0,18.025,11.5909968449
 07/30  15:00:00,85.9120104772,8.28490572456,34.9364719143,0.0,19.260583323,23.4086260847,29.6172603809,0.0,18.025,11.5922603809
 07/30  16:00:00,91.1653545318,8.38489493662,35.6385798131,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,99.5126906023,8.62566409988,35.1229720881,0.0,18.1807569449,37.5792895564,5.75333651852,0.0,0.0,5.75333651852
 07/30  18:00:00,115.516016554,9.01485997852,36.8438651917,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/30  19:00:00,117.430457155,9.16445859317,36.4942399307,0.0,36.8143715336,33.066984531,5.76087556121,0.0,0.0,5.76087556121
 07/30  20:00:00,126.826888166,9.23970425682,34.8039339521,0.0,36.43363367,38.8072253906,5.76019520061,0.0,0.0,5.76019520061
 07/30  21:00:00,121.661618968,9.08282432787,32.1522615727,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 07/30  22:00:00,94.4632415657,8.50137400154,26.8567238034,0.0,30.9507766546,20.6087787026,5.77073546625,0.0,0.0,5.77073546625
 07/30  23:00:00,66.4982475609,7.94483536201,21.881118219,0.0,17.4250845679,11.7056064465,5.75843771711,0.0,0.0,5.75843771711
 07/30  24:00:00,56.1943087616,7.63791288272,17.9916277381,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,49.2090049183,7.37007651861,14.1538513415,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,47.0547182831,7.24856668377,13.9806285926,0.0,8.25718729233,10.0299323277,5.74835840475,0.0,0.0,5.74835840475
 07/31  03:00:00,45.7179321146,7.14862461911,12.743796172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,45.8688429712,7.05896415567,11.3780701157,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,53.6252798306,7.06770067498,11.54703986,0.0,12.1011305571,15.3678112995,5.75839299858,0.0,0.0,5.75839299858
 07/31  06:00:00,80.3066061058,7.65302167876,15.6523352307,0.0,19.7275818095,37.2640762949,5.77092750859,0.0,0.0,5.77092750859
 07/31  07:00:00,104.76590274,8.17001006365,20.9917821746,0.0,24.3117294858,51.2795993405,5.78094667325,0.0,0.0,5.78094667325
 07/31  08:00:00,96.3286976105,7.71321679675,24.2847926609,0.0,23.6694662846,40.6342015617,17.4348220635,0.0,0.0,17.4348220635
 07/31  09:00:00,94.8083302957,7.74552408033,27.7384991494,0.0,23.6694662846,35.6302164847,29.6377382959,0.0,18.025,11.6127382959
 07/31  10:00:00,78.1634561265,7.6203124492,28.8149039345,0.0,18.7433767983,22.9618409725,35.4209880984,0.0,18.025,17.3959880984
 07/31  11:00:00,80.8810978027,7.7783209008,31.3761351657,0.0,18.7433767983,22.9618409725,29.6183295185,0.0,18.025,11.5933295185
 07/31  12:00:00,82.2848210968,7.89536558141,32.6193651975,0.0,18.5889407304,23.1597249699,29.618651707,0.0,18.025,11.593651707
 07/31  13:00:00,84.9595458802,8.06842581519,34.8745274347,0.0,18.7433767983,23.2517909448,29.6148651929,0.0,18.025,11.5898651929
 07/31  14:00:00,87.5227303359,8.24755780803,37.2585815054,0.0,18.7433767983,23.2517909448,29.6161189934,0.0,18.025,11.5911189934
 07/31  15:00:00,88.9215428362,8.39621027796,38.7986898802,0.0,18.7433767983,22.9618409725,29.6173859696,0.0,18.025,11.5923859696
 07/31  16:00:00,93.6318996083,8.50150529499,38.9524909409,0.0,18.7433767983,27.431320555,23.775811456,0.0,18.025,5.75081145602
 07/31  17:00:00,105.850672373,8.81347293007,38.6717134963,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/31  18:00:00,112.875600917,9.0425336788,38.9643670645,0.0,27.5259009287,37.3340067412,5.76833806898,0.0,0.0,5.76833806898
 07/31  19:00:00,115.512936342,9.10209183222,37.3318640533,0.0,33.8341110165,33.3544677425,5.76020859246,0.0,0.0,5.76020859246
 07/31  20:00:00,126.82030086,9.15317262811,34.7819983778,0.0,36.5179666069,38.8247702939,5.76032478183,0.0,0.0,5.76032478183
 07/31  21:00:00,118.862664845,9.05338271741,32.4404170498,0.0,32.965339924,36.8579353714,5.77058895991,0.0,0.0,5.77058895991
 07/31  22:00:00,90.2835560887,8.50228985455,27.9586421528,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 07/31  23:00:00,65.9519865369,7.98773508463,23.6933489015,0.0,15.0252895274,11.7056064465,5.75335837906,0.0,0.0,5.75335837906
 07/31  24:00:00,57.9679945905,7.72720501583,20.9953404448,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
