Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  01:00:00,54.3454902962,7.5576937996,19.1027208416,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,50.729330823,7.4138516139,17.4899534386,0.0,8.25718729233,10.0299323277,5.74828944424,0.0,0.0,5.74828944424
 08/01  03:00:00,49.0991355664,7.30149485013,15.9721274786,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,48.7772095042,7.21026052803,14.135141391,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,55.8780534745,7.21553994726,13.6519696337,0.0,12.1011305571,15.3678112995,5.75835718017,0.0,0.0,5.75835718017
 08/01  06:00:00,82.8193480076,7.83172390861,17.9863713922,0.0,19.7275818095,37.2640762949,5.76988279723,0.0,0.0,5.76988279723
 08/01  07:00:00,108.338663724,8.34913326903,24.3854173115,0.0,24.3117294858,51.2795993405,5.78075370724,0.0,0.0,5.78075370724
 08/01  08:00:00,98.8261612036,7.86048312382,26.6349864583,0.0,23.6694662846,40.6342015617,17.4352555964,0.0,0.0,17.4352555964
 08/01  09:00:00,96.8996699357,7.87366234001,29.7016996673,0.0,23.6694662846,35.6302164847,29.6396553233,0.0,18.025,11.6146553233
 08/01  10:00:00,77.7789625949,7.63453859866,28.4161820673,0.0,18.7433767983,22.9618409725,35.4210645212,0.0,18.025,17.3960645212
 08/01  11:00:00,78.2577095403,7.6773516296,28.8537148308,0.0,18.7433767983,22.9618409725,29.6179412668,0.0,18.025,11.5929412668
 08/01  12:00:00,79.6189733506,7.76671677798,30.0821664336,0.0,18.5889407304,23.1597249699,29.6182606721,0.0,18.025,11.5932606721
 08/01  13:00:00,82.2120460639,7.90713465144,32.2883166622,0.0,18.7433767983,23.2517909448,29.6169983127,0.0,18.025,11.5919983127
 08/01  14:00:00,84.2147227259,8.04050431704,34.1576265775,0.0,18.7433767983,23.2517909448,29.6157341528,0.0,18.025,11.5907341528
 08/01  15:00:00,85.6681871278,8.18870090234,35.7528431596,0.0,18.7433767983,22.9618409725,29.6170076856,0.0,18.025,11.5920076856
 08/01  16:00:00,90.8966672519,8.31551622642,36.4032454284,0.0,18.7433767983,27.431320555,23.7758277194,0.0,18.025,5.75082771939
 08/01  17:00:00,103.378324052,8.65966360182,36.353173369,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/01  18:00:00,110.020208634,8.88470996934,36.2667951687,0.0,27.5259009287,37.3340067412,5.76816165885,0.0,0.0,5.76816165885
 08/01  19:00:00,114.155094848,9.01043200728,36.0656795255,0.0,33.8341110165,33.3544677425,5.76083005614,0.0,0.0,5.76083005614
 08/01  20:00:00,128.010733876,9.18302075355,35.9425828184,0.0,36.5179666069,38.8247702939,3.81272779233,0.0,0.0,3.81272779233
 08/01  21:00:00,121.293582727,9.17707319897,34.7476418454,0.0,32.965339924,36.8579353714,4.46075472438,0.0,0.0,4.46075472438
 08/01  22:00:00,92.3462146983,8.62495084959,29.8986364364,0.0,25.6355707503,20.6438685092,3.27462014378,0.0,0.0,3.27462014378
 08/01  23:00:00,67.2772104503,8.07401244952,24.9322940156,0.0,15.0252895274,11.7056064465,5.75338084777,0.0,0.0,5.75338084777
 08/01  24:00:00,59.1716905405,7.80915341443,22.1170866026,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,55.5127865154,7.63304130443,20.1946702805,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/02  02:00:00,51.7875071112,7.47705049137,18.4849293004,0.0,8.25718729233,10.0299323277,5.74843406671,0.0,0.0,5.74843406671
 08/02  03:00:00,50.3781125833,7.3701011432,17.1824960641,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  04:00:00,50.8812085852,7.28716885841,16.1622322488,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,58.7747868127,7.29908325042,16.4651555758,0.0,12.1011305571,15.3678112995,5.7584176838,0.0,0.0,5.7584176838
 08/02  06:00:00,87.962316061,7.9194098957,21.1576493258,0.0,19.7275818095,37.2640762949,5.77075678952,0.0,0.0,5.77075678952
 08/02  07:00:00,109.207202071,8.35744414551,25.2456405538,0.0,24.3117294858,51.2795993405,5.78097553866,0.0,0.0,5.78097553866
 08/02  08:00:00,97.7659375627,7.82925490881,25.60598731,0.0,23.6694662846,40.6342015617,17.4348736389,0.0,0.0,17.4348736389
 08/02  09:00:00,96.0268481389,7.8396871635,28.8628506328,0.0,23.6694662846,35.6302164847,29.6388361294,0.0,18.025,11.6138361294
 08/02  10:00:00,77.7665319389,7.63907386846,28.3992138764,0.0,18.7433767983,22.9618409725,35.4214119818,0.0,18.025,17.3964119818
 08/02  11:00:00,79.1729509155,7.73880124192,29.7075048646,0.0,18.7433767983,22.9618409725,29.6170517618,0.0,18.025,11.5920517618
 08/02  12:00:00,82.3790591887,7.93753069949,32.6714378524,0.0,18.5889407304,23.1597249699,29.6180010485,0.0,18.025,11.5930010485
 08/02  13:00:00,84.6634057233,8.11467321393,34.5321357472,0.0,18.7433767983,23.2517909448,29.6164846745,0.0,18.025,11.5914846745
 08/02  14:00:00,86.0734871735,8.23439389343,35.8225001619,0.0,18.7433767983,23.2517909448,29.6154884212,0.0,18.025,11.5904884212
 08/02  15:00:00,86.7009333563,8.34763797705,36.6266514176,0.0,18.7433767983,22.9618409725,29.6167695378,0.0,18.025,11.5917695378
 08/02  16:00:00,91.9608720019,8.48511074468,37.2978540718,0.0,18.7433767983,27.431320555,23.7758041635,0.0,18.025,5.75080416354
 08/02  17:00:00,105.277016026,8.83800143113,38.0735254975,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,111.938987223,9.04716890863,38.0231106615,0.0,27.5259009287,37.3340067412,5.7684001977,0.0,0.0,5.7684001977
 08/02  19:00:00,114.5718446,9.09051388954,36.4023449084,0.0,33.8341110165,33.3544677425,5.76071543221,0.0,0.0,5.76071543221
 08/02  20:00:00,127.071561739,9.19370662468,34.9927242688,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/02  21:00:00,119.108064335,9.09172560999,32.6474668253,0.0,32.965339924,36.8579353714,5.77091576877,0.0,0.0,5.77091576877
 08/02  22:00:00,89.2243003799,8.46936097036,26.9323073537,0.0,25.6355707503,20.6438685092,5.76253327915,0.0,0.0,5.76253327915
 08/02  23:00:00,63.8624676181,7.9007611637,21.6908008644,0.0,15.0252895274,11.7056064465,5.75343420726,0.0,0.0,5.75343420726
 08/02  24:00:00,55.5272691559,7.62070548631,18.6611112098,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,51.6450281141,7.4312995584,16.5286533268,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,47.2921272191,7.26413170246,14.2024669056,0.0,8.25718729233,10.0299323277,5.74831989542,0.0,0.0,5.74831989542
 08/03  03:00:00,45.4043736236,7.14777340088,12.4310826276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,45.9259067811,7.05819570086,11.4359026564,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/03  05:00:00,53.555291362,7.0566420948,11.4880974246,0.0,12.1011305571,15.3678112995,5.75831900834,0.0,0.0,5.75831900834
 08/03  06:00:00,81.9018404614,7.6278619214,15.388716585,0.0,19.7275818095,37.2640762949,5.77096693926,0.0,0.0,5.77096693926
 08/03  07:00:00,103.102277109,8.08029335012,19.4178599562,0.0,24.3117294858,51.2795993405,5.78091064159,0.0,0.0,5.78091064159
 08/03  08:00:00,94.1034696279,7.62147465128,22.1512949537,0.0,23.6694662846,40.6342015617,17.4347243162,0.0,0.0,17.4347243162
 08/03  09:00:00,93.1473883401,7.66503849346,26.1580365198,0.0,23.6694662846,35.6302164847,29.6395937952,0.0,18.025,11.6145937952
 08/03  10:00:00,75.3968704832,7.49178448906,26.1768393982,0.0,18.7433767983,22.9618409725,35.4220875115,0.0,18.025,17.3970875115
 08/03  11:00:00,77.4427792735,7.6117580139,28.1043747505,0.0,18.7433767983,22.9618409725,29.6181296502,0.0,18.025,11.5931296502
 08/03  12:00:00,79.8275424486,7.77089540925,30.286554829,0.0,18.5889407304,23.1597249699,29.6179012055,0.0,18.025,11.5929012055
 08/03  13:00:00,82.0971390156,7.93298362188,32.1475571002,0.0,18.7433767983,23.2517909448,29.6191778988,0.0,18.025,11.5941778988
 08/03  14:00:00,84.6288307548,8.10743195699,34.5048036108,0.0,18.7433767983,23.2517909448,29.6154047512,0.0,18.025,11.5904047512
 08/03  15:00:00,86.2983977429,8.27878585272,36.2929664707,0.0,18.7433767983,22.9618409725,29.6166925694,0.0,18.025,11.5916925694
 08/03  16:00:00,91.007726183,8.3926526161,36.4371647555,0.0,18.7433767983,27.431320555,23.7758079479,0.0,18.025,5.75080794787
 08/03  17:00:00,103.54673476,8.72115154011,36.4600915099,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,109.485981896,8.9039955993,35.7132740867,0.0,27.5259009287,37.3340067412,5.76836598787,0.0,0.0,5.76836598787
 08/03  19:00:00,112.454267362,8.96188725379,34.4133908313,0.0,33.8341110165,33.3544677425,5.76067806281,0.0,0.0,5.76067806281
 08/03  20:00:00,125.418218577,9.07747675251,33.4556084331,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/03  21:00:00,118.294689658,9.01884136636,31.906971215,0.0,32.965339924,36.8579353714,5.77105138186,0.0,0.0,5.77105138186
 08/03  22:00:00,88.6797116128,8.41614206189,26.4409330999,0.0,25.6355707503,20.6438685092,5.76347356064,0.0,0.0,5.76347356064
 08/03  23:00:00,63.1874635432,7.8481206916,21.0684352197,0.0,15.0252895274,11.7056064465,5.75340135246,0.0,0.0,5.75340135246
 08/03  24:00:00,54.7511620699,7.56961022742,17.9360974263,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,50.3061150652,7.3784625426,15.2425760787,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/04  02:00:00,45.8267744043,7.20820928828,12.7930350274,0.0,8.25718729233,10.0299323277,5.74844908305,0.0,0.0,5.74844908305
 08/04  03:00:00,44.4422531525,7.08246849717,11.5342651854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  04:00:00,45.0500473594,6.97918725298,10.6390498639,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,52.5201116699,6.9621874628,10.5473685118,0.0,12.1011305571,15.3678112995,5.75830253693,0.0,0.0,5.75830253693
 08/04  06:00:00,80.9675382033,7.53865558825,14.5436145594,0.0,19.7275818095,37.2640762949,5.77026255552,0.0,0.0,5.77026255552
 08/04  07:00:00,102.613143379,8.03456771669,18.9744438247,0.0,24.3117294858,51.2795993405,5.78093108555,0.0,0.0,5.78093108555
 08/04  08:00:00,93.6766954702,7.57429630529,21.7716936225,0.0,23.6694662846,40.6342015617,17.4348512741,0.0,0.0,17.4348512741
 08/04  09:00:00,93.2624902214,7.61367565802,26.3244972924,0.0,23.6694662846,35.6302164847,29.6396763527,0.0,18.025,11.6146763527
 08/04  10:00:00,75.3071947868,7.44262520308,26.1363199988,0.0,18.7433767983,22.9618409725,35.4222164499,0.0,18.025,17.3972164499
 08/04  11:00:00,77.2622598312,7.56065984612,27.9749515084,0.0,18.7433767983,22.9618409725,29.6182809486,0.0,18.025,11.5932809486
 08/04  12:00:00,80.0062169509,7.74017612279,30.4959466524,0.0,18.5889407304,23.1597249699,29.6179993769,0.0,18.025,11.5929993769
 08/04  13:00:00,82.6606286253,7.91862799152,32.7254003303,0.0,18.7433767983,23.2517909448,29.6192878653,0.0,18.025,11.5942878653
 08/04  14:00:00,85.0081236714,8.09762990394,34.8938967446,0.0,18.7433767983,23.2517909448,29.6155228522,0.0,18.025,11.5905228522
 08/04  15:00:00,86.1118358393,8.23863355215,36.1465548589,0.0,18.7433767983,22.9618409725,29.6168234411,0.0,18.025,11.5918234411
 08/04  16:00:00,90.2472677079,8.32365502284,35.7457018205,0.0,18.7433767983,27.431320555,23.7758484367,0.0,18.025,5.75084843673
 08/04  17:00:00,102.820033744,8.64806236799,35.8064766426,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,110.236492689,8.9012274086,36.4665474544,0.0,27.5259009287,37.3340067412,5.76843103689,0.0,0.0,5.76843103689
 08/04  19:00:00,114.542171645,9.04273365849,36.420444723,0.0,33.8341110165,33.3544677425,5.76073901008,0.0,0.0,5.76073901008
 08/04  20:00:00,126.831914882,9.14811585455,34.7986608727,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/04  21:00:00,118.298469304,9.02290006037,31.9066860004,0.0,32.965339924,36.8579353714,5.77097001809,0.0,0.0,5.77097001809
 08/04  22:00:00,88.1556360726,8.3876450966,25.9453504928,0.0,25.6355707503,20.6438685092,5.76262465339,0.0,0.0,5.76262465339
 08/04  23:00:00,62.7142624673,7.81713872674,20.6262134887,0.0,15.0252895274,11.7056064465,5.7534690463,0.0,0.0,5.7534690463
 08/04  24:00:00,54.3952158431,7.53982076635,17.6099389337,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,53.2428101247,7.39234139627,15.4059092836,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,45.872281262,7.19203320717,12.8547161537,0.0,8.25718729233,10.0299323277,5.74835476792,0.0,0.0,5.74835476792
 08/05  03:00:00,44.2993334439,7.06438640113,11.4094262915,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,44.9301913655,6.96473309427,10.533645288,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,48.4737549445,6.88627616975,9.99766053957,0.0,8.71707943955,15.3327214929,5.75345903914,0.0,0.0,5.75345903914
 08/05  06:00:00,64.1774331027,7.04752985717,11.0967214325,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/05  07:00:00,83.2520653033,7.51153446134,15.2575759892,0.0,19.4083231844,41.0650158608,5.77114344668,0.0,0.0,5.77114344668
 08/05  08:00:00,118.031641489,8.15083215651,25.5222678705,0.0,26.3286599382,57.9988325916,17.4736796794,0.0,0.0,17.4736796794
 08/05  09:00:00,105.791958224,8.01124793671,28.5745654252,0.0,26.3286599382,42.8504436482,35.4580924288,0.0,18.025,17.4330924288
 08/05  10:00:00,81.0860591696,7.70437844498,28.1686134324,0.0,21.7447113004,23.4437158914,35.4372855068,0.0,18.025,17.4122855068
 08/05  11:00:00,80.844161658,7.82203793465,30.2701670078,0.0,19.3027497915,23.426170988,29.6289436831,0.0,18.025,11.6039436831
 08/05  12:00:00,82.3396795714,7.94903957776,31.4958817722,0.0,19.1483137236,23.7250123474,29.6189159459,0.0,18.025,11.5939159459
 08/05  13:00:00,83.825984436,8.0704832829,32.7151971389,0.0,19.3027497915,23.7161209604,29.6151441181,0.0,18.025,11.5901441181
 08/05  14:00:00,85.1067202405,8.17005233429,33.8963657799,0.0,19.3027497915,23.7161209604,29.6164418337,0.0,18.025,11.5914418337
 08/05  15:00:00,85.9501941834,8.25932174681,34.9405185392,0.0,19.3027497915,23.426170988,29.6177586082,0.0,18.025,11.5927586082
 08/05  16:00:00,90.2493120316,8.29992328602,34.7477742288,0.0,19.3027497915,27.8956505705,23.7757897266,0.0,18.025,5.75078972661
 08/05  17:00:00,98.7288074118,8.53077797872,34.3742742941,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,113.937257836,8.86883309628,35.2916771443,0.0,32.690315043,37.0816133363,5.75493774262,0.0,0.0,5.75493774262
 08/05  19:00:00,115.41744188,8.99789584951,34.64778754,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 08/05  20:00:00,125.420213667,9.11508465543,33.641282655,0.0,36.3493007332,38.7721355839,5.76053897016,0.0,0.0,5.76053897016
 08/05  21:00:00,120.691592509,8.98338852339,31.1622138711,0.0,36.1807251679,36.8228455648,5.76092075492,0.0,0.0,5.76092075492
 08/05  22:00:00,93.5153918726,8.41714083802,25.8736565567,0.0,31.0351095914,20.6438685092,5.77103397601,0.0,0.0,5.77103397601
 08/05  23:00:00,65.4184502479,7.86895764658,20.8772015332,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/05  24:00:00,56.0694055031,7.60874599573,18.015287453,0.0,12.8411359301,10.0650221343,5.75085786323,0.0,0.0,5.75085786323
 08/06  01:00:00,54.0252445546,7.43384419433,16.0274194482,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,46.8625139547,7.22950613112,13.6880622363,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,44.8268056097,7.09943031665,11.7824187179,0.0,8.34152022915,10.0650221343,5.74829847154,0.0,0.0,5.74829847154
 08/06  04:00:00,45.2144052223,7.0023676624,10.660797211,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,48.7479054272,6.92456505375,10.1141092172,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/06  06:00:00,64.4736288937,7.0904086524,11.3500219872,0.0,18.5082010057,25.6353820695,5.75745049022,0.0,0.0,5.75745049022
 08/06  07:00:00,84.9346822681,7.56642281161,16.7658736389,0.0,19.4926561212,41.1001056674,5.77101122995,0.0,0.0,5.77101122995
 08/06  08:00:00,119.920662114,8.25250183523,27.3096095998,0.0,26.3286599382,57.9988325916,17.4737330688,0.0,0.0,17.4737330688
 08/06  09:00:00,109.261300323,8.19957196033,31.9749999547,0.0,26.2443270014,42.8153538416,35.4590698072,0.0,18.025,17.4340698072
 08/06  10:00:00,84.5845517621,7.8871878513,31.4842925833,0.0,21.7447113004,23.4437158914,29.6400422404,0.0,18.025,11.6150422404
 08/06  11:00:00,84.5334283916,8.00294965127,33.718805561,0.0,19.3449162599,23.4437158914,35.4208311566,0.0,18.025,17.3958311566
 08/06  12:00:00,87.3914997872,8.18841544032,36.2486124433,0.0,19.190480192,23.7425572507,29.6163652503,0.0,18.025,11.5913652503
 08/06  13:00:00,91.0245344733,8.40284869679,39.6410915123,0.0,19.260583323,23.698576057,29.6176600959,0.0,18.025,11.5926600959
 08/06  14:00:00,93.9387809559,8.6104271094,42.3477577543,0.0,19.260583323,23.698576057,29.6189807673,0.0,18.025,11.5939807673
 08/06  15:00:00,94.5108496547,8.74030889639,43.0798954556,0.0,19.260583323,23.4086260847,29.6152335175,0.0,18.025,11.5902335175
 08/06  16:00:00,97.8060268155,8.76921705001,41.8949128594,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/06  17:00:00,106.295708277,9.01446893005,41.5171842393,0.0,18.1807569449,37.5792895564,5.75336040105,0.0,0.0,5.75336040105
 08/06  18:00:00,121.924008748,9.37795369384,42.8887426633,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/06  19:00:00,124.030600597,9.52145933766,42.7373728441,0.0,36.8143715336,33.066984531,5.76097895527,0.0,0.0,5.76097895527
 08/06  20:00:00,134.01572148,9.63108988573,41.6013494703,0.0,36.43363367,38.8072253906,5.76086928149,0.0,0.0,5.76086928149
 08/06  21:00:00,128.356201584,9.46498759014,38.4646536896,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/06  22:00:00,100.177001242,8.84168156577,32.2301409283,0.0,30.9507766546,20.6087787026,7.51532019232,0.0,0.0,7.51532019232
 08/06  23:00:00,71.1700752133,8.23230151414,26.2654729485,0.0,17.4250845679,11.7056064465,4.01702908143,0.0,0.0,4.01702908143
 08/06  24:00:00,61.0075628774,7.91660198373,22.5261693478,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,54.8211376434,7.65192154593,19.4841253975,0.0,10.0992000411,10.047477231,5.74848011863,0.0,0.0,5.74848011863
 08/07  02:00:00,50.2467485302,7.44202745564,16.979199007,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,47.9989677765,7.28613908892,14.8873029449,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,47.3630201195,7.15819588926,12.7729895737,0.0,8.25718729233,11.6354268332,5.7506527839,0.0,0.0,5.7506527839
 08/07  05:00:00,53.9714640263,7.11726108002,11.8436524915,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/07  06:00:00,81.9649060385,7.65368164134,15.4259325977,0.0,19.7275818095,37.2640762949,5.77118161162,0.0,0.0,5.77118161162
 08/07  07:00:00,103.43504349,8.11418363617,19.716675798,0.0,24.3117294858,51.2795993405,11.5418761313,0.0,0.0,11.5418761313
 08/07  08:00:00,95.0118159727,7.68734228772,22.9937524918,0.0,23.6694662846,40.6342015617,11.6303777534,0.0,0.0,11.6303777534
 08/07  09:00:00,94.8699554412,7.76515065686,27.7804743575,0.0,23.6694662846,35.6302164847,35.4340314415,0.0,18.025,17.4090314415
 08/07  10:00:00,77.3299356252,7.59294168238,28.0087310876,0.0,18.7433767983,22.9618409725,29.6300817231,0.0,18.025,11.6050817231
 08/07  11:00:00,80.636375589,7.76355232402,31.1461674155,0.0,18.7433767983,22.9618409725,29.6197006874,0.0,18.025,11.5947006874
 08/07  12:00:00,85.4568446302,8.02344255373,35.6632973183,0.0,18.5889407304,23.1597249699,29.6172975414,0.0,18.025,11.5922975414
 08/07  13:00:00,89.3371110666,8.26003605752,39.0604675421,0.0,18.7433767983,23.2517909448,35.4042880174,0.0,18.025,17.3792880174
 08/07  14:00:00,92.4349366673,8.46727080003,41.9510612513,0.0,18.7433767983,23.2517909448,29.6161505424,0.0,18.025,11.5911505424
 08/07  15:00:00,94.61648329,8.64379856474,44.2460297531,0.0,18.7433767983,22.9618409725,29.6175016028,0.0,18.025,11.5925016028
 08/07  16:00:00,99.868563814,8.794042428,44.8966181436,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,112.612213337,9.16244209237,45.084240188,0.0,17.6635504202,40.6971502883,5.75476485595,0.0,0.0,5.75476485595
 08/07  18:00:00,117.479600654,9.32847632009,43.2823841571,0.0,27.5259009287,37.3340067412,5.76845871914,0.0,0.0,5.76845871914
 08/07  19:00:00,118.380442218,9.32836001322,39.9730905828,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/07  20:00:00,129.954723429,9.39541108082,37.6741483343,0.0,36.5179666069,38.8247702939,5.76092215517,0.0,0.0,5.76092215517
 08/07  21:00:00,121.849901269,9.28711443314,35.193877706,0.0,32.965339924,36.8579353714,5.77118141238,0.0,0.0,5.77118141238
 08/07  22:00:00,91.9276665913,8.65866147131,29.446335065,0.0,25.6355707503,20.6438685092,5.76360058469,0.0,0.0,5.76360058469
 08/07  23:00:00,66.4304250437,8.07729985531,24.0822257225,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/07  24:00:00,57.9977686289,7.78814575374,20.9641431333,0.0,11.6412384099,10.0650221343,5.75092451454,0.0,0.0,5.75092451454
 08/08  01:00:00,54.0740865337,7.59294194288,18.7960571799,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,50.1052665201,7.42018583265,16.8595564544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,48.2839214349,7.29723333674,15.1611559365,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,48.1780763144,7.20068579407,13.5455560873,0.0,8.25718729233,11.6354268332,5.75101863764,0.0,0.0,5.75101863764
 08/08  05:00:00,55.3992722284,7.19327332249,13.1954393736,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/08  06:00:00,85.0439207078,7.79904299628,18.3595761267,0.0,19.7275818095,37.2640762949,5.77120494277,0.0,0.0,5.77120494277
 08/08  07:00:00,108.239076421,8.2942367092,24.3406448843,0.0,24.3117294858,51.2795993405,11.5427331758,0.0,0.0,11.5427331758
 08/08  08:00:00,98.1768320377,7.83219578164,26.0139045397,0.0,23.6694662846,40.6342015617,11.6305476111,0.0,0.0,11.6305476111
 08/08  09:00:00,97.2930864335,7.88419792253,30.0845531733,0.0,23.6694662846,35.6302164847,35.435418926,0.0,18.025,17.410418926
 08/08  10:00:00,80.5490601023,7.74223317347,31.0785591247,0.0,18.7433767983,22.9618409725,29.6303541928,0.0,18.025,11.6053541928
 08/08  11:00:00,83.4493644528,7.90431043782,33.8183943101,0.0,18.7433767983,22.9618409725,29.6191274493,0.0,18.025,11.5941274493
 08/08  12:00:00,85.2439943578,8.05668126733,35.4172038953,0.0,18.5889407304,23.1597249699,29.6191195654,0.0,18.025,11.5941195654
 08/08  13:00:00,87.1966064843,8.20217064937,36.9778277196,0.0,18.7433767983,23.2517909448,35.4036040465,0.0,18.025,17.3786040465
 08/08  14:00:00,89.0380783816,8.34172028671,38.6797502222,0.0,18.7433767983,23.2517909448,29.6174212609,0.0,18.025,11.5924212609
 08/08  15:00:00,90.0837081884,8.46185572508,39.8951925616,0.0,18.7433767983,22.9618409725,29.618787709,0.0,18.025,11.593787709
 08/08  16:00:00,94.1703742202,8.52881741415,39.4636505809,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,106.599944184,8.83959945666,39.3948125439,0.0,17.6635504202,40.6971502883,5.75581312643,0.0,0.0,5.75581312643
 08/08  18:00:00,113.493900334,9.07657922931,39.5485713136,0.0,27.5259009287,37.3340067412,5.76836950889,0.0,0.0,5.76836950889
 08/08  19:00:00,117.160327072,9.18678370359,38.8945433573,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/08  20:00:00,129.577466999,9.30016798593,37.3921354415,0.0,36.5179666069,38.8247702939,5.76075435655,0.0,0.0,5.76075435655
 08/08  21:00:00,121.198857028,9.19496497646,34.6349730705,0.0,32.965339924,36.8579353714,5.77121530577,0.0,0.0,5.77121530577
 08/08  22:00:00,91.0172495578,8.56289535351,28.6316761432,0.0,25.6355707503,20.6438685092,5.76341569904,0.0,0.0,5.76341569904
 08/08  23:00:00,65.4080162045,7.97986071544,23.1572488077,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,56.8558661951,7.68685945728,19.9235224905,0.0,11.6412384099,10.0650221343,5.75091925243,0.0,0.0,5.75091925243
 08/09  01:00:00,52.825427492,7.48786159583,17.6524804465,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,48.7884877251,7.31428821851,15.6486704206,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,46.700586963,7.18597162365,13.6890745257,0.0,8.25718729233,10.0299323277,5.7484901345,0.0,0.0,5.7484901345
 08/09  04:00:00,46.4428527812,7.08232227542,11.9287011919,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/09  05:00:00,53.8326381135,7.06916846173,11.7528940986,0.0,12.1011305571,15.3678112995,5.75849071747,0.0,0.0,5.75849071747
 08/09  06:00:00,82.1035036664,7.63033360248,15.5878569744,0.0,19.7275818095,37.2640762949,5.77131134948,0.0,0.0,5.77131134948
 08/09  07:00:00,105.185983912,8.13743493332,21.4443494651,0.0,24.3117294858,51.2795993405,5.78155241053,0.0,0.0,5.78155241053
 08/09  08:00:00,97.3534972902,7.74384808726,25.2789050977,0.0,23.6694662846,40.6342015617,17.4366031857,0.0,0.0,17.4366031857
 08/09  09:00:00,97.068534131,7.83105340942,29.9131368083,0.0,23.6694662846,35.6302164847,29.6392306115,0.0,18.025,11.6142306115
 08/09  10:00:00,80.238073211,7.69362810202,30.816173363,0.0,18.7433767983,22.9618409725,29.6303915209,0.0,18.025,11.6053915209
 08/09  11:00:00,82.759460337,7.85149098977,33.1813054401,0.0,18.7433767983,22.9618409725,33.7360722369,0.0,18.025,15.7110722369
 08/09  12:00:00,85.2641313202,8.03463738887,35.459383653,0.0,18.5889407304,23.1597249699,31.2861296042,0.0,18.025,13.2611296042
 08/09  13:00:00,87.759070987,8.2197984981,37.5226607491,0.0,18.7433767983,23.2517909448,29.6176952933,0.0,18.025,11.5926952933
 08/09  14:00:00,89.6263003481,8.37594565262,39.2337410333,0.0,18.7433767983,23.2517909448,29.6190814018,0.0,18.025,11.5940814018
 08/09  15:00:00,89.8143923326,8.46447084391,39.6232574624,0.0,18.7433767983,22.9618409725,29.6179208083,0.0,18.025,11.5929208083
 08/09  16:00:00,92.371193324,8.4667613219,37.7265184408,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,103.319420054,8.71278180466,36.2411134708,0.0,17.6635504202,40.6971502883,5.75594061783,0.0,0.0,5.75594061783
 08/09  18:00:00,110.395887363,8.90940550029,36.6177249561,0.0,27.5259009287,37.3340067412,5.76845491046,0.0,0.0,5.76845491046
 08/09  19:00:00,115.406547717,9.06248412515,37.2650485041,0.0,33.8341110165,33.3544677425,5.76077208547,0.0,0.0,5.76077208547
 08/09  20:00:00,129.041215732,9.23759392991,36.9184578132,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/09  21:00:00,120.548178181,9.13194389831,34.0473046188,0.0,32.965339924,36.8579353714,5.77089463266,0.0,0.0,5.77089463266
 08/09  22:00:00,89.7443044247,8.46752613825,27.4540958305,0.0,25.6355707503,20.6438685092,5.76365730815,0.0,0.0,5.76365730815
 08/09  23:00:00,64.2072814089,7.89353605439,22.042823227,0.0,15.0252895274,11.7056064465,5.75351250004,0.0,0.0,5.75351250004
 08/09  24:00:00,55.8641540654,7.61644973768,19.0022246172,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,51.8804656373,7.42538890147,16.7699891224,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,47.8067345028,7.25879768352,14.7223980092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  03:00:00,45.6612357268,7.13874096902,12.6969529566,0.0,8.25718729233,10.0299323277,5.74849302607,0.0,0.0,5.74849302607
 08/10  04:00:00,45.7644168571,7.03997958073,11.2926090763,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,53.2778294113,7.03048843163,11.2367505148,0.0,12.1011305571,15.3678112995,5.75859156562,0.0,0.0,5.75859156562
 08/10  06:00:00,81.8402588568,7.61143827463,15.3434952409,0.0,19.7275818095,37.2640762949,5.77133563891,0.0,0.0,5.77133563891
 08/10  07:00:00,104.259892279,8.11322399977,20.5424596789,0.0,24.3117294858,51.2795993405,5.78146926379,0.0,0.0,5.78146926379
 08/10  08:00:00,96.031825858,7.6744795452,24.0265887591,0.0,23.6694662846,40.6342015617,17.4367947659,0.0,0.0,17.4367947659
 08/10  09:00:00,94.9113649371,7.72844475612,27.8585667264,0.0,23.6694662846,35.6302164847,29.640553829,0.0,18.025,11.615553829
 08/10  10:00:00,77.1519882405,7.55141321008,27.8722974242,0.0,18.7433767983,22.9618409725,35.423291027,0.0,18.025,17.398291027
 08/10  11:00:00,79.305657374,7.67871512573,29.9002754917,0.0,18.7433767983,22.9618409725,29.6199465736,0.0,18.025,11.5949465736
 08/10  12:00:00,81.4858012788,7.82608929242,31.8895991815,0.0,18.5889407304,23.1597249699,29.6183124774,0.0,18.025,11.5933124774
 08/10  13:00:00,83.7434591065,7.98166798097,33.7451728063,0.0,18.7433767983,23.2517909448,29.6197148864,0.0,18.025,11.5947148864
 08/10  14:00:00,85.017233418,8.08303688054,34.9175801033,0.0,18.7433767983,23.2517909448,29.6160374313,0.0,18.025,11.5910374313
 08/10  15:00:00,85.2737253555,8.17809469442,35.3689650475,0.0,18.7433767983,22.9618409725,29.6174432737,0.0,18.025,11.5924432737
 08/10  16:00:00,89.4683172022,8.27284148603,35.0175458839,0.0,18.7433767983,27.431320555,23.7759329193,0.0,18.025,5.75093291934
 08/10  17:00:00,102.009681535,8.59787154296,35.0462864871,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/10  18:00:00,108.455903932,8.7973161033,34.7898175441,0.0,27.5259009287,37.3340067412,5.76875279677,0.0,0.0,5.76875279677
 08/10  19:00:00,111.378134369,8.86423961249,33.4348634426,0.0,33.8341110165,33.3544677425,5.7610228566,0.0,0.0,5.7610228566
 08/10  20:00:00,123.270842483,8.94463016029,31.4410339788,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/10  21:00:00,115.239137627,8.84679406666,29.0234024693,0.0,32.965339924,36.8579353714,11.5222628907,0.0,0.0,11.5222628907
 08/10  22:00:00,85.8835848094,8.25444092624,23.806461966,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/10  23:00:00,61.1057004573,7.71855971912,19.1162066807,0.0,15.0252895274,11.7056064465,5.75353517751,0.0,0.0,5.75353517751
 08/10  24:00:00,53.1741922846,7.46210579207,16.4666119649,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,49.3545247093,7.29214622563,14.3772819665,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,45.5266147594,7.14717818317,12.5538893089,0.0,8.25718729233,10.0299323277,5.74852433348,0.0,0.0,5.74852433348
 08/11  03:00:00,44.2231957255,7.04695472416,11.350706147,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,45.1114604709,6.97342932085,10.7061949693,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,52.9284728789,6.98795439879,10.9299249384,0.0,12.1011305571,15.3678112995,5.75865481934,0.0,0.0,5.75865481934
 08/11  06:00:00,81.4387325344,7.57043797881,14.9829565389,0.0,19.7275818095,37.2640762949,5.77145094394,0.0,0.0,5.77145094394
 08/11  07:00:00,103.567289304,8.06009233311,19.902968445,0.0,24.3117294858,51.2795993405,5.78155283716,0.0,0.0,5.78155283716
 08/11  08:00:00,94.5404775867,7.60162603838,22.6080835061,0.0,23.6694662846,40.6342015617,17.4376402253,0.0,0.0,17.4376402253
 08/11  09:00:00,92.9297540965,7.63945557763,25.965932469,0.0,23.6694662846,35.6302164847,29.6407931056,0.0,18.025,11.6157931056
 08/11  10:00:00,74.7461909323,7.43358861634,25.5843196478,0.0,18.7433767983,22.9618409725,35.4235807369,0.0,18.025,17.3985807369
 08/11  11:00:00,76.4020850071,7.53238100292,27.1430342556,0.0,18.7433767983,22.9618409725,29.6186719561,0.0,18.025,11.5936719561
 08/11  12:00:00,78.6699438733,7.67806765242,29.2217566272,0.0,18.5889407304,23.1597249699,29.6182169671,0.0,18.025,11.5932169671
 08/11  13:00:00,81.0727869756,7.84588623377,31.210281341,0.0,18.7433767983,23.2517909448,29.6170925348,0.0,18.025,11.5920925348
 08/11  14:00:00,82.3713625473,7.96134451099,32.3933969758,0.0,18.7433767983,23.2517909448,29.6185334834,0.0,18.025,11.5935334834
 08/11  15:00:00,83.6545015563,8.09906044301,33.8287687635,0.0,18.7433767983,22.9618409725,35.4054413907,0.0,18.025,17.3804413907
 08/11  16:00:00,88.197584953,8.19520839684,33.8244536282,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,100.449610476,8.50406779057,33.5800060755,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/11  18:00:00,107.037036586,8.70563387839,33.4626248781,0.0,27.5259009287,37.3340067412,5.76875454992,0.0,0.0,5.76875454992
 08/11  19:00:00,110.72192373,8.80526383532,32.8376256552,0.0,33.8341110165,33.3544677425,5.76119618964,0.0,0.0,5.76119618964
 08/11  20:00:00,123.220977995,8.91569613572,31.4200855381,0.0,36.5179666069,38.8247702939,5.76077053692,0.0,0.0,5.76077053692
 08/11  21:00:00,115.970892294,8.85372381008,29.7482127996,0.0,32.965339924,36.8579353714,5.77124344103,0.0,0.0,5.77124344103
 08/11  22:00:00,86.6386940195,8.26616142659,24.5498368017,0.0,25.6355707503,20.6438685092,5.76368719123,0.0,0.0,5.76368719123
 08/11  23:00:00,61.231345945,7.70536451444,19.2550545602,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,52.7054502331,7.42840962956,16.031557284,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,51.368731581,7.28005841592,13.6440830921,0.0,12.8411359301,10.0650221343,5.74855544225,0.0,0.0,5.74855544225
 08/12  02:00:00,44.2874832824,7.07994319083,11.382000496,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,42.9525903858,6.94735104021,10.179701576,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,43.5572926582,6.84447480051,9.280963683,0.0,8.25718729233,11.6354268332,5.75109461802,0.0,0.0,5.75109461802
 08/12  05:00:00,47.0361198306,6.76099136217,8.68529486867,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,62.7395260291,6.92018510743,9.78609530567,0.0,18.5082010057,25.6353820695,5.75878137032,0.0,0.0,5.75878137032
 08/12  07:00:00,82.1946943104,7.40729683477,14.3043649886,0.0,19.4083231844,41.0650158608,5.77148872818,0.0,0.0,5.77148872818
 08/12  08:00:00,116.946728096,8.05916790638,24.5289167697,0.0,26.3286599382,57.9988325916,17.4766948525,0.0,0.0,17.4766948525
 08/12  09:00:00,105.019981812,7.9435649397,27.8701981097,0.0,26.3286599382,42.8504436482,30.3288214325,0.0,18.025,12.3038214325
 08/12  10:00:00,79.999092813,7.62491252619,27.1610687138,0.0,21.7447113004,23.4437158914,34.7668603564,0.0,18.025,16.7418603564
 08/12  11:00:00,79.4689626436,7.72713312232,28.9898371775,0.0,19.3027497915,23.426170988,29.6304597727,0.0,18.025,11.6054597727
 08/12  12:00:00,81.3977841119,7.87742060111,30.6255786524,0.0,19.1483137236,23.7250123474,29.6192509912,0.0,18.025,11.5942509912
 08/12  13:00:00,83.8467241955,8.02252636458,32.7838691242,0.0,19.3027497915,23.7161209604,35.4038784356,0.0,18.025,17.3788784356
 08/12  14:00:00,85.8678614929,8.17024878047,34.6572862701,0.0,19.3027497915,23.7161209604,29.6177055569,0.0,18.025,11.5927055569
 08/12  15:00:00,85.9697634589,8.26142216998,34.9579628637,0.0,19.3027497915,23.426170988,29.6191739849,0.0,18.025,11.5941739849
 08/12  16:00:00,89.4337583464,8.28666870403,33.945463513,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,98.5590477806,8.53745393019,34.1977853687,0.0,18.2229234133,37.5968344597,5.75355697489,0.0,0.0,5.75355697489
 08/12  18:00:00,114.641757528,8.91250670298,35.9524857194,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/12  19:00:00,117.853363562,9.03330449353,35.1642349241,0.0,36.8143715336,33.066984531,5.76087853339,0.0,0.0,5.76087853339
 08/12  20:00:00,125.286406438,9.11558504144,33.5069182231,0.0,36.3493007332,38.7721355839,5.76109172969,0.0,0.0,5.76109172969
 08/12  21:00:00,121.030568894,8.99769697176,31.4868486341,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/12  22:00:00,94.1624849919,8.44137492254,26.4964379737,0.0,31.0351095914,20.6438685092,5.7714614285,0.0,0.0,5.7714614285
 08/12  23:00:00,65.84446974,7.88043427048,21.2916847126,0.0,17.4250845679,11.7056064465,5.7587726314,0.0,0.0,5.7587726314
 08/12  24:00:00,56.2719651193,7.61032009795,18.216261065,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,53.9226909456,7.42374110092,15.9349336055,0.0,12.925468867,10.100111941,5.74846285636,0.0,0.0,5.74846285636
 08/13  02:00:00,46.3468222952,7.20770739123,13.1941482252,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,44.2863249787,7.06698563345,11.274375655,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  04:00:00,44.8238499141,6.96008122579,10.3124881339,0.0,8.34152022915,11.6705166398,5.75102048857,0.0,0.0,5.75102048857
 08/13  05:00:00,48.2719250947,6.87333581332,9.6893255795,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/13  06:00:00,63.69724225,7.01851910172,10.645469707,0.0,18.5082010057,25.6353820695,5.75874204258,0.0,0.0,5.75874204258
 08/13  07:00:00,82.6536019069,7.46371348853,14.5874182377,0.0,19.4926561212,41.1001056674,5.7714984556,0.0,0.0,5.7714984556
 08/13  08:00:00,117.263456982,8.10711285093,24.7976808439,0.0,26.3286599382,57.9988325916,17.4770847234,0.0,0.0,17.4770847234
 08/13  09:00:00,105.067975587,7.9765091116,28.0046574287,0.0,26.2443270014,42.8153538416,29.6572388395,0.0,18.025,11.6322388395
 08/13  10:00:00,79.7339745112,7.62947236644,26.8913806597,0.0,21.7447113004,23.4437158914,35.4388233453,0.0,18.025,17.4138233453
 08/13  11:00:00,79.9720293833,7.75481487984,29.4055035479,0.0,19.3449162599,23.4437158914,29.6306863611,0.0,18.025,11.6056863611
 08/13  12:00:00,83.3919725604,7.96106293682,32.4764085823,0.0,19.190480192,23.7425572507,29.619475236,0.0,18.025,11.594475236
 08/13  13:00:00,86.0746030569,8.12957562398,34.9644055212,0.0,19.260583323,23.698576057,35.4042612721,0.0,18.025,17.3792612721
 08/13  14:00:00,87.8099485763,8.2642547649,36.5650739213,0.0,19.260583323,23.698576057,29.6179960391,0.0,18.025,11.5929960391
 08/13  15:00:00,88.7399090757,8.37772311478,37.6715139614,0.0,19.260583323,23.4086260847,29.6194934318,0.0,18.025,11.5944934318
 08/13  16:00:00,92.4954569921,8.42169708844,36.9318401652,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,100.500175175,8.63330973716,36.1027627069,0.0,18.1807569449,37.5792895564,5.7534839933,0.0,0.0,5.7534839933
 08/13  18:00:00,116.070350843,8.98216980273,37.4308312993,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/13  19:00:00,118.444659836,9.06756840633,35.7212580092,0.0,36.8143715336,33.066984531,5.76101588903,0.0,0.0,5.76101588903
 08/13  20:00:00,125.283408504,9.11880103617,33.3812702774,0.0,36.43363367,38.8072253906,5.76124217286,0.0,0.0,5.76124217286
 08/13  21:00:00,119.692299004,8.94545191799,30.32023688,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 08/13  22:00:00,92.4948472228,8.3695561634,25.0200270156,0.0,30.9507766546,20.6087787026,5.7716478859,0.0,0.0,5.7716478859
 08/13  23:00:00,64.8429558163,7.83125087199,20.3393467884,0.0,17.4250845679,11.7056064465,5.75861891042,0.0,0.0,5.75861891042
 08/13  24:00:00,55.9086003749,7.57973145536,17.7640561195,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/14  01:00:00,50.7381724666,7.37075035181,15.6823054531,0.0,10.0992000411,10.047477231,5.7486144928,0.0,0.0,5.7486144928
 08/14  02:00:00,47.0888079811,7.21206904603,14.0511920198,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,45.5290386447,7.10441434751,12.5990788771,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,45.7933662311,7.0224893208,11.3390123404,0.0,8.25718729233,11.6354268332,5.7509883411,0.0,0.0,5.7509883411
 08/14  05:00:00,53.3091602056,7.02890844246,11.269647943,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/14  06:00:00,82.8111120771,7.64367751373,16.2820535283,0.0,19.7275818095,37.2640762949,5.77151901465,0.0,0.0,5.77151901465
 08/14  07:00:00,105.224293812,8.15464851022,21.4653397882,0.0,24.3117294858,51.2795993405,11.5440832958,0.0,0.0,11.5440832958
 08/14  08:00:00,95.541957743,7.6845276437,23.5266267034,0.0,23.6694662846,40.6342015617,11.6318786331,0.0,0.0,11.6318786331
 08/14  09:00:00,93.8385280817,7.7006314167,26.8135066697,0.0,23.6694662846,35.6302164847,35.4365738142,0.0,18.025,17.4115738142
 08/14  10:00:00,75.1475930666,7.47800677036,25.9412794469,0.0,18.7433767983,22.9618409725,29.6315835406,0.0,18.025,11.6065835406
 08/14  11:00:00,77.1138453059,7.59314713325,27.7940130306,0.0,18.7433767983,22.9618409725,29.6206778958,0.0,18.025,11.5956778958
 08/14  12:00:00,79.9036012041,7.76229756687,30.3711694009,0.0,18.5889407304,23.1597249699,29.6195534906,0.0,18.025,11.5945534906
 08/14  13:00:00,80.8255844304,7.84913173479,30.9598172654,0.0,18.7433767983,23.2517909448,35.4045191543,0.0,18.025,17.3795191543
 08/14  14:00:00,81.5386060495,7.92699249755,31.5949802789,0.0,18.7433767983,23.2517909448,29.6182075182,0.0,18.025,11.5932075182
 08/14  15:00:00,82.1102514906,8.02505799889,32.3585080368,0.0,18.7433767983,22.9618409725,29.6197367345,0.0,18.025,11.5947367345
 08/14  16:00:00,86.8975511639,8.12881378149,32.5908039693,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/14  17:00:00,92.8526838178,8.15422710199,26.3328840892,0.0,17.6635504202,40.6971502883,5.75604751325,0.0,0.0,5.75604751325
 08/14  18:00:00,96.3171616099,8.21862041692,23.2297173415,0.0,27.5259009287,37.3340067412,5.76885982114,0.0,0.0,5.76885982114
 08/14  19:00:00,105.17017587,8.36631054428,25.8408097223,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/14  20:00:00,118.040132849,8.5887289352,26.5661880298,0.0,36.5179666069,38.8247702939,5.76119412829,0.0,0.0,5.76119412829
 08/14  21:00:00,112.836573038,8.63698462862,26.8305893994,0.0,32.965339924,36.8579353714,5.77130372143,0.0,0.0,5.77130372143
 08/14  22:00:00,84.0586460723,8.10304537012,22.1328629287,0.0,25.6355707503,20.6438685092,5.76345038982,0.0,0.0,5.76345038982
 08/14  23:00:00,58.7436277773,7.59725886294,16.8754250956,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/14  24:00:00,51.133407339,7.38090725667,14.5069910854,0.0,11.6412384099,10.0650221343,5.75012364735,0.0,0.0,5.75012364735
 08/15  01:00:00,48.2689698639,7.24484666661,13.3390171715,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,45.2934598777,7.1239328932,12.343973676,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,44.4741526586,7.04064658041,11.6079431549,0.0,8.25718729233,10.0299323277,5.7483416653,0.0,0.0,5.7483416653
 08/15  04:00:00,45.5015799101,6.98019894376,11.0895264066,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/15  05:00:00,53.4589624482,7.01124264856,11.4370883624,0.0,12.1011305571,15.3678112995,5.75888364207,0.0,0.0,5.75888364207
 08/15  06:00:00,82.4610949441,7.64160099658,15.934094163,0.0,19.7275818095,37.2640762949,5.77175601677,0.0,0.0,5.77175601677
 08/15  07:00:00,103.299908259,8.07778082023,19.6178187215,0.0,24.3117294858,51.2795993405,5.78205851236,0.0,0.0,5.78205851236
 08/15  08:00:00,90.8098524326,7.49344778711,18.9855799196,0.0,23.6694662846,40.6342015617,17.4386388911,0.0,0.0,17.4386388911
 08/15  09:00:00,89.5722124257,7.42977936031,22.8180314191,0.0,23.6694662846,35.6302164847,29.6417499666,0.0,18.025,11.6167499666
 08/15  10:00:00,71.3982541125,7.2071320975,22.4628080915,0.0,18.7433767983,22.9618409725,35.425144599,0.0,18.025,17.400144599
 08/15  11:00:00,73.3664020248,7.31077308705,24.3289382428,0.0,18.7433767983,22.9618409725,29.6212069507,0.0,18.025,11.5962069507
 08/15  12:00:00,75.0433589359,7.47257450029,25.8006478075,0.0,18.5889407304,23.1597249699,29.6197003128,0.0,18.025,11.5947003128
 08/15  13:00:00,76.1408935666,7.544899539,26.5793515147,0.0,18.7433767983,23.2517909448,29.618697631,0.0,18.025,11.593697631
 08/15  14:00:00,75.9404045047,7.57928717347,26.3444785244,0.0,18.7433767983,23.2517909448,29.6176775917,0.0,18.025,11.5926775917
 08/15  15:00:00,76.2661214355,7.67232181288,26.8671091226,0.0,18.7433767983,22.9618409725,29.6192417727,0.0,18.025,11.5942417727
 08/15  16:00:00,81.2839356391,7.76240157155,27.3435812063,0.0,18.7433767983,27.431320555,23.7760265708,0.0,18.025,5.75102657079
 08/15  17:00:00,93.0902526186,8.04362988086,26.6810609714,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/15  18:00:00,99.0475685902,8.22118139758,25.9575498641,0.0,27.5259009287,37.3340067412,5.76902197082,0.0,0.0,5.76902197082
 08/15  19:00:00,105.187818946,8.36104168374,25.8636993505,0.0,33.8341110165,33.3544677425,5.76104208965,0.0,0.0,5.76104208965
 08/15  20:00:00,117.07843599,8.57362668403,25.6195742661,0.0,36.5179666069,38.8247702939,5.76128414497,0.0,0.0,5.76128414497
 08/15  21:00:00,110.46689413,8.58253222798,24.5153451535,0.0,32.965339924,36.8579353714,5.77138587846,0.0,0.0,5.77138587846
 08/15  22:00:00,81.165267222,8.01792509302,19.32460452,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/15  23:00:00,56.9871646259,7.50028037588,15.2159252084,0.0,15.0252895274,11.7056064465,5.75376080456,0.0,0.0,5.75376080456
 08/15  24:00:00,49.81990804,7.27218341008,13.302223657,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,46.8471589972,7.12395968477,12.0380747808,0.0,10.0992000411,10.047477231,5.74861721327,0.0,0.0,5.74861721327
 08/16  02:00:00,43.7645704328,6.99322842546,10.9457830588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,42.9066070163,6.90520138763,10.1758525079,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  04:00:00,43.8928825712,6.84043143101,9.62057867655,0.0,8.25718729233,11.6354268332,5.7509037061,0.0,0.0,5.7509037061
 08/16  05:00:00,51.7575016982,6.86351851435,9.88335582163,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/16  06:00:00,80.4595718097,7.47054980378,14.103608508,0.0,19.7275818095,37.2640762949,5.77138845318,0.0,0.0,5.77138845318
 08/16  07:00:00,101.554191251,7.93506502902,18.014777026,0.0,24.3117294858,51.2795993405,11.5442921049,0.0,0.0,11.5442921049
 08/16  08:00:00,91.0325529487,7.43133685244,19.270380972,0.0,23.6694662846,40.6342015617,11.6330490391,0.0,0.0,11.6330490391
 08/16  09:00:00,90.3254864774,7.44207026766,23.5590028275,0.0,23.6694662846,35.6302164847,35.4368703207,0.0,18.025,17.4118703207
 08/16  10:00:00,72.6606148646,7.27342004183,23.6588716548,0.0,18.7433767983,22.9618409725,29.6308117809,0.0,18.025,11.6058117809
 08/16  11:00:00,75.422105793,7.42714436384,26.2682655849,0.0,18.7433767983,22.9618409725,29.6215146426,0.0,18.025,11.5965146426
 08/16  12:00:00,79.5418120727,7.66327764432,30.1083892826,0.0,18.5889407304,23.1597249699,29.6198284223,0.0,18.025,11.5948284223
 08/16  13:00:00,82.9223438927,7.88390098652,33.021796164,0.0,18.7433767983,23.2517909448,35.4048604597,0.0,18.025,17.3798604597
 08/16  14:00:00,84.8533767693,8.05232075757,34.7844118787,0.0,18.7433767983,23.2517909448,29.6186329415,0.0,18.025,11.5936329415
 08/16  15:00:00,86.3600686379,8.21326976753,36.4201024157,0.0,18.7433767983,22.9618409725,29.6202315637,0.0,18.025,11.5952315637
 08/16  16:00:00,91.6620796963,8.36854730352,37.1155874293,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,104.727493984,8.7305983064,37.6313064716,0.0,17.6635504202,40.6971502883,5.75618888267,0.0,0.0,5.75618888267
 08/16  18:00:00,111.946510441,8.97606495766,38.101590439,0.0,27.5259009287,37.3340067412,5.76911084331,0.0,0.0,5.76911084331
 08/16  19:00:00,117.378464801,9.08399889604,37.3313859698,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/16  20:00:00,128.202332796,9.21555269437,36.1015422617,0.0,36.5179666069,38.8247702939,5.76142516912,0.0,0.0,5.76142516912
 08/16  21:00:00,120.431302357,9.1333069043,33.9289625291,0.0,32.965339924,36.8579353714,5.77162326244,0.0,0.0,5.77162326244
 08/16  22:00:00,90.232013735,8.48964611141,27.9196050207,0.0,25.6355707503,20.6438685092,5.76403223675,0.0,0.0,5.76403223675
 08/16  23:00:00,64.3464942988,7.89067271395,22.1848609343,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/16  24:00:00,55.6977694596,7.59446214913,18.8577888427,0.0,11.6412384099,10.0650221343,5.75020228895,0.0,0.0,5.75020228895
 08/17  01:00:00,51.4601956441,7.39412161129,16.3809590266,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,46.8565188731,7.21945741661,13.811497289,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,44.8982020019,7.09181220495,11.9808189411,0.0,8.25718729233,10.0299323277,5.748600332,0.0,0.0,5.748600332
 08/17  04:00:00,45.4682381785,6.99225912961,11.0441133962,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
