Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  05:00:00,52.9745667538,6.98271106377,10.9812015716,0.0,12.1011305571,15.3678112995,5.75897504285,0.0,0.0,5.75897504285
 08/17  06:00:00,81.6287938319,7.57735084063,15.1660072631,0.0,19.7275818095,37.2640762949,5.7719374426,0.0,0.0,5.7719374426
 08/17  07:00:00,104.154732585,8.0879266196,20.4624504379,0.0,24.3117294858,51.2795993405,5.78237367959,0.0,0.0,5.78237367959
 08/17  08:00:00,96.1669147846,7.64479045304,24.191267505,0.0,23.6694662846,40.6342015617,17.4407560632,0.0,0.0,17.4407560632
 08/17  09:00:00,96.0194756209,7.74244743382,28.9526012904,0.0,23.6694662846,35.6302164847,29.6424524995,0.0,18.025,11.6174524995
 08/17  10:00:00,79.2988214755,7.61682218604,29.9536676465,0.0,18.7433767983,22.9618409725,35.425751604,0.0,18.025,17.400751604
 08/17  11:00:00,83.706636782,7.86351986891,34.1164155629,0.0,18.7433767983,22.9618409725,29.6205566995,0.0,18.025,11.5955566995
 08/17  12:00:00,87.8778051535,8.12429456988,37.9833605782,0.0,18.5889407304,23.1597249699,29.6212257319,0.0,18.025,11.5962257319
 08/17  13:00:00,90.0621527505,8.29659558102,39.7489058017,0.0,18.7433767983,23.2517909448,29.6177063496,0.0,18.025,11.5927063496
 08/17  14:00:00,91.7773784478,8.43265552287,41.3280715305,0.0,18.7433767983,23.2517909448,29.619334554,0.0,18.025,11.594334554
 08/17  15:00:00,92.7142002324,8.56789492079,42.419601586,0.0,18.7433767983,22.9618409725,35.4069951873,0.0,18.025,17.3819951873
 08/17  16:00:00,96.6411677046,8.66264615374,41.8005649155,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,109.110266092,8.98713856476,41.7575426083,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/17  18:00:00,115.581679983,9.17588235251,41.5369298512,0.0,27.5259009287,37.3340067412,5.76925587574,0.0,0.0,5.76925587574
 08/17  19:00:00,118.639500964,9.14436639355,38.5320361481,0.0,33.8341110165,33.3544677425,5.76163483592,0.0,0.0,5.76163483592
 08/17  20:00:00,127.7487662,9.18933961041,35.674165351,0.0,36.5179666069,38.8247702939,5.76128013361,0.0,0.0,5.76128013361
 08/17  21:00:00,119.818441194,9.09688119047,33.3525072744,0.0,32.965339924,36.8579353714,5.77202053257,0.0,0.0,5.77202053257
 08/17  22:00:00,90.4772045247,8.51611334935,28.1383188696,0.0,25.6355707503,20.6438685092,5.76411111199,0.0,0.0,5.76411111199
 08/17  23:00:00,65.3012170305,7.96162538334,23.0686284712,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/17  24:00:00,57.0885801009,7.68810552741,20.1549550079,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/18  01:00:00,53.4302729391,7.50958403329,18.2355557682,0.0,10.0992000411,10.047477231,5.74863389768,0.0,0.0,5.74863389768
 08/18  02:00:00,49.860688071,7.35840129395,16.6767234738,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  03:00:00,48.5219635091,7.25223782248,15.4441598652,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,49.0802669045,7.17135098221,14.4770266765,0.0,8.25718729233,11.6354268332,5.75132263761,0.0,0.0,5.75132263761
 08/18  05:00:00,56.7632674153,7.18000345019,14.5726180381,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/18  06:00:00,84.6391268449,7.73065575597,18.0230157236,0.0,19.7275818095,37.2640762949,5.77217995066,0.0,0.0,5.77217995066
 08/18  07:00:00,107.183560651,8.22545819977,23.3537018416,0.0,24.3117294858,51.2795993405,11.5450992114,0.0,0.0,11.5450992114
 08/18  08:00:00,97.7130630524,7.81640555463,25.5657871915,0.0,23.6694662846,40.6342015617,11.6336281335,0.0,0.0,11.6336281335
 08/18  09:00:00,98.5239972125,7.93943150143,31.2601302563,0.0,23.6694662846,35.6302164847,35.4399398975,0.0,18.025,17.4149398975
 08/18  10:00:00,81.9019319771,7.81726840479,32.3563216142,0.0,18.7433767983,22.9618409725,29.632709175,0.0,18.025,11.607709175
 08/18  11:00:00,85.4809790219,8.01931171968,35.7349580818,0.0,18.7433767983,22.9618409725,29.6215949606,0.0,18.025,11.5965949606
 08/18  12:00:00,90.4878150701,8.30426137787,40.4133978006,0.0,18.5889407304,23.1597249699,35.4067242203,0.0,18.025,17.3817242203
 08/18  13:00:00,93.4167738675,8.50055389388,42.899562817,0.0,18.7433767983,23.2517909448,29.6198316953,0.0,18.025,11.5948316953
 08/18  14:00:00,95.6069962273,8.66844442408,44.9218918629,0.0,18.7433767983,23.2517909448,29.6214998007,0.0,18.025,11.5964998007
 08/18  15:00:00,96.457208153,8.80685132428,45.9236493297,0.0,18.7433767983,22.9618409725,29.6180105241,0.0,18.025,11.5930105241
 08/18  16:00:00,101.618313332,8.95835547441,46.4819889765,0.0,18.7433767983,27.431320555,23.7762189392,0.0,18.025,5.75121893924
 08/18  17:00:00,113.605511953,9.26119130664,45.9787308558,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/18  18:00:00,119.295500781,9.42663874379,44.9999742201,0.0,27.5259009287,37.3340067412,5.76943842361,0.0,0.0,5.76943842361
 08/18  19:00:00,124.687945855,9.52260874323,44.2022203646,0.0,33.8341110165,33.3544677425,5.76165873785,0.0,0.0,5.76165873785
 08/18  20:00:00,134.707397953,9.60320722078,42.2189287451,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/18  21:00:00,125.62551748,9.46983333262,38.7866117442,0.0,32.965339924,36.8579353714,5.77217324737,0.0,0.0,5.77217324737
 08/18  22:00:00,94.9159617221,8.81307580732,32.2801059191,0.0,25.6355707503,20.6438685092,5.76434548881,0.0,0.0,5.76434548881
 08/18  23:00:00,69.1475945082,8.21972912296,26.6568777303,0.0,15.0252895274,11.7056064465,5.75390619667,0.0,0.0,5.75390619667
 08/18  24:00:00,60.3776353267,7.91327684352,23.2188407663,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/19  01:00:00,59.3052778044,7.74940668159,21.1112582094,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,52.2259943848,7.5376596909,18.8627541796,0.0,8.25718729233,10.0299323277,5.74871068781,0.0,0.0,5.74871068781
 08/19  03:00:00,50.3633810254,7.39900719139,17.1388055344,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,50.4628253868,7.29193421829,15.7390070598,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,53.7292485704,7.20895763062,14.9303931611,0.0,8.71707943955,15.3327214929,5.75396769419,0.0,0.0,5.75396769419
 08/19  06:00:00,69.2074074203,7.36721973719,15.8068817427,0.0,18.5082010057,25.6353820695,0.02,0.0,0.0,0.02
 08/19  07:00:00,88.7285410861,7.80641760089,20.4389665371,0.0,19.4083231844,41.0650158608,11.524227244,0.0,0.0,11.524227244
 08/19  08:00:00,122.698951171,8.45974808107,29.8803977289,0.0,26.3286599382,57.9988325916,17.480816135,0.0,0.0,17.480816135
 08/19  09:00:00,111.432918007,8.3710241631,33.8555647052,0.0,26.3286599382,42.8504436482,29.6586957435,0.0,18.025,11.6336957435
 08/19  10:00:00,86.6443688825,8.04511874337,33.3860563473,0.0,21.7447113004,23.4437158914,35.4425557392,0.0,18.025,17.4175557392
 08/19  11:00:00,87.0088320962,8.18145867447,36.0753211913,0.0,19.3027497915,23.426170988,29.6321468404,0.0,18.025,11.6071468404
 08/19  12:00:00,90.4668029822,8.38305155221,39.1889269757,0.0,19.1483137236,23.7250123474,29.620914583,0.0,18.025,11.595914583
 08/19  13:00:00,92.2545954498,8.51888684189,40.6953413437,0.0,19.3027497915,23.7161209604,35.4067643343,0.0,18.025,17.3817643343
 08/19  14:00:00,87.9718153859,8.42223036707,36.5092188133,0.0,19.3027497915,23.7161209604,29.6199200605,0.0,18.025,11.5949200605
 08/19  15:00:00,84.9342948283,8.35321854216,33.8306571289,0.0,19.3027497915,23.426170988,29.6216318038,0.0,18.025,11.5966318038
 08/19  16:00:00,89.0043938471,8.33588711103,33.4668391117,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,98.5764822389,8.5746306594,34.1779977216,0.0,18.2229234133,37.5968344597,5.7537961629,0.0,0.0,5.7537961629
 08/19  18:00:00,115.354359644,8.96607401509,36.6114576643,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/19  19:00:00,118.629463714,9.08704136928,35.8865210649,0.0,36.8143715336,33.066984531,5.76174494202,0.0,0.0,5.76174494202
 08/19  20:00:00,126.290264115,9.18480709181,34.441470506,0.0,36.3493007332,38.7721355839,5.76143486233,0.0,0.0,5.76143486233
 08/19  21:00:00,121.580570599,9.05326004961,31.9811991241,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/19  22:00:00,94.6138472291,8.49693815197,26.8921133677,0.0,31.0351095914,20.6438685092,11.5243146197,0.0,0.0,11.5243146197
 08/19  23:00:00,66.7538673209,7.95912253635,22.1223339405,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/19  24:00:00,57.5455410547,7.7054691169,19.3946352514,0.0,12.8411359301,10.0650221343,5.75124695259,0.0,0.0,5.75124695259
 08/20  01:00:00,55.6008579846,7.53684031117,17.499976228,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/20  02:00:00,48.707528759,7.33947481828,15.4230582032,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,46.7574644045,7.21967220815,13.5927891445,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,46.924825735,7.13218844475,12.241315123,0.0,8.34152022915,11.6705166398,5.75135905149,0.0,0.0,5.75135905149
 08/20  05:00:00,50.557712941,7.06767309753,11.780726172,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,66.29111371,7.24343604121,13.0143499019,0.0,18.5082010057,25.6353820695,5.75887126196,0.0,0.0,5.75887126196
 08/20  07:00:00,85.0152404739,7.66686120804,16.7457796061,0.0,19.4926561212,41.1001056674,5.77128427628,0.0,0.0,5.77128427628
 08/20  08:00:00,118.07022331,8.23593212729,25.4754590763,0.0,26.3286599382,57.9988325916,17.4812179821,0.0,0.0,17.4812179821
 08/20  09:00:00,104.995475824,8.03867792897,27.8698773481,0.0,26.2443270014,42.8153538416,35.465193963,0.0,18.025,17.440193963
 08/20  10:00:00,79.2204977201,7.67393517741,26.3333510077,0.0,21.7447113004,23.4437158914,29.6441899763,0.0,18.025,11.6191899763
 08/20  11:00:00,78.4811307682,7.75578324235,27.9135702412,0.0,19.3449162599,23.4437158914,35.4262642428,0.0,18.025,17.4012642428
 08/20  12:00:00,80.1887247022,7.89538295416,29.3388022287,0.0,19.190480192,23.7425572507,29.6210862256,0.0,18.025,11.5960862256
 08/20  13:00:00,82.61273696,8.03848217127,31.5935900947,0.0,19.260583323,23.698576057,29.6202215248,0.0,18.025,11.5952215248
 08/20  14:00:00,85.2184420488,8.21286075512,34.0249197458,0.0,19.260583323,23.698576057,29.6193721854,0.0,18.025,11.5943721854
 08/20  15:00:00,84.9943689011,8.24943725345,34.0542175023,0.0,19.260583323,23.4086260847,29.6211311438,0.0,18.025,11.5961311438
 08/20  16:00:00,89.1418967723,8.2934726695,33.7064517082,0.0,19.260583323,27.8781056672,23.7762451047,0.0,18.025,5.75124510473
 08/20  17:00:00,97.4237966025,8.50509064524,33.1545681664,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,112.36956609,8.81577321727,33.8963599218,0.0,32.6059821062,37.0465235296,5.75649622087,0.0,0.0,5.75649622087
 08/20  19:00:00,111.784491833,8.75931785885,29.3692604356,0.0,36.8143715336,33.066984531,5.76126297186,0.0,0.0,5.76126297186
 08/20  20:00:00,117.418501569,8.79727344257,25.8378175746,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 08/20  21:00:00,113.811218818,8.70725939116,24.6772481597,0.0,36.0963922311,36.7877557581,5.76162153778,0.0,0.0,5.76162153778
 08/20  22:00:00,87.2391486118,8.15955804951,19.9741980664,0.0,30.9507766546,20.6087787026,5.77169007346,0.0,0.0,5.77169007346
 08/20  23:00:00,60.4677246312,7.65386667973,16.141421763,0.0,17.4250845679,11.7056064465,5.75924376391,0.0,0.0,5.75924376391
 08/20  24:00:00,52.4877174342,7.44557885798,14.4772850142,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,48.1022620004,7.27363182751,13.1434909604,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,45.1416010755,7.14496703143,12.1710414631,0.0,8.25718729233,10.0299323277,5.74869217651,0.0,0.0,5.74869217651
 08/21  03:00:00,44.4227189144,7.06342132081,11.5337161642,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,45.5794199292,7.00811175473,11.1394131704,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,53.644503938,7.04375793127,11.5900466507,0.0,12.1011305571,15.3678112995,5.75913996843,0.0,0.0,5.75913996843
 08/21  06:00:00,82.8259334411,7.68585418285,16.254561937,0.0,19.7275818095,37.2640762949,5.7725231285,0.0,0.0,5.7725231285
 08/21  07:00:00,104.258673056,8.16185640302,20.492345926,0.0,24.3117294858,51.2795993405,5.78312063855,0.0,0.0,5.78312063855
 08/21  08:00:00,93.826841443,7.61487445938,21.8810376812,0.0,23.6694662846,40.6342015617,17.4428207986,0.0,0.0,17.4428207986
 08/21  09:00:00,92.8284834797,7.59560239969,25.9084002437,0.0,23.6694662846,35.6302164847,35.4415635124,0.0,18.025,17.4165635124
 08/21  10:00:00,74.0743555101,7.38512547576,24.960858775,0.0,18.7433767983,22.9618409725,29.6333738419,0.0,18.025,11.6083738419
 08/21  11:00:00,75.7892846214,7.5332082415,26.5293486608,0.0,18.7433767983,22.9618409725,29.6221659084,0.0,18.025,11.5971659084
 08/21  12:00:00,78.1719271922,7.6939046579,28.7078454785,0.0,18.5889407304,23.1597249699,29.6219124902,0.0,18.025,11.5969124902
 08/21  13:00:00,80.4280188555,7.84949224358,30.5618471299,0.0,18.7433767983,23.2517909448,35.4091663254,0.0,18.025,17.3841663254
 08/21  14:00:00,81.8660476338,7.94487828907,31.9044927751,0.0,18.7433767983,23.2517909448,29.6198913635,0.0,18.025,11.5948913635
 08/21  15:00:00,82.8317613542,8.04897121041,33.0560612968,0.0,18.7433767983,22.9618409725,29.6216950411,0.0,18.025,11.5966950411
 08/21  16:00:00,88.0456258492,8.17249408475,33.6951527394,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,100.642128255,8.49570844873,33.780781593,0.0,17.6635504202,40.6971502883,5.75532594589,0.0,0.0,5.75532594589
 08/21  18:00:00,107.024157747,8.69677338666,33.4584368977,0.0,27.5259009287,37.3340067412,5.76949143634,0.0,0.0,5.76949143634
 08/21  19:00:00,112.895183698,8.80858797304,33.1234460776,0.0,33.8341110165,33.3544677425,5.76129334443,0.0,0.0,5.76129334443
 08/21  20:00:00,124.806261018,8.98954869368,32.9314091913,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/21  21:00:00,117.764090026,8.946725222,31.4482296866,0.0,32.965339924,36.8579353714,5.77246675129,0.0,0.0,5.77246675129
 08/21  22:00:00,87.7745756499,8.32307446073,25.6286656599,0.0,25.6355707503,20.6438685092,5.76338556413,0.0,0.0,5.76338556413
 08/21  23:00:00,62.1406474683,7.74863936023,20.1209976665,0.0,15.0252895274,11.7056064465,5.75398214032,0.0,0.0,5.75398214032
 08/21  24:00:00,53.2125353558,7.47399256878,16.4929984692,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,48.6801540503,7.28314351254,13.7118678319,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,44.9557731616,7.11579389601,12.014382572,0.0,8.25718729233,10.0299323277,5.74868898563,0.0,0.0,5.74868898563
 08/22  03:00:00,43.7434943692,6.99528933657,10.9226142976,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,44.3450271239,6.89547826675,10.0176481291,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/22  05:00:00,51.8120236204,6.88234196119,9.91896684077,0.0,12.1011305571,15.3678112995,5.75934063401,0.0,0.0,5.75934063401
 08/22  06:00:00,80.589425839,7.49030353932,14.2135820192,0.0,19.7275818095,37.2640762949,5.7726622603,0.0,0.0,5.7726622603
 08/22  07:00:00,102.296216263,7.98407063239,18.7076475959,0.0,24.3117294858,51.2795993405,5.78299385076,0.0,0.0,5.78299385076
 08/22  08:00:00,94.4721201124,7.54815223043,22.5930175392,0.0,23.6694662846,40.6342015617,17.444303376,0.0,0.0,17.444303376
 08/22  09:00:00,94.1661377281,7.63181488899,27.2098258946,0.0,23.6694662846,35.6302164847,35.4421302042,0.0,18.025,17.4171302042
 08/22  10:00:00,76.8390561053,7.48237407326,27.6283002196,0.0,18.7433767983,22.9618409725,29.6328832458,0.0,18.025,11.6078832458
 08/22  11:00:00,79.5943665989,7.6593415149,30.2082903581,0.0,18.7433767983,22.9618409725,29.6217743357,0.0,18.025,11.5967743357
 08/22  12:00:00,82.6826398619,7.86655471551,33.0459012836,0.0,18.5889407304,23.1597249699,29.621846201,0.0,18.025,11.596846201
 08/22  13:00:00,85.5998621294,8.06688439201,35.5162906756,0.0,18.7433767983,23.2517909448,35.4091473485,0.0,18.025,17.3841473485
 08/22  14:00:00,87.8066473443,8.23116940042,37.5587939597,0.0,18.7433767983,23.2517909448,29.6199238094,0.0,18.025,11.5949238094
 08/22  15:00:00,88.7162788902,8.35716669543,38.6323765629,0.0,18.7433767983,22.9618409725,29.6217746565,0.0,18.025,11.5967746565
 08/22  16:00:00,93.2841533144,8.47773859329,38.6284281099,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,105.33519917,8.78315232851,38.1863959912,0.0,17.6635504202,40.6971502883,5.75658159393,0.0,0.0,5.75658159393
 08/22  18:00:00,111.305809028,8.96159837854,37.4752419659,0.0,27.5259009287,37.3340067412,5.76990645087,0.0,0.0,5.76990645087
 08/22  19:00:00,117.139874749,9.07162219831,37.1050878982,0.0,33.8341110165,33.3544677425,5.76132482009,0.0,0.0,5.76132482009
 08/22  20:00:00,127.770913281,9.18360378669,35.7019907165,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/22  21:00:00,119.685299541,9.08538074421,33.2307610286,0.0,32.965339924,36.8579353714,5.77256419148,0.0,0.0,5.77256419148
 08/22  22:00:00,90.0064744432,8.47566935068,27.7079525145,0.0,25.6355707503,20.6438685092,5.76470510931,0.0,0.0,5.76470510931
 08/22  23:00:00,64.6654905846,7.909269361,22.4852013876,0.0,15.0252895274,11.7056064465,5.75403564988,0.0,0.0,5.75403564988
 08/22  24:00:00,56.3447597441,7.63444881157,19.4647590469,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/23  01:00:00,52.4853275563,7.45021917493,17.3499597465,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,48.6080118007,7.28974716435,15.4926619969,0.0,8.25718729233,10.0299323277,5.74873778841,0.0,0.0,5.74873778841
 08/23  03:00:00,46.5221192451,7.17620753721,13.5203152848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.6118022298,7.08922202302,12.0906715292,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,54.3089860562,7.0925181641,12.2057395393,0.0,12.1011305571,15.3678112995,5.75945366542,0.0,0.0,5.75945366542
 08/23  06:00:00,82.6532143528,7.66632350891,16.1013271572,0.0,19.7275818095,37.2640762949,5.77169496395,0.0,0.0,5.77169496395
 08/23  07:00:00,104.07887183,8.10246103163,20.3718809893,0.0,24.3117294858,51.2795993405,5.78324699179,0.0,0.0,5.78324699179
 08/23  08:00:00,95.9933287127,7.67065249714,23.9917048268,0.0,23.6694662846,40.6342015617,17.4453516426,0.0,0.0,17.4453516426
 08/23  09:00:00,95.6898334014,7.75289405144,28.6124277892,0.0,23.6694662846,35.6302164847,35.4424487262,0.0,18.025,17.4174487262
 08/23  10:00:00,79.253060378,7.63648574317,29.8881812275,0.0,18.7433767983,22.9618409725,29.6339873096,0.0,18.025,11.6089873096
 08/23  11:00:00,82.7114280211,7.84797599137,33.1367096155,0.0,18.7433767983,22.9618409725,29.622770821,0.0,18.025,11.597770821
 08/23  12:00:00,86.2286468971,8.09207993309,36.3663750605,0.0,18.5889407304,23.1597249699,29.6226015,0.0,18.025,11.5976015
 08/23  13:00:00,89.4748547947,8.32939307194,39.1287676431,0.0,18.7433767983,23.2517909448,35.4103527261,0.0,18.025,17.3853527261
 08/23  14:00:00,91.7762566288,8.50872440141,41.2508409562,0.0,18.7433767983,23.2517909448,29.6207862151,0.0,18.025,11.5957862151
 08/23  15:00:00,92.4530253092,8.60910024298,42.1171807955,0.0,18.7433767983,22.9618409725,29.6226841214,0.0,18.025,11.5976841214
 08/23  16:00:00,96.7505446457,8.69505039785,41.8774995136,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,109.124179413,9.00377589112,41.7547457104,0.0,17.6635504202,40.6971502883,5.75550748439,0.0,0.0,5.75550748439
 08/23  18:00:00,114.392057261,9.1542603623,40.3688085109,0.0,27.5259009287,37.3340067412,5.76997519013,0.0,0.0,5.76997519013
 08/23  19:00:00,118.607427722,9.19345054168,38.4507944294,0.0,33.8341110165,33.3544677425,5.76174891837,0.0,0.0,5.76174891837
 08/23  20:00:00,128.519450371,9.26637307661,36.3677444922,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/23  21:00:00,121.628285894,9.21638775776,35.0427158743,0.0,32.965339924,36.8579353714,5.7727149539,0.0,0.0,5.7727149539
 08/23  22:00:00,92.4800702423,8.63068399994,30.0265186413,0.0,25.6355707503,20.6438685092,5.76481186862,0.0,0.0,5.76481186862
 08/23  23:00:00,66.9237148497,8.05206340855,24.6006187013,0.0,15.0252895274,11.7056064465,5.7541801294,0.0,0.0,5.7541801294
 08/23  24:00:00,58.5115201976,7.77075770813,21.4952064979,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,54.5578395539,7.58019701905,19.2924854109,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/24  02:00:00,50.6064794356,7.41380692357,17.3670623722,0.0,8.25718729233,10.0299323277,5.7488437225,0.0,0.0,5.7488437225
 08/24  03:00:00,48.977137356,7.29708615825,15.8544525564,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  04:00:00,49.2109747991,7.20584275619,14.5732128815,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,56.2877419302,7.20279358453,14.0742090129,0.0,12.1011305571,15.3678112995,5.75948152924,0.0,0.0,5.75948152924
 08/24  06:00:00,86.9642310359,7.79988709718,18.3947564113,0.0,19.7275818095,37.2640762949,5.77292917343,0.0,0.0,5.77292917343
 08/24  07:00:00,108.558541275,8.30800627961,24.6459674529,0.0,24.3117294858,51.2795993405,5.78350706945,0.0,0.0,5.78350706945
 08/24  08:00:00,99.2163769968,7.87039991744,27.0149846247,0.0,23.6694662846,40.6342015617,17.4446658934,0.0,0.0,17.4446658934
 08/24  09:00:00,97.7128583526,7.89243917373,30.4958940311,0.0,23.6694662846,35.6302164847,35.4443150583,0.0,18.025,17.4193150583
 08/24  10:00:00,79.739004477,7.69530058992,30.3152976037,0.0,18.7433767983,22.9618409725,29.6346160752,0.0,18.025,11.6096160752
 08/24  11:00:00,82.265332271,7.8509972818,32.6875838328,0.0,18.7433767983,22.9618409725,29.6236779225,0.0,18.025,11.5986779225
 08/24  12:00:00,85.1133238592,8.05197162823,35.2911517624,0.0,18.5889407304,23.1597249699,35.4099767055,0.0,18.025,17.3849767055
 08/24  13:00:00,87.3269776028,8.22180673456,37.0884717835,0.0,18.7433767983,23.2517909448,29.6205622114,0.0,18.025,11.5955622114
 08/24  14:00:00,88.9644912506,8.34289918011,38.6048911344,0.0,18.7433767983,23.2517909448,29.6225125399,0.0,18.025,11.5975125399
 08/24  15:00:00,89.0313843351,8.43508516232,38.8695471781,0.0,18.7433767983,22.9618409725,29.6218365337,0.0,18.025,11.5968365337
 08/24  16:00:00,93.1667944307,8.5073858245,38.4813985757,0.0,18.7433767983,27.431320555,23.776439766,0.0,18.025,5.75143976596
 08/24  17:00:00,105.171769179,8.80228812757,38.003823207,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/24  18:00:00,111.26549091,8.97792718959,37.4185550067,0.0,27.5259009287,37.3340067412,5.77008407673,0.0,0.0,5.77008407673
 08/24  19:00:00,116.005382483,9.03196620016,36.0102107928,0.0,33.8341110165,33.3544677425,5.76221506136,0.0,0.0,5.76221506136
 08/24  20:00:00,126.332710884,9.12072957857,34.326628374,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/24  21:00:00,117.826447267,8.9972227211,31.4600187818,0.0,32.965339924,36.8579353714,11.5254975536,0.0,0.0,11.5254975536
 08/24  22:00:00,87.721937823,8.36680037173,25.5322579279,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/24  23:00:00,62.4946100219,7.80641703202,20.4171516636,0.0,15.0252895274,11.7056064465,5.75352045958,0.0,0.0,5.75352045958
 08/24  24:00:00,54.182615259,7.52609935866,17.4109530475,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,50.0839855017,7.33217946248,15.0666344977,0.0,10.0992000411,10.047477231,5.74885030581,0.0,0.0,5.74885030581
 08/25  02:00:00,45.7698409796,7.16323151355,12.780999095,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,44.0585073264,7.0416675458,11.1912375667,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,44.6918749768,6.94512059937,10.314817431,0.0,8.25718729233,11.6354268332,5.75119986524,0.0,0.0,5.75119986524
 08/25  05:00:00,52.1800732212,6.93200842407,10.2373219437,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/25  06:00:00,82.3265220523,7.48782865449,14.0690834634,0.0,19.7275818095,37.2640762949,5.77261487855,0.0,0.0,5.77261487855
 08/25  07:00:00,102.908640188,7.98383476229,19.3201909526,0.0,24.3117294858,51.2795993405,11.5474196746,0.0,0.0,11.5474196746
 08/25  08:00:00,94.1668781989,7.55029168814,22.2855729743,0.0,23.6694662846,40.6342015617,11.6373337306,0.0,0.0,11.6373337306
 08/25  09:00:00,93.8728857783,7.63162544925,26.9167208987,0.0,23.6694662846,35.6302164847,35.4437998142,0.0,18.025,17.4187998142
 08/25  10:00:00,77.177978722,7.50730852225,27.9422508289,0.0,18.7433767983,22.9618409725,29.6353885575,0.0,18.025,11.6103885575
 08/25  11:00:00,79.9865978652,7.69156512237,30.5682728039,0.0,18.7433767983,22.9618409725,35.4129583858,0.0,18.025,17.3879583858
 08/25  12:00:00,82.335764753,7.88030755654,32.685251672,0.0,18.5889407304,23.1597249699,29.6212210615,0.0,18.025,11.5962210615
 08/25  13:00:00,84.7413306139,8.05915825784,34.665462544,0.0,18.7433767983,23.2517909448,29.6232114816,0.0,18.025,11.5982114816
 08/25  14:00:00,86.6769672001,8.20319167368,36.4570663833,0.0,18.7433767983,23.2517909448,29.6199684557,0.0,18.025,11.5949684557
 08/25  15:00:00,87.5834722393,8.31241875959,37.5442949422,0.0,18.7433767983,22.9618409725,29.6219540936,0.0,18.025,11.5969540936
 08/25  16:00:00,91.4638136712,8.3962919692,36.8894982586,0.0,18.7433767983,27.431320555,23.7764878601,0.0,18.025,5.75148786008
 08/25  17:00:00,103.771687902,8.71165356344,36.6943642511,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/25  18:00:00,110.77066717,8.93563436341,36.9659993794,0.0,27.5259009287,37.3340067412,5.77011013227,0.0,0.0,5.77011013227
 08/25  19:00:00,117.136790781,8.98623424214,35.3033374857,0.0,33.8341110165,33.3544677425,5.76226443061,0.0,0.0,5.76226443061
 08/25  20:00:00,124.897071156,9.04275284469,32.9689391019,0.0,36.5179666069,38.8247702939,5.76185877251,0.0,0.0,5.76185877251
 08/25  21:00:00,117.237457136,8.94974855155,30.9184779894,0.0,32.965339924,36.8579353714,5.77311017731,0.0,0.0,5.77311017731
 08/25  22:00:00,87.9211825362,8.35778428954,25.7404910161,0.0,25.6355707503,20.6438685092,5.7647716551,0.0,0.0,5.7647716551
 08/25  23:00:00,62.6687765621,7.79975296997,20.5979879592,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/25  24:00:00,54.3546780332,7.52394596984,17.5851492973,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/26  01:00:00,53.5844598573,7.38118645513,15.7586168799,0.0,12.8411359301,10.0650221343,5.74898850466,0.0,0.0,5.74898850466
 08/26  02:00:00,46.3537233772,7.18508093908,13.3430335256,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  03:00:00,44.326056418,7.05846920531,11.441971872,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,44.7980165377,6.960867406,10.4052014528,0.0,8.25718729233,11.6354268332,5.75163957455,0.0,0.0,5.75163957455
 08/26  05:00:00,48.335417941,6.88171369339,9.86375338679,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/26  06:00:00,65.8525264229,7.03125740098,10.9038583584,0.0,18.5082010057,25.6353820695,5.75940515607,0.0,0.0,5.75940515607
 08/26  07:00:00,83.5633238206,7.49514148858,15.5848628666,0.0,19.4083231844,41.0650158608,5.77325992091,0.0,0.0,5.77325992091
 08/26  08:00:00,118.628015847,8.15139717991,26.117597956,0.0,26.3286599382,57.9988325916,17.4878704882,0.0,0.0,17.4878704882
 08/26  09:00:00,105.964572071,8.00118717235,28.7569114218,0.0,26.3286599382,42.8504436482,35.468155232,0.0,18.025,17.443155232
 08/26  10:00:00,81.4426589262,7.69843112054,28.5309208309,0.0,21.7447113004,23.4437158914,35.447172351,0.0,18.025,17.422172351
 08/26  11:00:00,82.092077526,7.86178138249,31.4781632847,0.0,19.3027497915,23.426170988,29.6344885724,0.0,18.025,11.6094885724
 08/26  12:00:00,84.3341124398,8.03631651915,33.4029200945,0.0,19.1483137236,23.7250123474,29.621134397,0.0,18.025,11.596134397
 08/26  13:00:00,86.8539140529,8.19681946437,35.6166750956,0.0,19.3027497915,23.7161209604,29.6221397808,0.0,18.025,11.5971397808
 08/26  14:00:00,88.330952202,8.32452868892,36.9660023045,0.0,19.3027497915,23.7161209604,35.4119174728,0.0,18.025,17.3869174728
 08/26  15:00:00,88.3796856108,8.40072507228,37.2284921757,0.0,19.3027497915,23.426170988,29.6219954896,0.0,18.025,11.5969954896
 08/26  16:00:00,91.8888885312,8.3578442447,36.3293219722,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,100.009666406,8.5410811965,35.6446564387,0.0,18.2229234133,37.5968344597,5.75428522772,0.0,0.0,5.75428522772
 08/26  18:00:00,115.231205623,8.84399108545,36.6103039902,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 08/26  19:00:00,120.012301292,8.93456784674,35.5377176843,0.0,36.8143715336,33.066984531,5.76193288674,0.0,0.0,5.76193288674
 08/26  20:00:00,126.044993043,9.07001438986,34.3108815305,0.0,36.3493007332,38.7721355839,5.76239161774,0.0,0.0,5.76239161774
 08/26  21:00:00,121.841390106,8.98175274643,32.3134208368,0.0,36.1807251679,36.8228455648,0.02,0.0,0.0,0.02
 08/26  22:00:00,94.8969397116,8.43649627347,27.2354816507,0.0,31.0351095914,20.6438685092,5.77321702966,0.0,0.0,5.77321702966
 08/26  23:00:00,66.659947874,7.88723214792,22.1002055745,0.0,17.4250845679,11.7056064465,5.75867053194,0.0,0.0,5.75867053194
 08/26  24:00:00,57.2438112184,7.62945711249,19.1688644764,0.0,12.8411359301,10.0650221343,5.75160170881,0.0,0.0,5.75160170881
 08/27  01:00:00,55.0415386664,7.4522301022,17.0252234146,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,48.0226091495,7.24633844994,14.8312324018,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,46.0069893791,7.11590289964,12.9460410975,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,45.8046393126,7.01333228293,11.239928583,0.0,8.34152022915,11.6705166398,5.75170284999,0.0,0.0,5.75170284999
 08/27  05:00:00,49.1107605649,6.93260723025,10.4687682562,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/27  06:00:00,66.5290250035,7.0892392973,11.522360144,0.0,18.5082010057,25.6353820695,5.75959091868,0.0,0.0,5.75959091868
 08/27  07:00:00,84.1179756417,7.52596113126,15.9892460549,0.0,19.4926561212,41.1001056674,5.7733341007,0.0,0.0,5.7733341007
 08/27  08:00:00,118.816219766,8.17893372245,26.2782298426,0.0,26.3286599382,57.9988325916,17.4893767265,0.0,0.0,17.4893767265
 08/27  09:00:00,106.932982982,8.06452588117,29.7813818969,0.0,26.2443270014,42.8153538416,35.4698347054,0.0,18.025,17.4448347054
 08/27  10:00:00,82.8825307601,7.78703415996,29.8821723101,0.0,21.7447113004,23.4437158914,35.4477726966,0.0,18.025,17.4227726966
 08/27  11:00:00,83.6283800657,7.9676154141,32.8489082521,0.0,19.3449162599,23.4437158914,29.6354579231,0.0,18.025,11.6104579231
 08/27  12:00:00,86.2949935176,8.17119094278,35.1692073281,0.0,19.190480192,23.7425572507,29.622464622,0.0,18.025,11.597464622
 08/27  13:00:00,87.802591131,8.3004946752,36.5213786151,0.0,19.260583323,23.698576057,29.6231686034,0.0,18.025,11.5981686034
 08/27  14:00:00,88.6745457825,8.37597541604,37.3178535862,0.0,19.260583323,23.698576057,35.4109202523,0.0,18.025,17.3859202523
 08/27  15:00:00,88.8638597879,8.43575248394,37.7373408685,0.0,19.260583323,23.4086260847,29.623150577,0.0,18.025,11.598150577
 08/27  16:00:00,91.8270667846,8.42079717393,36.2642494398,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,100.655503805,8.65292648049,36.238350108,0.0,18.1807569449,37.5792895564,5.754248724,0.0,0.0,5.754248724
 08/27  18:00:00,115.404093976,8.96145565494,36.7851372842,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,119.533233361,9.01862364507,34.9745780541,0.0,36.8143715336,33.066984531,5.76245792138,0.0,0.0,5.76245792138
 08/27  20:00:00,125.526781814,9.11067430408,33.6325711566,0.0,36.43363367,38.8072253906,5.76209998936,0.0,0.0,5.76209998936
 08/27  21:00:00,120.434750418,8.96801491867,31.0399184153,0.0,36.0963922311,36.7877557581,5.76218532465,0.0,0.0,5.76218532465
 08/27  22:00:00,93.1371615936,8.39343421135,25.6381615251,0.0,30.9507766546,20.6087787026,5.77340777344,0.0,0.0,5.77340777344
 08/27  23:00:00,65.0650435686,7.83894991541,20.5535740096,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 08/27  24:00:00,55.6665501031,7.57004563089,17.5315788171,0.0,12.925468867,10.100111941,5.75168827657,0.0,0.0,5.75168827657
 08/28  01:00:00,49.9190624331,7.3412364913,14.8926429514,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/28  02:00:00,45.4325969787,7.16116238965,12.4458113171,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,43.7146854698,7.03181882114,10.8572322693,0.0,8.25718729233,10.0299323277,5.74889227344,0.0,0.0,5.74889227344
 08/28  04:00:00,44.3192788271,6.9298762735,9.95744498375,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/28  05:00:00,51.7489983881,6.91255078956,9.8256487488,0.0,12.1011305571,15.3678112995,5.75993432645,0.0,0.0,5.75993432645
 08/28  06:00:00,81.6880492789,7.45305597931,13.4652988075,0.0,19.7275818095,37.2640762949,5.77341462436,0.0,0.0,5.77341462436
 08/28  07:00:00,101.808599733,7.94456999115,18.2593301741,0.0,24.3117294858,51.2795993405,5.78454486245,0.0,0.0,5.78454486245
 08/28  08:00:00,93.5963453009,7.5468428089,21.7184134267,0.0,23.6694662846,40.6342015617,17.447813349,0.0,0.0,17.447813349
 08/28  09:00:00,92.8120804613,7.60072822917,25.8867547171,0.0,23.6694662846,35.6302164847,29.6470956328,0.0,18.025,11.6220956328
 08/28  10:00:00,76.459795284,7.49796415486,27.2333769424,0.0,18.7433767983,22.9618409725,35.431997513,0.0,18.025,17.406997513
 08/28  11:00:00,79.3056029186,7.68914950103,29.8896700957,0.0,18.7433767983,22.9618409725,29.6243110636,0.0,18.025,11.5993110636
 08/28  12:00:00,82.2238887387,7.89734700587,32.5563094767,0.0,18.5889407304,23.1597249699,29.6237407467,0.0,18.025,11.5987407467
 08/28  13:00:00,84.9982357132,8.08097485538,34.9005254519,0.0,18.7433767983,23.2517909448,35.4125057134,0.0,18.025,17.3875057134
 08/28  14:00:00,86.2295181613,8.18841644194,36.0243691585,0.0,18.7433767983,23.2517909448,29.6225050629,0.0,18.025,11.5975050629
 08/28  15:00:00,87.1772966334,8.31232708652,37.1381838054,0.0,18.7433767983,22.9618409725,29.6246721057,0.0,18.025,11.5996721057
 08/28  16:00:00,91.7263416124,8.42195160063,37.126351578,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,104.230522837,8.7481156876,37.1166883458,0.0,17.6635504202,40.6971502883,5.75702958497,0.0,0.0,5.75702958497
 08/28  18:00:00,110.932317185,8.95099320982,37.1122190147,0.0,27.5259009287,37.3340067412,5.77059603097,0.0,0.0,5.77059603097
 08/28  19:00:00,117.184968145,8.99116511767,35.3465294142,0.0,33.8341110165,33.3544677425,5.76227048527,0.0,0.0,5.76227048527
 08/28  20:00:00,124.59873763,9.03100421472,32.6823138736,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 08/28  21:00:00,116.280128749,8.90640606027,30.004410009,0.0,32.965339924,36.8579353714,11.5264606212,0.0,0.0,11.5264606212
 08/28  22:00:00,86.5629234605,8.29193312962,24.448031095,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 08/28  23:00:00,61.3423627553,7.73439830447,19.3368790806,0.0,15.0252895274,11.7056064465,5.75452173123,0.0,0.0,5.75452173123
 08/28  24:00:00,53.0889093008,7.45984760414,16.3834641346,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,48.9236229064,7.27034493003,13.9680800897,0.0,10.0992000411,10.047477231,5.74897366899,0.0,0.0,5.74897366899
 08/29  02:00:00,44.7740077457,7.10784998189,11.8405202404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,43.3435703427,6.99021205714,10.5277291678,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,44.0061572859,6.89345987216,9.68072449621,0.0,8.25718729233,11.6354268332,5.75145155103,0.0,0.0,5.75145155103
 08/29  05:00:00,51.4782860536,6.8801753068,9.58730561868,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 08/29  06:00:00,81.6064932308,7.43458386813,13.4021910337,0.0,19.7275818095,37.2640762949,5.7733905506,0.0,0.0,5.7733905506
 08/29  07:00:00,100.80740585,7.88114675967,17.3215007463,0.0,24.3117294858,51.2795993405,11.5486410669,0.0,0.0,11.5486410669
 08/29  08:00:00,91.9611951692,7.46685827456,20.1632256637,0.0,23.6694662846,40.6342015617,17.4484928388,0.0,0.0,17.4484928388
 08/29  09:00:00,92.6588452895,7.57582420317,25.7584097634,0.0,23.6694662846,35.6302164847,29.6464741865,0.0,18.025,11.6214741865
 08/29  10:00:00,76.1919560135,7.47177636351,26.991708596,0.0,18.7433767983,22.9618409725,32.7033127549,0.0,18.025,14.6783127549
 08/29  11:00:00,78.3164079575,7.63382444605,28.9557898285,0.0,18.7433767983,22.9618409725,32.3510591076,0.0,18.025,14.3260591076
 08/29  12:00:00,81.351493158,7.84013396699,31.7411191499,0.0,18.5889407304,23.1597249699,29.6246120283,0.0,18.025,11.5996120283
 08/29  13:00:00,83.700089453,8.01337787786,33.6699681406,0.0,18.7433767983,23.2517909448,29.6215343457,0.0,18.025,11.5965343457
 08/29  14:00:00,85.5126563594,8.1554585437,35.3404545051,0.0,18.7433767983,23.2517909448,29.6237450324,0.0,18.025,11.5987450324
 08/29  15:00:00,86.6193244162,8.28586380456,36.6066676936,0.0,18.7433767983,22.9618409725,35.4119853483,0.0,18.025,17.3869853483
 08/29  16:00:00,91.8623862322,8.4246600704,37.2596793381,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,104.065977864,8.74346958792,36.9567668829,0.0,17.6635504202,40.6971502883,5.75715344077,0.0,0.0,5.75715344077
 08/29  18:00:00,109.770610431,8.90210971521,35.9993673523,0.0,27.5259009287,37.3340067412,5.77075720848,0.0,0.0,5.77075720848
 08/29  19:00:00,116.53025658,8.95437877886,34.7285983714,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 08/29  20:00:00,125.692936971,9.07113715569,33.7363535904,0.0,36.5179666069,38.8247702939,5.76209894676,0.0,0.0,5.76209894676
 08/29  21:00:00,117.376782529,8.95570690934,31.0517383592,0.0,32.965339924,36.8579353714,5.77315618481,0.0,0.0,5.77315618481
 08/29  22:00:00,87.3811592491,8.33437237626,25.223797336,0.0,25.6355707503,20.6438685092,5.76536114791,0.0,0.0,5.76536114791
 08/29  23:00:00,62.4545876123,7.79345849392,20.3900391299,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,54.4877041388,7.53328697265,17.7088007401,0.0,11.6412384099,10.0650221343,5.75183451178,0.0,0.0,5.75183451178
 08/30  01:00:00,50.838982978,7.35641894645,15.7973697532,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,47.2340471732,7.20625665228,14.2021434883,0.0,8.25718729233,10.0299323277,4.3575430731,0.0,0.0,4.3575430731
 08/30  03:00:00,45.6945286076,7.10306081529,12.7658228094,0.0,8.25718729233,10.0299323277,1.41062201573,0.0,0.0,1.41062201573
 08/30  04:00:00,45.9120812205,7.02113350625,11.4589773586,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,53.3780320754,7.0253823244,11.3418136021,0.0,12.1011305571,15.3678112995,5.76005331808,0.0,0.0,5.76005331808
 08/30  06:00:00,83.5469187294,7.58639879079,15.1907716087,0.0,19.7275818095,37.2640762949,5.77390219934,0.0,0.0,5.77390219934
 08/30  07:00:00,104.404591753,8.07741888562,20.7223925965,0.0,24.3117294858,51.2795993405,5.78498862813,0.0,0.0,5.78498862813
 08/30  08:00:00,95.3098023137,7.66051171936,23.3181526435,0.0,23.6694662846,40.6342015617,17.4501056226,0.0,0.0,17.4501056226
 08/30  09:00:00,94.874957527,7.73275556737,27.8175723874,0.0,23.6694662846,35.6302164847,35.4459942611,0.0,18.025,17.4209942611
 08/30  10:00:00,77.3658360706,7.5767098819,28.060641378,0.0,18.7433767983,22.9618409725,29.6372009441,0.0,18.025,11.6122009441
 08/30  11:00:00,79.9423605299,7.74392736904,30.4716298964,0.0,18.7433767983,22.9618409725,29.6252471931,0.0,18.025,11.6002471931
 08/30  12:00:00,83.2768414758,7.96208101658,33.5445108656,0.0,18.5889407304,23.1597249699,35.4131365284,0.0,18.025,17.3881365284
 08/30  13:00:00,85.5839498231,8.12460003679,35.4425974121,0.0,18.7433767983,23.2517909448,29.6248182242,0.0,18.025,11.5998182242
 08/30  14:00:00,86.4796255856,8.204654909,36.2582177592,0.0,18.7433767983,23.2517909448,29.6217915017,0.0,18.025,11.5967915017
 08/30  15:00:00,86.4204229998,8.289144362,36.4044764012,0.0,18.7433767983,22.9618409725,29.6240599181,0.0,18.025,11.5990599181
 08/30  16:00:00,88.7679630155,8.29380556579,34.2960908887,0.0,18.7433767983,27.431320555,23.7767538572,0.0,18.025,5.75175385722
 08/30  17:00:00,99.9351935554,8.53526280759,33.0341902636,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/30  18:00:00,105.704715735,8.67652121937,32.1590361221,0.0,27.5259009287,37.3340067412,5.77086514923,0.0,0.0,5.77086514923
 08/30  19:00:00,113.228252998,8.74991895013,31.6310277706,0.0,33.8341110165,33.3544677425,5.76279308996,0.0,0.0,5.76279308996
 08/30  20:00:00,123.371172917,8.91524702076,31.57045488,0.0,36.5179666069,38.8247702939,5.76207132825,0.0,0.0,5.76207132825
 08/30  21:00:00,114.523903634,8.81858706435,28.3359521567,0.0,32.965339924,36.8579353714,5.77329411692,0.0,0.0,5.77329411692
 08/30  22:00:00,83.6844904769,8.22454846778,21.6369304438,0.0,25.6355707503,20.6438685092,5.76556892779,0.0,0.0,5.76556892779
 08/30  23:00:00,58.688437261,7.7037137331,16.7136316868,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/30  24:00:00,51.3413207898,7.45539001451,14.6402974922,0.0,11.6412384099,10.0650221343,5.75186631491,0.0,0.0,5.75186631491
 08/31  01:00:00,48.233668048,7.28741453535,13.2610510946,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,45.0520310166,7.14180371703,12.0845811119,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,44.1251415603,7.04298016794,11.2565040651,0.0,8.25718729233,10.0299323277,5.74900896541,0.0,0.0,5.74900896541
 08/31  04:00:00,45.0163189101,6.96582661865,10.6185097657,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,52.8382084341,6.98056256335,10.8467935249,0.0,12.1011305571,15.3678112995,5.7601404609,0.0,0.0,5.7601404609
 08/31  06:00:00,83.725022377,7.6101387399,15.3451046428,0.0,19.7275818095,37.2640762949,5.77410097943,0.0,0.0,5.77410097943
 08/31  07:00:00,102.60195937,8.04841073648,18.9487356633,0.0,24.3117294858,51.2795993405,5.78524947167,0.0,0.0,5.78524947167
 08/31  08:00:00,90.020568918,7.48905896022,18.2003446374,0.0,23.6694662846,40.6342015617,17.4514465425,0.0,0.0,17.4514465425
 08/31  09:00:00,89.5472850789,7.43862846817,22.7840059077,0.0,23.6694662846,35.6302164847,35.4484744358,0.0,18.025,17.4234744358
 08/31  10:00:00,69.8543724663,7.15160191308,20.9742727517,0.0,18.7433767983,22.9618409725,29.6371976646,0.0,18.025,11.6121976646
 08/31  11:00:00,69.6082149174,7.1465412595,20.7348619644,0.0,18.7433767983,22.9618409725,29.6253903392,0.0,18.025,11.6003903392
 08/31  12:00:00,71.2096613413,7.19779387322,22.2416067596,0.0,18.5889407304,23.1597249699,35.4144166618,0.0,18.025,17.3894166618
 08/31  13:00:00,73.627517546,7.33080267617,24.2799550785,0.0,18.7433767983,23.2517909448,29.623956953,0.0,18.025,11.598956953
 08/31  14:00:00,75.2703422874,7.47152600396,25.7820524516,0.0,18.7433767983,23.2517909448,29.6234212623,0.0,18.025,11.5984212623
 08/31  15:00:00,75.7952702477,7.57659240265,26.4918678775,0.0,18.7433767983,22.9618409725,29.6233082909,0.0,18.025,11.5983082909
 08/31  16:00:00,80.1652626676,7.68567985314,26.3015031712,0.0,18.7433767983,27.431320555,23.7768093347,0.0,18.025,5.75180933467
 08/31  17:00:00,92.9584289465,8.02448782237,26.5681900422,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/31  18:00:00,100.389594494,8.27630561079,27.2441038718,0.0,27.5259009287,37.3340067412,5.77109904084,0.0,0.0,5.77109904084
 08/31  19:00:00,108.920212829,8.43219946,27.6406846185,0.0,33.8341110165,33.3544677425,5.76284758931,0.0,0.0,5.76284758931
 08/31  20:00:00,119.273009605,8.63638088224,27.7511396418,0.0,36.5179666069,38.8247702939,5.76256441281,0.0,0.0,5.76256441281
 08/31  21:00:00,112.761778685,8.6219023814,26.7704811978,0.0,32.965339924,36.8579353714,5.77399529937,0.0,0.0,5.77399529937
 08/31  22:00:00,83.5492333518,8.07094577789,21.6552548917,0.0,25.6355707503,20.6438685092,5.76566041889,0.0,0.0,5.76566041889
 08/31  23:00:00,58.6708262651,7.56732077787,16.8324020872,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,50.7516746421,7.34000874026,14.1660238141,0.0,11.6412384099,10.0650221343,5.75197132538,0.0,0.0,5.75197132538
 09/01  01:00:00,46.8654197948,7.12308818983,12.057118868,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,42.773725903,6.91362549224,10.0344484736,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,41.4386483837,6.78634894089,8.82663662011,0.0,8.25718729233,10.0299323277,5.74902567364,0.0,0.0,5.74902567364
 09/01  04:00:00,42.1381547272,6.69532465344,8.01083363466,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/01  05:00:00,49.612859293,6.68413700607,7.91785586507,0.0,12.1011305571,15.3678112995,5.76002306505,0.0,0.0,5.76002306505
 09/01  06:00:00,79.6334969715,7.23414874507,11.6295381203,0.0,19.7275818095,37.2640762949,5.77426637428,0.0,0.0,5.77426637428
 09/01  07:00:00,99.2857192936,7.73032855067,15.9505379992,0.0,24.3117294858,51.2795993405,5.78546539252,0.0,0.0,5.78546539252
 09/01  08:00:00,90.992741689,7.34696576576,19.3145828523,0.0,23.6694662846,40.6342015617,17.4514942021,0.0,0.0,17.4514942021
 09/01  09:00:00,91.072034412,7.4401309567,24.3072328999,0.0,23.6694662846,35.6302164847,35.449797759,0.0,18.025,17.424797759
 09/01  10:00:00,74.4465162064,7.33243748877,25.3855670903,0.0,18.7433767983,22.9618409725,29.6382547128,0.0,18.025,11.6132547128
 09/01  11:00:00,78.2172669019,7.56251759087,28.9279284197,0.0,18.7433767983,22.9618409725,29.6269928396,0.0,18.025,11.6019928396
 09/01  12:00:00,81.4036403904,7.77966269494,31.8537070738,0.0,18.5889407304,23.1597249699,35.4146846749,0.0,18.025,17.3896846749
 09/01  13:00:00,83.6548830046,7.95199145632,33.6861222419,0.0,18.7433767983,23.2517909448,29.6241991957,0.0,18.025,11.5991991957
 09/01  14:00:00,84.6372115021,8.05924134447,34.5611969399,0.0,18.7433767983,23.2517909448,29.6266138506,0.0,18.025,11.6016138506
 09/01  15:00:00,85.016570337,8.15103936624,35.1387113312,0.0,18.7433767983,22.9618409725,29.6236600527,0.0,18.025,11.5986600527
 09/01  16:00:00,89.5584397747,8.25970117892,35.120649069,0.0,18.7433767983,27.431320555,23.7768557803,0.0,18.025,5.75185578028
 09/01  17:00:00,101.193155238,8.54700200031,34.2803872191,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/01  18:00:00,106.806698327,8.69397244655,33.2435134928,0.0,27.5259009287,37.3340067412,5.77127710055,0.0,0.0,5.77127710055
 09/01  19:00:00,112.835344976,8.71356213321,31.2744342727,0.0,33.8341110165,33.3544677425,5.76300401524,0.0,0.0,5.76300401524
 09/01  20:00:00,121.526056852,8.8052457225,29.8353022229,0.0,36.5179666069,38.8247702939,5.7627424375,0.0,0.0,5.7627424375
 09/01  21:00:00,114.352566119,8.74269075885,28.2404506209,0.0,32.965339924,36.8579353714,5.77425972794,0.0,0.0,5.77425972794
 09/01  22:00:00,84.4739308089,8.13610365727,22.5147718993,0.0,25.6355707503,20.6438685092,5.76590198581,0.0,0.0,5.76590198581
 09/01  23:00:00,59.7409274717,7.60822313251,17.8615884742,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,51.8516048757,7.36216510397,15.2437871732,0.0,11.6412384099,10.0650221343,5.75198281265,0.0,0.0,5.75198281265
 09/02  01:00:00,49.6738270599,7.1820301063,12.0470969126,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,42.9329558903,6.97261930959,10.1346764966,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,41.7244145456,6.84502157121,9.05372136842,0.0,8.25718729233,10.0299323277,5.74922295564,0.0,0.0,5.74922295564
 09/02  04:00:00,42.4081878676,6.74682726472,8.229355851,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,46.1641017074,6.68491017068,7.88914985182,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,63.8444940348,6.84904865743,9.07792590326,0.0,18.5082010057,25.6353820695,5.75966993388,0.0,0.0,5.75966993388
 09/02  07:00:00,80.7632478299,7.30812188062,12.9716074306,0.0,19.4083231844,41.0650158608,5.77435650055,0.0,0.0,5.77435650055
 09/02  08:00:00,115.723132861,7.98825820289,23.3755852413,0.0,26.3286599382,57.9988325916,23.3212032159,0.0,0.0,23.3212032159
