Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  09:00:00,103.850834783,7.86789497843,26.7762815203,0.0,26.3286599382,42.8504436482,29.6648771559,0.0,18.025,11.6398771559
 09/02  10:00:00,77.4756564996,7.492532297,24.7696930118,0.0,21.7447113004,23.4437158914,35.4525565552,0.0,18.025,17.4275565552
 09/02  11:00:00,76.1205600527,7.54071804711,25.8276109143,0.0,19.3027497915,23.426170988,29.6377781235,0.0,18.025,11.6127781235
 09/02  12:00:00,77.1935390933,7.59911916415,26.6994813984,0.0,19.1483137236,23.7250123474,35.4149200388,0.0,18.025,17.3899200388
 09/02  13:00:00,79.5606408869,7.73217466592,28.7879822069,0.0,19.3027497915,23.7161209604,29.62617626,0.0,18.025,11.60117626
 09/02  14:00:00,80.9832924559,7.82824595254,30.1145623055,0.0,19.3027497915,23.7161209604,29.6232873035,0.0,18.025,11.5982873035
 09/02  15:00:00,79.8901685684,7.82363289168,29.3160008753,0.0,19.3027497915,23.426170988,29.6257512711,0.0,18.025,11.6007512711
 09/02  16:00:00,83.447522438,7.84422771918,28.4014990631,0.0,19.3027497915,27.8956505705,23.776926016,0.0,18.025,5.75192601601
 09/02  17:00:00,92.2039358258,8.06819918045,28.3117417742,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,107.66644108,8.41748184164,29.4719362874,0.0,32.690315043,37.0816133363,5.7575454238,0.0,0.0,5.7575454238
 09/02  19:00:00,112.796218162,8.53883310688,28.7172362272,0.0,36.8143715336,33.066984531,5.76289587133,0.0,0.0,5.76289587133
 09/02  20:00:00,119.085576194,8.67308553407,27.7482720275,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/02  21:00:00,113.537330609,8.52850056182,24.4624763676,0.0,36.1807251679,36.8228455648,5.76324332923,0.0,0.0,5.76324332923
 09/02  22:00:00,87.4855987155,8.01852745354,20.2419119859,0.0,31.0351095914,20.6438685092,5.77447493729,0.0,0.0,5.77447493729
 09/02  23:00:00,60.4576304879,7.54063766643,16.2443591193,0.0,17.4250845679,11.7056064465,5.76047549005,0.0,0.0,5.76047549005
 09/02  24:00:00,51.1957844756,7.31594566703,13.4342896403,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/03  01:00:00,49.9828535706,7.1798647985,12.2388480119,0.0,12.925468867,10.100111941,5.7492300185,0.0,0.0,5.7492300185
 09/03  02:00:00,43.8330797951,7.00786322954,10.8801264648,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,43.0720162759,6.92096649265,10.2059567844,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  04:00:00,44.3174733204,6.87293924349,9.89308549662,0.0,8.34152022915,11.6705166398,5.75186405339,0.0,0.0,5.75186405339
 09/03  05:00:00,48.1348173277,6.81725061085,9.60809686968,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 09/03  06:00:00,65.7765243499,6.99557589861,10.8634029462,0.0,18.5082010057,25.6353820695,5.76010669137,0.0,0.0,5.76010669137
 09/03  07:00:00,82.5232485899,7.43177735796,14.4884988761,0.0,19.4926561212,41.1001056674,5.77455517004,0.0,0.0,5.77455517004
 09/03  08:00:00,114.211066855,8.0252561266,21.8264831599,0.0,26.3286599382,57.9988325916,17.497178548,0.0,0.0,17.497178548
 09/03  09:00:00,103.667191564,7.83856367305,26.7413638112,0.0,26.2443270014,42.8153538416,35.4763889655,0.0,18.025,17.4513889655
 09/03  10:00:00,77.9063469166,7.50731453924,25.1855786946,0.0,21.7447113004,23.4437158914,35.4518313249,0.0,18.025,17.4268313249
 09/03  11:00:00,77.3444406854,7.6434237763,26.8890619092,0.0,19.3449162599,23.4437158914,29.6388333881,0.0,18.025,11.6138333881
 09/03  12:00:00,79.5563203863,7.78381765497,28.8178405728,0.0,19.190480192,23.7425572507,35.4159977039,0.0,18.025,17.3909977039
 09/03  13:00:00,82.1321186463,7.91675816028,31.2345797976,0.0,19.260583323,23.698576057,29.6251682404,0.0,18.025,11.6001682404
 09/03  14:00:00,82.4714608276,7.92527544602,31.5654008501,0.0,19.260583323,23.698576057,29.6250356005,0.0,18.025,11.6000356005
 09/03  15:00:00,81.0844744514,7.85807534831,30.5355679657,0.0,19.260583323,23.4086260847,29.6248624495,0.0,18.025,11.5998624495
 09/03  16:00:00,85.5353494824,7.92790991039,30.4653385361,0.0,19.260583323,27.8781056672,23.7769495555,0.0,18.025,5.75194955549
 09/03  17:00:00,93.8810486996,8.13652090064,29.9802351622,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,107.120666409,8.392197222,29.070849255,0.0,32.6059821062,37.0465235296,5.7576546432,0.0,0.0,5.7576546432
 09/03  19:00:00,111.293724256,8.45854589259,27.2950153257,0.0,36.8143715336,33.066984531,5.76285157615,0.0,0.0,5.76285157615
 09/03  20:00:00,114.794368341,8.50725456297,23.5034533048,0.0,36.43363367,38.8072253906,0.0308824206532,0.0108824206532,0.0,0.02
 09/03  21:00:00,109.805576082,8.38858188677,20.9900365996,0.0,36.0963922311,36.7877557581,5.76332329808,0.0,0.0,5.76332329808
 09/03  22:00:00,84.4756835757,7.89806468338,17.4718527778,0.0,30.9507766546,20.6087787026,5.77457447999,0.0,0.0,5.77457447999
 09/03  23:00:00,58.0674996383,7.40699503183,13.9878497939,0.0,17.4250845679,11.7056064465,5.76054852148,0.0,0.0,5.76054852148
 09/03  24:00:00,49.9442271475,7.19085939832,12.1883894282,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,48.6120861134,7.0505310609,10.9974057186,0.0,12.925468867,10.100111941,5.74934168925,0.0,0.0,5.74934168925
 09/04  02:00:00,42.4312120426,6.8738469046,9.61226454234,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,41.2342335914,6.74939630005,8.53973902289,0.0,8.34152022915,10.0650221343,0.243092005545,0.223092005545,0.0,0.02
 09/04  04:00:00,42.0308656606,6.66382668981,7.81557882801,0.0,8.34152022915,11.6705166398,6.30352130754,0.551342701014,0.0,5.75217860653
 09/04  05:00:00,45.6670896388,6.5984558435,7.35915011502,0.0,8.80141237637,15.3678112995,0.804678361668,0.784678361668,0.0,0.02
 09/04  06:00:00,63.2209549919,6.76362853053,8.53976012858,0.0,18.5082010057,25.6353820695,6.87009137775,1.10937346668,0.0,5.76071791107
 09/04  07:00:00,80.0870799125,7.22080746457,12.2632693801,0.0,19.4926561212,41.1001056674,5.94937389757,0.174598622468,0.0,5.7747752751
 09/04  08:00:00,111.100453921,7.83943398467,18.9016528421,0.0,26.3286599382,57.9988325916,17.5113783248,0.0124614152573,0.0,17.4989169095
 09/04  09:00:00,100.696694282,7.65393179409,23.9554715632,0.0,26.2443270014,42.8153538416,35.4784014358,0.0,18.025,17.4534014358
 09/04  10:00:00,76.0226704339,7.35914567537,23.4500484361,0.0,21.7447113004,23.4437158914,35.454738144,0.0,18.025,17.429738144
 09/04  11:00:00,76.989989593,7.59381778713,26.5842013504,0.0,19.3449162599,23.4437158914,29.6389298593,0.0,18.025,11.6139298593
 09/04  12:00:00,80.2940849068,7.84022972651,29.4991825418,0.0,19.190480192,23.7425572507,35.4161397208,0.0,18.025,17.3911397208
 09/04  13:00:00,82.7147130946,8.01084947178,31.7230729664,0.0,19.260583323,23.698576057,29.6253302052,0.0,18.025,11.6003302052
 09/04  14:00:00,84.7637281562,8.16439966168,33.618533911,0.0,19.260583323,23.698576057,29.6279477033,0.0,18.025,11.6029477033
 09/04  15:00:00,85.6200104556,8.26511319749,34.664056061,0.0,19.260583323,23.4086260847,29.6251424291,0.0,18.025,11.6001424291
 09/04  16:00:00,89.4660341118,8.30018069647,34.0237417246,0.0,19.260583323,27.8781056672,23.777067977,0.0,18.025,5.75206797696
 09/04  17:00:00,98.6419936944,8.56944635077,34.3082417015,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,113.791089713,8.89431837993,35.2391356603,0.0,32.6059821062,37.0465235296,5.75771456326,0.0,0.0,5.75771456326
 09/04  19:00:00,117.567190415,8.93425680524,33.0927497042,0.0,36.8143715336,33.066984531,5.76296754765,0.0,0.0,5.76296754765
 09/04  20:00:00,122.195021124,8.95919982512,30.4521390603,0.0,36.43363367,38.8072253906,0.02,0.0,0.0,0.02
 09/04  21:00:00,117.924770247,8.84469767361,28.65309434,0.0,36.0963922311,36.7877557581,5.76346602708,0.0,0.0,5.76346602708
 09/04  22:00:00,91.8363058237,8.31726230959,24.4132458052,0.0,30.9507766546,20.6087787026,5.77480959914,0.0,0.0,5.77480959914
 09/04  23:00:00,63.7270585523,7.75898604239,19.2953996044,0.0,17.4250845679,11.7056064465,5.75958206362,0.0,0.0,5.75958206362
 09/04  24:00:00,53.2937986262,7.48329509867,15.2455141778,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,48.0379041189,7.27382467373,13.0788254711,0.0,10.0992000411,10.047477231,5.74929781268,0.0,0.0,5.74929781268
 09/05  02:00:00,44.7373346457,7.1140978216,11.7975516028,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,43.5257901817,6.98937193799,10.7107342172,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,44.6335781494,6.92567565827,10.2758543002,0.0,8.25718729233,11.6354268332,5.75212428942,0.0,0.0,5.75212428942
 09/05  05:00:00,52.0142825312,6.90393796505,10.0994174405,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/05  06:00:00,82.3908331667,7.48662596939,14.1342688286,0.0,19.7275818095,37.2640762949,5.77497102009,0.0,0.0,5.77497102009
 09/05  07:00:00,102.55379497,8.00461157485,18.944153541,0.0,24.3117294858,51.2795993405,11.5529122253,0.0,0.0,11.5529122253
 09/05  08:00:00,93.7820241022,7.53395270166,21.9167658584,0.0,23.6694662846,40.6342015617,17.4559978495,0.0,0.0,17.4559978495
 09/05  09:00:00,93.4436354162,7.59726106104,26.5216189771,0.0,23.6694662846,35.6302164847,34.4728960344,0.0,18.025,16.4478960344
 09/05  10:00:00,75.8191671046,7.461082873,26.6295132654,0.0,18.7433767983,22.9618409725,30.6173387708,0.0,18.025,12.5923387708
 09/05  11:00:00,78.988083312,7.6834600474,29.5777630692,0.0,18.7433767983,22.9618409725,29.6282454647,0.0,18.025,11.6032454647
 09/05  12:00:00,82.9579713737,7.94948820412,33.2381721241,0.0,18.5889407304,23.1597249699,35.4169657138,0.0,18.025,17.3919657138
 09/05  13:00:00,83.7496983248,8.04741015378,33.6854787558,0.0,18.7433767983,23.2517909448,29.6260072904,0.0,18.025,11.6010072904
 09/05  14:00:00,82.6191982042,8.05224708255,32.5501379319,0.0,18.7433767983,23.2517909448,29.6259991444,0.0,18.025,11.6009991444
 09/05  15:00:00,81.8063359476,8.05399803362,32.0254777634,0.0,18.7433767983,22.9618409725,29.6259484329,0.0,18.025,11.6009484329
 09/05  16:00:00,84.9664079529,8.02304489672,30.7652332194,0.0,18.7433767983,27.431320555,23.7770861924,0.0,18.025,5.75208619239
 09/05  17:00:00,93.7916564561,8.13677703231,27.289048045,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/05  18:00:00,100.135045334,8.28311753037,26.9825993764,0.0,27.5259009287,37.3340067412,5.77211584505,0.0,0.0,5.77211584505
 09/05  19:00:00,108.139347046,8.38382028265,26.9080981333,0.0,33.8341110165,33.3544677425,5.76360940098,0.0,0.0,5.76360940098
 09/05  20:00:00,116.435780915,8.49870942954,25.0514797193,0.0,36.5179666069,38.8247702939,5.76301097212,0.0,0.0,5.76301097212
 09/05  21:00:00,107.806317266,8.43059848058,22.0061699302,0.0,32.965339924,36.8579353714,5.77446185254,0.0,0.0,5.77446185254
 09/05  22:00:00,80.4212488069,7.93650040005,18.6615987707,0.0,25.6355707503,20.6438685092,5.76600707217,0.0,0.0,5.76600707217
 09/05  23:00:00,56.7578949015,7.46801611819,15.0187047602,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,49.1266268448,7.20978899986,12.6711470517,0.0,11.6412384099,10.0650221343,5.75230347114,0.0,0.0,5.75230347114
 09/06  01:00:00,45.5068517396,7.0099975566,10.8116059358,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,41.9870188919,6.84133120808,9.31998822545,0.0,8.25718729233,10.0299323277,0.0731002555157,0.0531002555157,0.0,0.02
 09/06  03:00:00,41.0142168343,6.73776949152,8.45074669716,0.0,8.25718729233,10.0299323277,6.08301678422,0.333653156086,0.0,5.74936362814
 09/06  04:00:00,42.115343583,6.67617322655,8.00712750779,0.0,8.25718729233,11.6354268332,0.307489389729,0.287489389729,0.0,0.02
 09/06  05:00:00,49.5147542872,6.66132435491,7.84246788545,0.0,12.1011305571,15.3678112995,6.54751546964,0.786649192727,0.0,5.76086627692
 09/06  06:00:00,79.8071256443,7.23923266448,11.7979283944,0.0,19.7275818095,37.2640762949,6.74320144651,0.967918415267,0.0,5.77528303124
 09/06  07:00:00,99.1627370676,7.71956773356,15.838092866,0.0,24.3117294858,51.2795993405,11.6215043021,0.0682436086221,0.0,11.5532606934
 09/06  08:00:00,87.5997402467,7.25708561275,16.0113207708,0.0,23.6694662846,40.6342015617,11.6457406495,0.0,0.0,11.6457406495
 09/06  09:00:00,89.6090799835,7.31443792903,22.9698702697,0.0,23.6694662846,35.6302164847,35.4545398663,0.0,18.025,17.4295398663
 09/06  10:00:00,72.0542594649,7.19171120876,23.1339568473,0.0,18.7433767983,22.9618409725,35.4388414708,0.0,18.025,17.4138414708
 09/06  11:00:00,75.5492276383,7.44967291624,26.3726827071,0.0,18.7433767983,22.9618409725,29.6270530915,0.0,18.025,11.6020530915
 09/06  12:00:00,79.1027732592,7.70474369674,29.6277098862,0.0,18.5889407304,23.1597249699,29.6267808121,0.0,18.025,11.6017808121
 09/06  13:00:00,82.3297985488,7.91990893039,32.3930683906,0.0,18.7433767983,23.2517909448,29.6267948086,0.0,18.025,11.6017948086
 09/06  14:00:00,83.9525282368,8.04026659608,33.8954403084,0.0,18.7433767983,23.2517909448,35.4174253783,0.0,18.025,17.3924253783
 09/06  15:00:00,84.0038361495,8.11336104728,34.1636029185,0.0,18.7433767983,22.9618409725,29.6282411496,0.0,18.025,11.6032411496
 09/06  16:00:00,86.7902934802,8.13910157161,32.4730612326,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,98.9771276825,8.43322055583,32.1780510469,0.0,17.6635504202,40.6971502883,5.75790249078,0.0,0.0,5.75790249078
 09/06  18:00:00,105.875877537,8.63374774476,32.3727737544,0.0,27.5259009287,37.3340067412,5.77200646722,0.0,0.0,5.77200646722
 09/06  19:00:00,114.169909279,8.67456609889,30.7638865639,0.0,33.8341110165,33.3544677425,5.76342226812,0.0,0.0,5.76342226812
 09/06  20:00:00,119.911290449,8.73034731822,28.295335672,0.0,36.5179666069,38.8247702939,5.763245168,0.0,0.0,5.763245168
 09/06  21:00:00,113.153105815,8.68226430678,27.1012565258,0.0,32.965339924,36.8579353714,5.77496536902,0.0,0.0,5.77496536902
 09/06  22:00:00,84.0454801243,8.11803638432,22.1042735808,0.0,25.6355707503,20.6438685092,5.76639279554,0.0,0.0,5.76639279554
 09/06  23:00:00,57.5967635993,7.5528494177,15.7727284559,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,49.8022321527,7.29174329515,13.2647895106,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,46.4691858165,7.10713992098,11.6767796663,0.0,10.0992000411,10.047477231,5.74948686617,0.0,0.0,5.74948686617
 09/07  02:00:00,43.1310201773,6.94902388106,10.3562969173,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.4422397504,6.86680512738,9.74972755294,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  04:00:00,43.4739092644,6.79947616485,9.24236796964,0.0,8.25718729233,11.6354268332,5.75239331686,0.0,0.0,5.75239331686
 09/07  05:00:00,51.2737846884,6.8123210625,9.45048896393,0.0,12.1011305571,15.3678112995,5.76087976967,0.0,0.0,5.76087976967
 09/07  06:00:00,81.6482006848,7.39995584931,13.4782420576,0.0,19.7275818095,37.2640762949,5.77541191183,0.0,0.0,5.77541191183
 09/07  07:00:00,100.832338321,7.86574238091,17.3614878971,0.0,24.3117294858,51.2795993405,5.7861150072,0.0,0.0,5.7861150072
 09/07  08:00:00,90.5798212184,7.40220250797,18.8462539733,0.0,23.6694662846,40.6342015617,17.4590630108,0.0,0.0,17.4590630108
 09/07  09:00:00,91.8314742539,7.4638697735,25.0428106753,0.0,23.6694662846,35.6302164847,35.454596945,0.0,18.025,17.429596945
 09/07  10:00:00,74.1007181861,7.34802976669,25.0240819626,0.0,18.7433767983,22.9618409725,29.6413808817,0.0,18.025,11.6163808817
 09/07  11:00:00,77.6730159321,7.59331421102,28.3528182848,0.0,18.7433767983,22.9618409725,35.4208634016,0.0,18.025,17.3958634016
 09/07  12:00:00,81.5337333329,7.86158477866,31.9018194962,0.0,18.5889407304,23.1597249699,29.6273183311,0.0,18.025,11.6023183311
 09/07  13:00:00,84.950312909,8.09252871246,34.8409501957,0.0,18.7433767983,23.2517909448,29.6274180446,0.0,18.025,11.6024180446
 09/07  14:00:00,87.1989086881,8.25225082955,36.9298256036,0.0,18.7433767983,23.2517909448,29.6275010376,0.0,18.025,11.6025010376
 09/07  15:00:00,86.7502644293,8.29534749051,36.7280354516,0.0,18.7433767983,22.9618409725,35.4185983061,0.0,18.025,17.3935983061
 09/07  16:00:00,91.0526575265,8.37257034847,36.501947591,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,103.153092609,8.69014218291,36.0970676504,0.0,17.6635504202,40.6971502883,5.75804926492,0.0,0.0,5.75804926492
 09/07  18:00:00,109.057641553,8.85827548406,35.3299764115,0.0,27.5259009287,37.3340067412,5.77229542655,0.0,0.0,5.77229542655
 09/07  19:00:00,116.914711812,8.88139341699,33.3018468903,0.0,33.8341110165,33.3544677425,5.76331732683,0.0,0.0,5.76331732683
 09/07  20:00:00,123.612118837,8.96499083316,31.7615019025,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/07  21:00:00,115.621346059,8.85893676954,29.3927873904,0.0,32.965339924,36.8579353714,5.77539052734,0.0,0.0,5.77539052734
 09/07  22:00:00,86.1138042152,8.25555881015,24.0350538212,0.0,25.6355707503,20.6438685092,5.76680141306,0.0,0.0,5.76680141306
 09/07  23:00:00,60.4449378319,7.68750038835,18.4862258062,0.0,15.0252895274,11.7056064465,5.75523593666,0.0,0.0,5.75523593666
 09/07  24:00:00,51.0916332605,7.39607628228,14.4498558498,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/08  01:00:00,47.8325386043,7.23161111024,12.9156489726,0.0,10.0992000411,10.047477231,5.74946648376,0.0,0.0,5.74946648376
 09/08  02:00:00,44.4720070819,7.07692111248,11.5693745025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,42.9974488392,6.93533863028,10.2364016721,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  04:00:00,43.8117776933,6.85034721416,9.52934922175,0.0,8.25718729233,11.6354268332,5.75247236095,0.0,0.0,5.75247236095
 09/08  05:00:00,51.2360878378,6.83275328459,9.39234907046,0.0,12.1011305571,15.3678112995,0.02,0.0,0.0,0.02
 09/08  06:00:00,81.078044112,7.37103325833,12.9369720978,0.0,19.7275818095,37.2640762949,5.77481195461,0.0,0.0,5.77481195461
 09/08  07:00:00,99.5964553652,7.78610552574,16.2051887014,0.0,24.3117294858,51.2795993405,11.5548250865,0.0,0.0,11.5548250865
 09/08  08:00:00,88.5082253937,7.33699763825,16.8398319594,0.0,23.6694662846,40.6342015617,17.460557515,0.0,0.0,17.460557515
 09/08  09:00:00,88.3735060666,7.35614253609,21.692546202,0.0,23.6694662846,35.6302164847,35.4557848302,0.0,18.025,17.4307848302
 09/08  10:00:00,70.6552845667,7.19503187156,21.7316317632,0.0,18.7433767983,22.9618409725,29.6423623383,0.0,18.025,11.6173623383
 09/08  11:00:00,72.8717964196,7.3515520995,23.7933507746,0.0,18.7433767983,22.9618409725,29.6290556143,0.0,18.025,11.6040556143
 09/08  12:00:00,75.4536927033,7.52743759414,26.1559141286,0.0,18.5889407304,23.1597249699,35.4187981945,0.0,18.025,17.3937981945
 09/08  13:00:00,78.0116796077,7.69285985014,28.3019760981,0.0,18.7433767983,23.2517909448,29.6293118226,0.0,18.025,11.6043118227
 09/08  14:00:00,79.421594973,7.80312785972,29.6016243464,0.0,18.7433767983,23.2517909448,29.6267340349,0.0,18.025,11.6017340349
 09/08  15:00:00,79.8509408009,7.88211913158,30.2419279071,0.0,18.7433767983,22.9618409725,35.4203010132,0.0,18.025,17.3953010132
 09/08  16:00:00,84.4274417427,7.97143663823,30.2778530984,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,96.5585497954,8.28016767612,29.9124859855,0.0,17.6635504202,40.6971502883,5.75810523673,0.0,0.0,5.75810523673
 09/08  18:00:00,102.133356809,8.43751978143,28.8264172988,0.0,27.5259009287,37.3340067412,5.77236324142,0.0,0.0,5.77236324142
 09/08  19:00:00,110.517928117,8.48142977106,27.3050071842,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/08  20:00:00,116.229785472,8.56518190126,24.7789532924,0.0,36.5179666069,38.8247702939,5.76386587722,0.0,0.0,5.76386587722
 09/08  21:00:00,107.855074096,8.47188512535,22.0135361166,0.0,32.965339924,36.8579353714,5.77570923497,0.0,0.0,5.77570923497
 09/08  22:00:00,79.3866860853,7.90395900581,17.6595076584,0.0,25.6355707503,20.6438685092,5.76695926389,0.0,0.0,5.76695926389
 09/08  23:00:00,55.4993395448,7.3909524332,13.8371595171,0.0,15.0252895274,11.7056064465,5.75538058167,0.0,0.0,5.75538058167
 09/08  24:00:00,48.2563570063,7.14777165175,11.8628740877,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,48.1396446907,7.01731376697,10.6775659526,0.0,12.8411359301,10.0650221343,5.74950937967,0.0,0.0,5.74950937967
 09/09  02:00:00,42.0947743526,6.85446848077,9.41458207298,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,41.410274959,6.77573424383,8.80882458211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  04:00:00,42.388510363,6.70685360906,8.24956646401,0.0,8.25718729233,11.6354268332,5.75241846138,0.0,0.0,5.75241846138
 09/09  05:00:00,46.0800690298,6.64446470696,7.84547161983,0.0,8.71707943955,15.3327214929,0.0661568201918,0.0461568201918,0.0,0.02
 09/09  06:00:00,63.9084576344,6.82798969803,9.16280524984,0.0,18.5082010057,25.6353820695,5.92381003711,0.162826272914,0.0,5.7609837642
 09/09  07:00:00,80.548308106,7.27602298183,12.7885390676,0.0,19.4083231844,41.0650158608,5.77570538646,0.0,0.0,5.77570538646
 09/09  08:00:00,110.015880388,7.83311822392,17.8231749057,0.0,26.3286599382,57.9988325916,17.5065373341,0.0,0.0,17.5065373341
 09/09  09:00:00,97.7807571356,7.59562138409,20.9782702613,0.0,26.3286599382,42.8504436482,35.4841198568,0.0,18.025,17.4591198568
 09/09  10:00:00,73.322338046,7.27042818838,20.8383282127,0.0,21.7447113004,23.4437158914,35.4598420856,0.0,18.025,17.4348420856
 09/09  11:00:00,73.3780934676,7.40215899584,23.2235920432,0.0,19.3027497915,23.426170988,29.6414778391,0.0,18.025,11.6164778391
 09/09  12:00:00,75.8407296365,7.58709409486,25.3586243684,0.0,19.1483137236,23.7250123474,35.4205179648,0.0,18.025,17.3955179648
 09/09  13:00:00,79.1616947562,7.77274084768,28.348394745,0.0,19.3027497915,23.7161209604,29.6277064316,0.0,18.025,11.6027064316
 09/09  14:00:00,81.8056311827,7.949895005,30.8151802387,0.0,19.3027497915,23.7161209604,29.6279657478,0.0,18.025,11.6029657478
 09/09  15:00:00,83.0510689908,8.0789320632,32.2215301316,0.0,19.3027497915,23.426170988,35.4195540681,0.0,18.025,17.3945540681
 09/09  16:00:00,87.5731581865,8.14316831347,32.2281246584,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,95.5093234897,8.35833166683,31.3268868999,0.0,18.2229234133,37.5968344597,5.75420613033,0.0,0.0,5.75420613033
 09/09  18:00:00,109.183201271,8.61229382633,30.7937816776,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/09  19:00:00,115.658522766,8.69127382226,29.5429495917,0.0,36.8143715336,33.066984531,5.76381903391,0.0,0.0,5.76381903391
 09/09  20:00:00,119.833516364,8.79107663154,28.37805873,0.0,36.3493007332,38.7721355839,5.76376846615,0.0,0.0,5.76376846615
 09/09  21:00:00,115.08073592,8.66001391043,25.874210401,0.0,36.1807251679,36.8228455648,5.76418638704,0.0,0.0,5.76418638704
 09/09  22:00:00,87.3565397652,8.09616663303,20.0349842974,0.0,31.0351095914,20.6438685092,5.77575287204,0.0,0.0,5.77575287204
 09/09  23:00:00,59.2768978849,7.54369132447,15.0604494738,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/09  24:00:00,50.4236205549,7.27242649179,12.7055613923,0.0,12.8411359301,10.0650221343,5.75257879203,0.0,0.0,5.75257879203
 09/10  01:00:00,48.4853528807,7.06938961308,10.8517770263,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,42.4016891213,6.89587559028,9.56065570332,0.0,8.34152022915,10.0650221343,5.74954884904,0.0,0.0,5.74954884904
 09/10  03:00:00,41.6637037406,6.80354162102,8.91500655914,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,42.2820862505,6.6987749893,8.03179961364,0.0,8.34152022915,11.6705166398,0.179590109748,0.159590109748,0.0,0.02
 09/10  05:00:00,45.4640812412,6.59122154177,7.16327552953,0.0,8.80141237637,15.3678112995,6.83355589726,1.0781429049,0.0,5.75541299235
 09/10  06:00:00,62.8352500371,6.73729745474,8.18028165301,0.0,18.5082010057,25.6353820695,1.50275500171,1.48275500171,0.0,0.02
 09/10  07:00:00,79.967120234,7.21810495744,12.1458040107,0.0,19.4926561212,41.1001056674,11.6769359694,0.145588353157,0.0,11.5313476163
 09/10  08:00:00,113.426046479,7.89750282007,21.168912196,0.0,26.3286599382,57.9988325916,17.5077766105,0.0,0.0,17.5077766105
 09/10  09:00:00,102.415591453,7.7500980912,25.5780254676,0.0,26.2443270014,42.8153538416,35.4834280112,0.0,18.025,17.4584280112
 09/10  10:00:00,77.9429352051,7.49884425296,25.2304809827,0.0,21.7447113004,23.4437158914,35.4602591539,0.0,18.025,17.4352591539
 09/10  11:00:00,79.6026948786,7.74562058272,29.0450059458,0.0,19.3449162599,23.4437158914,29.6417593827,0.0,18.025,11.6167593827
 09/10  12:00:00,82.6644545818,7.98523957947,31.7244785883,0.0,19.190480192,23.7425572507,35.4217378037,0.0,18.025,17.3967378037
 09/10  13:00:00,85.31599254,8.17675551757,34.1583821224,0.0,19.260583323,23.698576057,29.6286477131,0.0,18.025,11.6036477131
 09/10  14:00:00,85.5660067178,8.24823286892,34.3369157281,0.0,19.260583323,23.698576057,29.6289594125,0.0,18.025,11.6039594125
 09/10  15:00:00,81.5172019933,8.07923395356,30.7470608749,0.0,19.260583323,23.4086260847,29.6292444353,0.0,18.025,11.6042444353
 09/10  16:00:00,85.2470633975,8.0673048842,30.0375865321,0.0,19.260583323,27.8781056672,23.7774595329,0.0,18.025,5.75245953293
 09/10  17:00:00,93.1684332242,8.21726531891,29.1867731836,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,107.741737258,8.48050486617,29.6035030346,0.0,32.6059821062,37.0465235296,5.75839508644,0.0,0.0,5.75839508644
 09/10  19:00:00,113.201132854,8.50660857055,27.2701996015,0.0,36.8143715336,33.066984531,5.76395020725,0.0,0.0,5.76395020725
 09/10  20:00:00,117.457580965,8.61673165344,26.057028624,0.0,36.43363367,38.8072253906,5.76388652314,0.0,0.0,5.76388652314
 09/10  21:00:00,113.054058375,8.54538614344,24.0815676047,0.0,36.0963922311,36.7877557581,0.02,0.0,0.0,0.02
 09/10  22:00:00,86.5637983706,8.02069022746,19.4371023676,0.0,30.9507766546,20.6087787026,11.5320659468,0.0,0.0,11.5320659468
 09/10  23:00:00,58.8796455587,7.49349574444,14.7133729881,0.0,17.4250845679,11.7056064465,0.02,0.0,0.0,0.02
 09/10  24:00:00,50.2854839836,7.23962452125,12.4807884503,0.0,12.925468867,10.100111941,5.75266591799,0.0,0.0,5.75266591799
 09/11  01:00:00,45.4405747334,7.03060577431,10.7246761648,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/11  02:00:00,42.0118318973,6.86384874206,9.32224669082,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,41.3650635481,6.78372589776,8.75559069063,0.0,8.25718729233,10.0299323277,5.7497006038,0.0,0.0,5.7497006038
 09/11  04:00:00,42.1648693267,6.69807295029,8.03469520103,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,49.3844326951,6.66815874903,7.70521206152,0.0,12.1011305571,15.3678112995,6.12444102346,0.36287859492,0.0,5.76156242854
 09/11  06:00:00,79.6973783777,7.24398365097,11.683259483,0.0,19.7275818095,37.2640762949,6.14720741073,0.370834774464,0.0,5.77637263626
 09/11  07:00:00,98.8904574729,7.71429757873,15.5708587342,0.0,24.3117294858,51.2795993405,5.78800647448,0.0,0.0,5.78800647448
 09/11  08:00:00,87.5987680404,7.2697428399,15.9975362578,0.0,23.6694662846,40.6342015617,17.4652997198,0.0,0.0,17.4652997198
 09/11  09:00:00,89.4964033497,7.37148330651,22.8000350523,0.0,23.6694662846,35.6302164847,35.4602404159,0.0,18.025,17.4352404159
 09/11  10:00:00,72.820484071,7.28538072609,23.8064295846,0.0,18.7433767983,22.9618409725,35.4423340984,0.0,18.025,17.4173340984
 09/11  11:00:00,76.2830274044,7.51790391119,27.0381983636,0.0,18.7433767983,22.9618409725,29.631730675,0.0,18.025,11.606730675
 09/11  12:00:00,80.6204217949,7.80242557291,31.0476218705,0.0,18.5889407304,23.1597249699,29.6297305829,0.0,18.025,11.6047305829
 09/11  13:00:00,83.6874909176,8.02551124586,33.6451028421,0.0,18.7433767983,23.2517909448,35.4211995521,0.0,18.025,17.3961995521
 09/11  14:00:00,85.2877415747,8.1577063238,35.1131592137,0.0,18.7433767983,23.2517909448,29.6306117822,0.0,18.025,11.6056117822
 09/11  15:00:00,86.1243102998,8.2578668132,36.1395171284,0.0,18.7433767983,22.9618409725,29.6282136237,0.0,18.025,11.6032136237
 09/11  16:00:00,90.4429437458,8.34557653365,35.9191691669,0.0,18.7433767983,27.431320555,23.777531021,0.0,18.025,5.75253102103
 09/11  17:00:00,102.819725381,8.67373283662,35.7800604883,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,108.793508728,8.8449799735,35.0790133192,0.0,27.5259009287,37.3340067412,5.7732575008,0.0,0.0,5.7732575008
 09/11  19:00:00,115.494912519,8.80900104054,31.9543480425,0.0,33.8341110165,33.3544677425,5.76445728311,0.0,0.0,5.76445728311
 09/11  20:00:00,120.82864448,8.82033917611,29.1225797215,0.0,36.5179666069,38.8247702939,5.76413068939,0.0,0.0,5.76413068939
 09/11  21:00:00,112.368748174,8.68597507784,26.313021137,0.0,32.965339924,36.8579353714,5.77618369978,0.0,0.0,5.77618369978
 09/11  22:00:00,83.7316527462,8.12335931172,21.7849926286,0.0,25.6355707503,20.6438685092,5.76744419097,0.0,0.0,5.76744419097
 09/11  23:00:00,61.2960824359,7.67984569522,19.3449685464,0.0,15.0252895274,11.7056064465,5.75567123453,0.0,0.0,5.75567123453
 09/11  24:00:00,53.956762383,7.44459825996,17.2664148454,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,49.8121449908,7.25333272598,14.8735089159,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,45.2321987758,7.0804895809,12.3259535448,0.0,8.25718729233,10.0299323277,5.74966806259,0.0,0.0,5.74966806259
 09/12  03:00:00,43.6561077075,6.977738701,10.8526252285,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  04:00:00,44.0768316001,6.89224327258,9.75247032627,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/12  05:00:00,50.7891487132,6.82586565228,8.95220915341,0.0,12.1011305571,15.3678112995,5.77754197142,0.0158152818431,0.0,5.76172668958
 09/12  06:00:00,79.7763047275,7.28779105861,11.718343387,0.0,19.7275818095,37.2640762949,5.77620572579,0.0,0.0,5.77620572579
 09/12  07:00:00,99.0391062586,7.757116208,15.6766327455,0.0,24.3117294858,51.2795993405,11.557092628,0.0,0.0,11.557092628
 09/12  08:00:00,89.4690806349,7.37549182562,17.7620680491,0.0,23.6694662846,40.6342015617,17.4645888668,0.0,0.0,17.4645888668
 09/12  09:00:00,90.596229198,7.46306026809,23.8082592704,0.0,23.6694662846,35.6302164847,35.4594307951,0.0,18.025,17.4344307951
 09/12  10:00:00,71.9912194867,7.28321401223,22.9793178745,0.0,18.7433767983,22.9618409725,29.6445662157,0.0,18.025,11.6195662157
 09/12  11:00:00,74.5323448369,7.46752716968,25.3378795427,0.0,18.7433767983,22.9618409725,29.6312035684,0.0,18.025,11.6062035684
 09/12  12:00:00,77.6615756896,7.66720867197,28.2239820456,0.0,18.5889407304,23.1597249699,35.4224946,0.0,18.025,17.3974946
 09/12  13:00:00,79.43401612,7.79725938824,29.6198671924,0.0,18.7433767983,23.2517909448,29.629382009,0.0,18.025,11.604382009
 09/12  14:00:00,79.6833504813,7.82302962221,29.8434339033,0.0,18.7433767983,23.2517909448,29.6297956649,0.0,18.025,11.6047956649
 09/12  15:00:00,79.8185632071,7.89502313782,30.1966034056,0.0,18.7433767983,22.9618409725,35.4226792947,0.0,18.025,17.3976792947
 09/12  16:00:00,82.783345872,7.8889592763,28.7161891212,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,93.1417265344,8.09870044842,26.6770575005,0.0,17.6635504202,40.6971502883,5.75866096568,0.0,0.0,5.75866096568
 09/12  18:00:00,98.7599841401,8.2367867745,25.6536500342,0.0,27.5259009287,37.3340067412,5.77330413499,0.0,0.0,5.77330413499
 09/12  19:00:00,107.88030091,8.30521519725,24.8434937967,0.0,33.8341110165,33.3544677425,5.76458958687,0.0,0.0,5.76458958687
 09/12  20:00:00,114.097250878,8.40788912404,22.8036182266,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/12  21:00:00,106.368919587,8.33930739166,20.6598183188,0.0,32.965339924,36.8579353714,11.5326458728,0.0,0.0,11.5326458728
 09/12  22:00:00,78.4157960286,7.81603941978,16.7764333367,0.0,25.6355707503,20.6438685092,5.76762416447,0.0,0.0,5.76762416447
 09/12  23:00:00,54.8585610708,7.33876065164,13.2485280095,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/12  24:00:00,47.6343923909,7.10382529626,11.2847986416,0.0,11.6412384099,10.0650221343,0.839816512545,0.0,0.0,0.839816512545
 09/13  01:00:00,44.3751552463,6.9312047283,9.75863302407,0.0,10.0992000411,10.047477231,4.92987088679,0.0,0.0,4.92987088679
 09/13  02:00:00,41.1830844592,6.7899382079,8.56739446585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  03:00:00,40.2926933878,6.69466167832,7.77227053445,0.0,8.25718729233,10.0299323277,0.200824847638,0.180824847638,0.0,0.02
 09/13  04:00:00,41.1819911439,6.61721337686,7.13264612813,0.0,8.25718729233,11.6354268332,6.40745317459,0.65460218154,0.0,5.75285099305
 09/13  05:00:00,48.8166711561,6.62363716071,7.18193438932,0.0,12.1011305571,15.3678112995,6.56467506634,0.803031877483,0.0,5.76164318886
 09/13  06:00:00,78.720152301,7.16487311269,10.7850703465,0.0,19.7275818095,37.2640762949,6.5885280963,0.811705673519,0.0,5.77682242278
 09/13  07:00:00,96.7817440635,7.5559418877,13.6204126288,0.0,24.3117294858,51.2795993405,6.32292162337,0.535175151226,0.0,5.78774647214
 09/13  08:00:00,82.4890385931,7.0359413494,11.1215440884,0.0,23.6694662846,40.6342015617,17.4664531895,0.0,0.0,17.4664531895
 09/13  09:00:00,78.3422120274,6.9673573202,12.0499237736,0.0,23.6694662846,35.6302164847,35.4618033999,0.0,18.025,17.4368033999
 09/13  10:00:00,59.5959708093,6.73094501729,11.1363162301,0.0,18.7433767983,22.9618409725,35.4456098964,0.0,18.025,17.4206098964
 09/13  11:00:00,60.9603454623,6.7838819455,12.4495154183,0.0,18.7433767983,22.9618409725,29.6325705423,0.0,18.025,11.6075705423
 09/13  12:00:00,63.300564468,6.88283036872,14.647336882,0.0,18.5889407304,23.1597249699,29.631164634,0.0,18.025,11.606164634
 09/13  13:00:00,65.7154809723,7.01066311713,16.6879181764,0.0,18.7433767983,23.2517909448,35.4219451503,0.0,18.025,17.3969451503
 09/13  14:00:00,68.7428964399,7.16287752674,19.5631198556,0.0,18.7433767983,23.2517909448,29.6319315456,0.0,18.025,11.6069315456
 09/13  15:00:00,69.6622931067,7.26547175189,20.6698724912,0.0,18.7433767983,22.9618409725,29.6296500838,0.0,18.025,11.6046500838
 09/13  16:00:00,74.8906406977,7.3765325496,21.3358873882,0.0,18.7433767983,27.431320555,23.7776650699,0.0,18.025,5.75266506987
 09/13  17:00:00,87.0919480567,7.67848863646,21.0474892595,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,92.1396111106,7.8312003588,19.4388282834,0.0,27.5259009287,37.3340067412,5.77365387319,0.0,0.0,5.77365387319
 09/13  19:00:00,100.724888525,7.90043957313,18.092840619,0.0,33.8341110165,33.3544677425,5.76484701708,0.0,0.0,5.76484701708
 09/13  20:00:00,109.224280255,8.05667188917,18.2818356217,0.0,36.5179666069,38.8247702939,5.79218003753,0.0282586230611,0.0,5.76392141447
 09/13  21:00:00,103.674245203,8.07274359218,18.2316777061,0.0,32.965339924,36.8579353714,5.77643364907,0.0,0.0,5.77643364907
 09/13  22:00:00,76.1083232746,7.57275789863,14.7122127466,0.0,25.6355707503,20.6438685092,5.76784301321,0.0,0.0,5.76784301321
 09/13  23:00:00,52.5142451694,7.0902056346,11.1527391736,0.0,15.0252895274,11.7056064465,5.75468051987,0.0,0.0,5.75468051987
 09/13  24:00:00,45.5834699326,6.88256786071,9.45513214284,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/14  01:00:00,42.7855429941,6.74845085365,8.35176545127,0.0,10.0992000411,10.047477231,0.0552830479831,0.0352830479831,0.0,0.02
 09/14  02:00:00,39.9613222749,6.63711943601,7.4984333907,0.0,8.25718729233,10.0299323277,5.97765335461,0.227812634222,0.0,5.74984072039
 09/14  03:00:00,39.1466254064,6.55000939778,6.77085555086,0.0,8.25718729233,10.0299323277,0.758868931658,0.738868931658,0.0,0.02
 09/14  04:00:00,39.7959768548,6.44676437959,5.91706360259,0.0,8.25718729233,11.6354268332,7.734700597,1.98191014575,0.0,5.75279045125
 09/14  05:00:00,47.2754590755,6.43784308477,5.82650612704,0.0,12.1011305571,15.3678112995,2.53511940036,2.51511940036,0.0,0.02
 09/14  06:00:00,77.3150279615,6.99042088584,9.55435694074,0.0,19.7275818095,37.2640762949,8.39562759026,2.61963551272,0.0,5.77599207754
 09/14  07:00:00,95.9938637878,7.44486101752,12.9435606751,0.0,24.3117294858,51.2795993405,12.9355814762,1.37719306109,0.0,11.5583884151
 09/14  08:00:00,83.0359328594,7.00195295369,11.7023940037,0.0,23.6694662846,40.6342015617,17.4766734259,0.0107207250596,0.0,17.4659527008
 09/14  09:00:00,84.4694578328,7.08794625667,18.0565584889,0.0,23.6694662846,35.6302164847,35.4631362864,0.0,18.025,17.4381362864
 09/14  10:00:00,68.4847952047,6.98716238517,19.76890686,0.0,18.7433767983,22.9618409725,29.6458064723,0.0,18.025,11.6208064723
 09/14  11:00:00,71.4656657117,7.2081328295,22.530570888,0.0,18.7433767983,22.9618409725,35.4272966017,0.0,18.025,17.4022966017
 09/14  12:00:00,74.5627660397,7.43287153119,25.3594857803,0.0,18.5889407304,23.1597249699,29.6327912044,0.0,18.025,11.6077912044
 09/14  13:00:00,77.2024393461,7.61569207447,27.5698370338,0.0,18.7433767983,23.2517909448,29.630557534,0.0,18.025,11.605557534
 09/14  14:00:00,78.2199190625,7.71317862511,28.4898305404,0.0,18.7433767983,23.2517909448,35.4240886056,0.0,18.025,17.3990886056
 09/14  15:00:00,76.8146077839,7.67932320058,27.4083222575,0.0,18.7433767983,22.9618409725,29.6306319834,0.0,18.025,11.6056319834
 09/14  16:00:00,80.1972708624,7.68337034705,26.3356719002,0.0,18.7433767983,27.431320555,23.7777624634,0.0,18.025,5.75276246339
 09/14  17:00:00,91.7263468127,7.92074637658,25.4396159278,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/14  18:00:00,96.4245422668,8.01030449943,23.5446281061,0.0,27.5259009287,37.3340067412,5.77371871777,0.0,0.0,5.77371871777
 09/14  19:00:00,104.091735287,8.03127544924,21.3288219346,0.0,33.8341110165,33.3544677425,5.76479972173,0.0,0.0,5.76479972173
 09/14  20:00:00,112.550993858,8.22766468372,21.4375297712,0.0,36.5179666069,38.8247702939,5.76488126365,0.0,0.0,5.76488126365
 09/14  21:00:00,105.676381276,8.22090214105,20.0856209921,0.0,32.965339924,36.8579353714,5.77705885894,0.0,0.0,5.77705885894
 09/14  22:00:00,77.0252281124,7.66936275817,15.5324841807,0.0,25.6355707503,20.6438685092,5.76785257679,0.0,0.0,5.76785257679
 09/14  23:00:00,53.4407819158,7.18942789747,11.9800458472,0.0,15.0252895274,11.7056064465,5.75588052938,0.0,0.0,5.75588052938
 09/14  24:00:00,46.3106664601,6.96318043559,10.1016966777,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/15  01:00:00,43.3278487276,6.81182070114,8.83069936576,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,40.2883612872,6.67823380532,7.78434497715,0.0,8.25718729233,10.0299323277,6.01947559269,0.269553228346,0.0,5.74992236434
 09/15  03:00:00,39.5138227772,6.59220884996,7.09584118855,0.0,8.25718729233,10.0299323277,0.531020172328,0.511020172328,0.0,0.02
 09/15  04:00:00,40.5331013116,6.52695188969,6.57399750254,0.0,8.25718729233,11.6354268332,0.848021992653,0.828021992653,0.0,0.02
 09/15  05:00:00,48.3698813654,6.55299372854,6.80574822604,0.0,12.1011305571,15.3678112995,6.49373325918,0.732791219482,0.0,5.7609420397
 09/15  06:00:00,78.8234649374,7.14263367223,10.9105533667,0.0,19.7275818095,37.2640762949,6.3672728698,0.590482098104,0.0,5.7767907717
 09/15  07:00:00,97.7650057186,7.60148595998,14.5580175585,0.0,24.3117294858,51.2795993405,11.5811769066,0.0221310449325,0.0,11.5590458617
 09/15  08:00:00,84.0081808495,7.10607435732,12.570487962,0.0,23.6694662846,40.6342015617,17.4687952906,0.0,0.0,17.4687952906
 09/15  09:00:00,82.3419993563,7.04620475766,15.9708160722,0.0,23.6694662846,35.6302164847,35.4632452016,0.0,18.025,17.4382452016
 09/15  10:00:00,62.2675463892,6.75811884825,13.7806856933,0.0,18.7433767983,22.9618409725,29.64654148,0.0,18.025,11.62154148
 09/15  11:00:00,65.9175784494,6.94678907314,17.2438161459,0.0,18.7433767983,22.9618409725,35.4264060556,0.0,18.025,17.4014060556
 09/15  12:00:00,70.0795555133,7.14646483139,21.1626713154,0.0,18.5889407304,23.1597249699,29.632164236,0.0,18.025,11.607164236
 09/15  13:00:00,73.5174176091,7.35983383578,24.1406605098,0.0,18.7433767983,23.2517909448,29.630014204,0.0,18.025,11.605014204
 09/15  14:00:00,75.9238610622,7.54985229517,26.3570863005,0.0,18.7433767983,23.2517909448,35.4261951512,0.0,18.025,17.4011951512
 09/15  15:00:00,77.0360529681,7.68503680144,27.6240435893,0.0,18.7433767983,22.9618409725,29.6330497987,0.0,18.025,11.6080497987
 09/15  16:00:00,80.723108232,7.74570040783,26.7991705138,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/15  17:00:00,92.6698956312,8.04076664388,26.2631195295,0.0,17.6635504202,40.6971502883,5.75883553522,0.0,0.0,5.75883553522
 09/15  18:00:00,98.1362832383,8.19270350064,25.0739363649,0.0,27.5259009287,37.3340067412,5.77397263944,0.0,0.0,5.77397263944
 09/15  19:00:00,108.195528801,8.30658494406,25.1572807735,0.0,33.8341110165,33.3544677425,5.76458754411,0.0,0.0,5.76458754411
 09/15  20:00:00,114.091719557,8.41975554925,22.7861397107,0.0,36.5179666069,38.8247702939,5.76473769331,0.0,0.0,5.76473769331
 09/15  21:00:00,106.431481264,8.34390505379,20.7176814633,0.0,32.965339924,36.8579353714,5.77733364165,0.0,0.0,5.77733364165
 09/15  22:00:00,78.7318795373,7.82543869196,17.0830321563,0.0,25.6355707503,20.6438685092,5.76811225928,0.0,0.0,5.76811225928
 09/15  23:00:00,54.8334495811,7.314263101,13.2478666857,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,47.602517295,7.07868111015,11.2780315494,0.0,11.6412384099,10.0650221343,5.75305786763,0.0,0.0,5.75305786763
 09/16  01:00:00,47.5779139664,6.95897785487,10.1741183762,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/16  02:00:00,41.6127487574,6.80509571767,8.98186245141,0.0,8.25718729233,10.0299323277,5.74994912776,0.0,0.0,5.74994912776
 09/16  03:00:00,40.9576697408,6.73036031375,8.40152561502,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  04:00:00,42.1144973752,6.67805686621,8.0042778711,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,46.1649456116,6.64543683919,7.92925983881,0.0,8.71707943955,15.3327214929,5.75600673664,0.0,0.0,5.75600673664
 09/16  06:00:00,66.0564999914,6.84528888699,9.40940789006,0.0,18.5082010057,25.6353820695,5.76228296652,0.0,0.0,5.76228296652
 09/16  07:00:00,80.4023835701,7.26163815236,12.6567460132,0.0,19.4083231844,41.0650158608,5.77761288157,0.0,0.0,5.77761288157
 09/16  08:00:00,109.1077453,7.78266957721,16.9651597991,0.0,26.3286599382,57.9988325916,17.5250063758,0.00942000518979,0.0,17.5155863706
 09/16  09:00:00,95.4491130221,7.50779375801,18.7342267069,0.0,26.3286599382,42.8504436482,35.4931368334,0.0,18.025,17.4681368334
 09/16  10:00:00,70.5286093245,7.13239293733,18.1824726048,0.0,21.7447113004,23.4437158914,35.4670032345,0.0,18.025,17.4420032345
 09/16  11:00:00,68.8166003016,7.14727556132,18.9168601145,0.0,19.3027497915,23.426170988,35.4474054725,0.0,18.025,17.4224054725
 09/16  12:00:00,68.8164205345,7.1318428902,18.789484989,0.0,19.1483137236,23.7250123474,29.6337969053,0.0,18.025,11.6087969053
 09/16  13:00:00,69.4547500155,7.12109580301,19.2930171837,0.0,19.3027497915,23.7161209604,29.6316629078,0.0,18.025,11.6066629078
 09/16  14:00:00,66.9261209255,7.04918769025,16.8362947069,0.0,19.3027497915,23.7161209604,35.4273523648,0.0,18.025,17.4023523648
 09/16  15:00:00,65.6662256347,7.01395256744,15.9015868957,0.0,19.3027497915,23.426170988,29.6320868423,0.0,18.025,11.6070868423
 09/16  16:00:00,68.4312402171,6.97874144893,14.2505404257,0.0,19.3027497915,27.8956505705,23.7779712439,0.0,18.025,5.7529712439
 09/16  17:00:00,76.6082239433,7.17198932999,13.6120436139,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,92.2765600944,7.49109856657,15.0081969406,0.0,32.690315043,37.0816133363,5.75914007255,0.0,0.0,5.75914007255
 09/16  19:00:00,101.095270362,7.66734438592,16.0034663274,0.0,36.8143715336,33.066984531,5.76468160304,0.0,0.0,5.76468160304
 09/16  20:00:00,107.906936365,7.90029243528,17.3421050813,0.0,36.3493007332,38.7721355839,0.02,0.0,0.0,0.02
 09/16  21:00:00,105.542263736,7.90051550467,17.0950720635,0.0,36.1807251679,36.8228455648,5.7652944735,0.0,0.0,5.7652944735
 09/16  22:00:00,79.9913936741,7.41289171714,13.3528611541,0.0,31.0351095914,20.6438685092,5.90118876432,0.123634896819,0.0,5.7775538675
 09/16  23:00:00,53.7151760414,6.95189039174,10.0903772889,0.0,17.4250845679,11.7056064465,6.20765670229,0.445591314973,0.0,5.76206538732
 09/16  24:00:00,45.9195600481,6.78303055185,8.69081160817,0.0,12.8411359301,10.0650221343,6.5368507608,0.783814765808,0.0,5.753035995
 09/17  01:00:00,45.0891564255,6.68266654538,7.84223655419,0.0,12.925468867,10.100111941,1.02756892745,1.00756892745,0.0,0.02
 09/17  02:00:00,39.2227671023,6.53621855134,6.74133627022,0.0,8.34152022915,10.0650221343,1.29254098315,1.27254098315,0.0,0.02
 09/17  03:00:00,38.4771919744,6.45254323233,6.07942510652,0.0,8.34152022915,10.0650221343,7.20319226795,1.4533713629,0.0,5.74982090504
 09/17  04:00:00,39.6789443998,6.40634744371,5.72099900343,0.0,8.34152022915,11.6705166398,1.52729265441,1.50729265441,0.0,0.02
 09/17  05:00:00,43.4581600556,6.35748108427,5.39099332622,0.0,8.80141237637,15.3678112995,7.46466087321,1.70865100779,0.0,5.75600986542
 09/17  06:00:00,63.3027377702,6.56414660443,6.93677519307,0.0,18.5082010057,25.6353820695,1.60304876719,1.58304876719,0.0,0.02
 09/17  07:00:00,77.9622172625,7.02366759644,10.335084738,0.0,19.4926561212,41.1001056674,12.4910328693,0.95557255933,0.0,11.5354603099
 09/17  08:00:00,106.799860549,7.55334544849,14.8865487504,0.0,26.3286599382,57.9988325916,17.5185305862,0.0,0.0,17.5185305862
 09/17  09:00:00,91.8469829572,7.26748565297,15.4917994854,0.0,26.2443270014,42.8153538416,35.4931269505,0.0,18.025,17.4681269505
 09/17  10:00:00,65.955778945,6.88298487223,13.859020675,0.0,21.7447113004,23.4437158914,35.4669675989,0.0,18.025,17.4419675989
 09/17  11:00:00,64.2352179225,6.88918309473,14.5338416237,0.0,19.3449162599,23.4437158914,29.6476202816,0.0,18.025,11.6226202816
 09/17  12:00:00,64.6673612897,6.88532114203,14.8272258426,0.0,19.190480192,23.7425572507,35.4275585875,0.0,18.025,17.4025585875
 09/17  13:00:00,64.2460544435,6.89158323734,14.3735325767,0.0,19.260583323,23.698576057,29.6331317611,0.0,18.025,11.6081317611
 09/17  14:00:00,63.5897791991,6.85027625654,13.7585652189,0.0,19.260583323,23.698576057,35.4269178475,0.0,18.025,17.4019178475
 09/17  15:00:00,63.320138262,6.84164622684,13.7875049436,0.0,19.260583323,23.4086260847,29.6337216796,0.0,18.025,11.6087216796
 09/17  16:00:00,66.3516325063,6.83692788039,12.3724512088,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/17  17:00:00,74.4344355678,7.0072946714,11.6626340276,0.0,18.1807569449,37.5792895564,5.75614066885,0.0,0.0,5.75614066885
 09/17  18:00:00,92.2910612226,7.34106707198,13.4081367793,0.0,32.6059821062,37.0465235296,5.77857010187,0.0193767875187,0.0,5.75919331435
 09/17  19:00:00,99.9211087196,7.56845543625,14.9281708207,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 09/17  20:00:00,106.69562699,7.7939144447,16.1177240656,0.0,36.43363367,38.8072253906,5.88125450172,0.116234127278,0.0,5.76502037445
 09/17  21:00:00,104.191097326,7.80399140017,15.9598240505,0.0,36.0963922311,36.7877557581,5.95808775465,0.192857616531,0.0,5.76523013812
 09/17  22:00:00,79.3465315693,7.36691337862,12.8733673247,0.0,30.9507766546,20.6087787026,6.18127065774,0.40354952848,0.0,5.77772112925
 09/17  23:00:00,53.5327263373,6.93475413852,9.9250372489,0.0,17.4250845679,11.7056064465,6.37079374928,0.608357826075,0.0,5.76243592321
 09/17  24:00:00,46.1467236971,6.79196371536,8.78961430095,0.0,12.925468867,10.100111941,0.71065996258,0.69065996258,0.0,0.02
 09/18  01:00:00,41.8844565058,6.63651723485,7.56257345311,0.0,10.0992000411,10.047477231,6.52434761766,0.774164870747,0.0,5.75018274692
 09/18  02:00:00,39.0445070564,6.52600327291,6.69270608876,0.0,8.25718729233,10.0299323277,1.08319620117,1.06319620117,0.0,0.02
 09/18  03:00:00,38.4381455704,6.46082285949,6.15151723501,0.0,8.25718729233,10.0299323277,1.45440070806,1.43440070806,0.0,0.02
