Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  04:00:00,39.428747607,6.39336880432,5.60318443427,0.0,8.25718729233,11.6354268332,7.73267256053,1.97939572069,0.0,5.75327683985
 09/18  05:00:00,47.0113095676,6.39573999275,5.60436302347,0.0,12.1011305571,15.3678112995,8.07628088957,2.31390197545,0.0,5.76237891412
 09/18  06:00:00,79.1699853268,6.97183935134,9.54375381273,0.0,19.7275818095,37.2640762949,8.48039391003,2.70235068312,0.0,5.77804322691
 09/18  07:00:00,95.6828309645,7.40028116623,12.6769103652,0.0,24.3117294858,51.2795993405,7.61095999147,1.82044351437,0.0,5.7905164771
 09/18  08:00:00,81.9213382156,6.90217623044,10.6874416185,0.0,23.6694662846,40.6342015617,23.2977043063,0.00884132293916,0.0,23.2888629834
 09/18  09:00:00,81.1373760932,6.94769302912,14.8646311814,0.0,23.6694662846,35.6302164847,29.6602536336,0.0,18.025,11.6352536336
 09/18  10:00:00,65.2502812143,6.86547959492,16.6560052712,0.0,18.7433767983,22.9618409725,35.4503747529,0.0,18.025,17.4253747529
 09/18  11:00:00,68.9026254467,7.10364971331,20.0719687022,0.0,18.7433767983,22.9618409725,29.6353380505,0.0,18.025,11.6103380505
 09/18  12:00:00,72.1313788673,7.34533277705,23.0155893965,0.0,18.5889407304,23.1597249699,35.4268955637,0.0,18.025,17.4018955637
 09/18  13:00:00,74.7156747206,7.54564243229,25.1530733575,0.0,18.7433767983,23.2517909448,29.6352898365,0.0,18.025,11.6102898365
 09/18  14:00:00,76.7722389142,7.68764047955,27.0676408528,0.0,18.7433767983,23.2517909448,29.6333173485,0.0,18.025,11.6083173485
 09/18  15:00:00,77.6073553054,7.78733594295,28.0930129611,0.0,18.7433767983,22.9618409725,35.4287915473,0.0,18.025,17.4037915473
 09/18  16:00:00,81.9056948448,7.86157845102,27.865844445,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,94.2929886663,8.16883999768,27.758073933,0.0,17.6635504202,40.6971502883,5.75921456643,0.0,0.0,5.75921456643
 09/18  18:00:00,101.906583064,8.31525243015,26.8375829712,0.0,27.5259009287,37.3340067412,5.77362961397,0.0,0.0,5.77362961397
 09/18  19:00:00,108.077432808,8.34136884056,25.0043242483,0.0,33.8341110165,33.3544677425,5.76558088715,0.0,0.0,5.76558088715
 09/18  20:00:00,113.497413277,8.4239639391,22.1875527958,0.0,36.5179666069,38.8247702939,5.76479581159,0.0,0.0,5.76479581159
 09/18  21:00:00,106.811856238,8.3803758505,21.061473937,0.0,32.965339924,36.8579353714,5.77813506367,0.0,0.0,5.77813506367
 09/18  22:00:00,78.866404074,7.83877048627,17.2041419218,0.0,25.6355707503,20.6438685092,5.76867369949,0.0,0.0,5.76867369949
 09/18  23:00:00,54.1966501929,7.26613659929,12.6591490504,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/18  24:00:00,46.4094209512,6.98412421702,10.1794537854,0.0,11.6412384099,10.0650221343,5.78788704448,0.0357800418935,0.0,5.75210700259
 09/19  01:00:00,43.3399286247,6.82048535139,8.83407842592,0.0,10.0992000411,10.047477231,0.298420907488,0.278420907488,0.0,0.02
 09/19  02:00:00,40.2209514995,6.67889149145,7.71624177442,0.0,8.25718729233,10.0299323277,6.40434379158,0.654253649069,0.0,5.75009014251
 09/19  03:00:00,39.081227828,6.55307752803,6.70233808938,0.0,8.25718729233,10.0299323277,1.55669245563,1.53669245563,0.0,0.02
 09/19  04:00:00,39.9029436012,6.4644531973,6.00629023403,0.0,8.25718729233,11.6354268332,2.08041939151,2.06041939151,0.0,0.02
 09/19  05:00:00,47.5463510339,6.47022806176,6.06489548132,0.0,12.1011305571,15.3678112995,7.88704626094,2.12433056736,0.0,5.76271569358
 09/19  06:00:00,79.3259244696,7.0081130348,9.66338459258,0.0,19.7275818095,37.2640762949,8.22533690723,2.44757814368,0.0,5.77775876355
 09/19  07:00:00,95.9258174181,7.44663081289,12.8734867929,0.0,24.3117294858,51.2795993405,13.0740657923,1.5122700115,0.0,11.5617957808
 09/19  08:00:00,82.3300749273,6.96845611517,11.0298648848,0.0,23.6694662846,40.6342015617,17.4729988421,0.0,0.0,17.4729988421
 09/19  09:00:00,83.5019936394,7.06598895145,17.110931992,0.0,23.6694662846,35.6302164847,35.4686363575,0.0,18.025,17.4436363575
 09/19  10:00:00,69.7353971116,7.07393397839,20.932646187,0.0,18.7433767983,22.9618409725,29.6495288561,0.0,18.025,11.6245288561
 09/19  11:00:00,74.3611202953,7.3835209389,25.2505778446,0.0,18.7433767983,22.9618409725,35.4304906971,0.0,18.025,17.4054906971
 09/19  12:00:00,77.7681009763,7.64917086347,28.3484629737,0.0,18.5889407304,23.1597249699,29.6341590844,0.0,18.025,11.6091590844
 09/19  13:00:00,79.5102157052,7.81893293947,29.6743130233,0.0,18.7433767983,23.2517909448,35.4287511224,0.0,18.025,17.4037511224
 09/19  14:00:00,80.2476889886,7.87910311318,30.3516159488,0.0,18.7433767983,23.2517909448,29.635133072,0.0,18.025,11.610133072
 09/19  15:00:00,78.7686044471,7.89763423643,29.1439499431,0.0,18.7433767983,22.9618409725,29.633242261,0.0,18.025,11.608242261
 09/19  16:00:00,82.5507644735,7.91420247128,28.4582693628,0.0,18.7433767983,27.431320555,23.7782342199,0.0,18.025,5.75323421992
 09/19  17:00:00,95.0610019862,8.18844257525,28.5064739896,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/19  18:00:00,102.884055178,8.33202816135,27.7982412983,0.0,27.5259009287,37.3340067412,11.530217921,0.0,0.0,11.530217921
 09/19  19:00:00,110.075133807,8.40412536691,26.9392522077,0.0,33.8341110165,33.3544677425,0.02,0.0,0.0,0.02
 09/19  20:00:00,116.810290467,8.50456025925,25.4198149486,0.0,36.5179666069,38.8247702939,5.76564379783,0.0,0.0,5.76564379783
 09/19  21:00:00,108.446728037,8.41740689728,22.6592676332,0.0,32.965339924,36.8579353714,11.5361542363,0.0,0.0,11.5361542363
 09/19  22:00:00,78.8201128354,7.84466596362,17.151930165,0.0,25.6355707503,20.6438685092,0.02,0.0,0.0,0.02
 09/19  23:00:00,54.6431871043,7.32880962916,13.042992545,0.0,15.0252895274,11.7056064465,5.75647237505,0.0,0.0,5.75647237505
 09/19  24:00:00,46.9701999613,7.05143222434,10.6729163418,0.0,11.6412384099,10.0650221343,0.0338640532999,0.0138640532999,0.0,0.02
 09/20  01:00:00,43.5387977676,6.8563605603,8.99705285286,0.0,10.0992000411,10.047477231,6.14331880125,0.393079615479,0.0,5.75023918577
 09/20  02:00:00,40.2031076902,6.68938408359,7.68790677565,0.0,8.25718729233,10.0299323277,1.40251189105,1.38251189105,0.0,0.02
 09/20  03:00:00,39.0464271606,6.56011382757,6.66048777311,0.0,8.25718729233,10.0299323277,2.3759426702,2.3559426702,0.0,0.02
 09/20  04:00:00,39.8837804691,6.47280630556,5.97875598661,0.0,8.25718729233,11.6354268332,9.0472775418,3.29385790047,0.0,5.75341964133
 09/20  05:00:00,47.6431139659,6.49084726697,6.14101482624,0.0,12.1011305571,15.3678112995,8.32397715589,2.56112195616,0.0,5.76285519974
 09/20  06:00:00,79.5819223818,7.04583856064,9.88161744906,0.0,19.7275818095,37.2640762949,7.99275088632,2.21414989098,0.0,5.77860099535
 09/20  07:00:00,95.6370184667,7.43346302811,12.5978112728,0.0,24.3117294858,51.2795993405,13.4977640494,1.93554723663,0.0,11.5622168128
 09/20  08:00:00,81.1660591186,6.9015776823,9.93269389632,0.0,23.6694662846,40.6342015617,17.4751232727,0.0,0.0,17.4751232727
 09/20  09:00:00,76.521167776,6.86590553258,10.3301592759,0.0,23.6694662846,35.6302164847,29.6622480458,0.0,18.025,11.6372480458
 09/20  10:00:00,58.1642710233,6.66879589865,9.76664411969,0.0,18.7433767983,22.9618409725,35.4518958609,0.0,18.025,17.4268958609
 09/20  11:00:00,60.3017219932,6.79899946238,11.7756898375,0.0,18.7433767983,22.9618409725,29.6360604347,0.0,18.025,11.6110604347
 09/20  12:00:00,64.8573931692,7.00687901099,16.0800354091,0.0,18.5889407304,23.1597249699,35.4308493293,0.0,18.025,17.4058493293
 09/20  13:00:00,69.5046200214,7.23785460324,20.2497823176,0.0,18.7433767983,23.2517909448,29.6344410846,0.0,18.025,11.6094410846
 09/20  14:00:00,72.700436152,7.42027339095,23.2631808322,0.0,18.7433767983,23.2517909448,35.4282823226,0.0,18.025,17.4032823226
 09/20  15:00:00,73.4818696231,7.53641243907,24.2184239369,0.0,18.7433767983,22.9618409725,29.633976423,0.0,18.025,11.608976423
 09/20  16:00:00,78.3591961255,7.63436173642,24.546531024,0.0,18.7433767983,27.431320555,23.7783548576,0.0,18.025,5.75335485757
 09/20  17:00:00,90.7956217073,7.93242994139,24.497096066,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/20  18:00:00,97.6689355446,8.05420870674,22.8609108904,0.0,27.5259009287,37.3340067412,5.77538462867,0.0,0.0,5.77538462867
 09/20  19:00:00,102.838524984,8.06992271256,20.0368167157,0.0,33.8341110165,33.3544677425,5.76527329966,0.0,0.0,5.76527329966
 09/20  20:00:00,110.015326453,8.15362369364,18.975757761,0.0,36.5179666069,38.8247702939,5.76557216769,0.0,0.0,5.76557216769
 09/20  21:00:00,102.972032331,8.04986892861,17.5520792215,0.0,32.965339924,36.8579353714,5.77797123886,0.0,0.0,5.77797123886
 09/20  22:00:00,75.0762195793,7.51765109514,13.7350211884,0.0,25.6355707503,20.6438685092,5.80209032539,0.0329339603536,0.0,5.76915636503
 09/20  23:00:00,51.7978150912,7.0518706766,10.474536526,0.0,15.0252895274,11.7056064465,6.20005194665,0.443429970873,0.0,5.75662197578
 09/20  24:00:00,44.8655085015,6.83732998154,8.78232175775,0.0,11.6412384099,10.0650221343,0.926367864456,0.906367864456,0.0,0.02
 09/21  01:00:00,41.9802774645,6.68913918424,7.60574301514,0.0,10.0992000411,10.047477231,7.10409475719,1.35381651932,0.0,5.75027823787
 09/21  02:00:00,38.9989928038,6.56057092866,6.61259128396,0.0,8.25718729233,10.0299323277,1.82658734919,1.80658734919,0.0,0.02
 09/21  03:00:00,38.3060674633,6.48187754245,5.9983627396,0.0,8.25718729233,10.0299323277,2.08466403149,2.06466403149,0.0,0.02
 09/21  04:00:00,39.3526602998,6.41674167629,5.50368053755,0.0,8.25718729233,11.6354268332,8.59968418147,2.84621372125,0.0,5.75347046023
 09/21  05:00:00,47.0334481255,6.42792706892,5.59425580763,0.0,12.1011305571,15.3678112995,2.64190743073,2.62190743073,0.0,0.02
 09/21  06:00:00,78.7950925049,6.96673148159,9.17384838439,0.0,19.7275818095,37.2640762949,13.8958065725,2.3580352502,0.0,11.5377713223
 09/21  07:00:00,94.7693957846,7.34759599169,11.816014548,0.0,24.3117294858,51.2795993405,7.85736655872,2.06597990136,0.0,5.79138665736
 09/21  08:00:00,80.2854025216,6.81920268805,9.1343763203,0.0,23.6694662846,40.6342015617,17.477593192,0.0,0.0,17.477593192
 09/21  09:00:00,75.1072568268,6.76996840392,9.01216172951,0.0,23.6694662846,35.6302164847,35.4716274231,0.0,18.025,17.4466274231
 09/21  10:00:00,56.1046242205,6.52460033769,7.8511721019,0.0,18.7433767983,22.9618409725,35.4685634733,0.0149533397035,18.025,17.4286101336
 09/21  11:00:00,56.8332854798,6.54875243536,8.55748966759,0.0,18.7433767983,22.9618409725,29.6364156096,0.0,18.025,11.6114156096
 09/21  12:00:00,58.7532311399,6.62878598179,10.3539526245,0.0,18.5889407304,23.1597249699,35.430242181,0.0,18.025,17.405242181
 09/21  13:00:00,60.543223824,6.79431239088,11.7319164903,0.0,18.7433767983,23.2517909448,29.6348802131,0.0,18.025,11.6098802131
 09/21  14:00:00,62.7057808082,6.90617263168,13.7826142786,0.0,18.7433767983,23.2517909448,35.4301058736,0.0,18.025,17.4051058736
 09/21  15:00:00,64.1996367514,7.01777201961,15.4548208665,0.0,18.7433767983,22.9618409725,29.6362412375,0.0,18.025,11.6112412375
 09/21  16:00:00,68.2478621972,7.09625784613,14.9732912241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,80.3729330839,7.37727850745,14.6295310856,0.0,17.6635504202,40.6971502883,5.75972890297,0.0,0.0,5.75972890297
 09/21  18:00:00,88.9307256202,7.54485359961,14.6320210161,0.0,27.5259009287,37.3340067412,5.77555320169,0.0,0.0,5.77555320169
 09/21  19:00:00,97.585594934,7.65576213293,15.1980203754,0.0,33.8341110165,33.3544677425,5.76595030287,0.0,0.0,5.76595030287
 09/21  20:00:00,106.531979602,7.82440329646,15.8216027837,0.0,36.5179666069,38.8247702939,5.80275009701,0.0374699632193,0.0,5.76528013379
 09/21  21:00:00,100.363717488,7.79483239853,15.1987658434,0.0,32.965339924,36.8579353714,6.567627474,0.789128388603,0.0,5.7784990854
 09/21  22:00:00,72.6801432447,7.26332604307,11.5932404769,0.0,25.6355707503,20.6438685092,7.76880334679,1.99971977834,0.0,5.76908356845
 09/21  23:00:00,49.4490528635,6.79491893973,8.38271052906,0.0,15.0252895274,11.7056064465,8.84607833717,3.08941336208,0.0,5.75666497509
 09/21  24:00:00,42.6259642187,6.58674209735,6.79335228078,0.0,11.6412384099,10.0650221343,4.49323140749,4.47323140749,0.0,0.02
 09/22  01:00:00,39.6723449033,6.42987441368,5.55706873152,0.0,10.0992000411,10.047477231,6.19897401992,6.17897401992,0.0,0.02
 09/22  02:00:00,36.6914996715,6.30044484674,4.56521111023,0.0,8.25718729233,10.0299323277,12.8674958302,7.1171039936,0.0,5.75039183661
 09/22  03:00:00,35.8952332453,6.20896103123,3.86043634644,0.0,8.25718729233,10.0299323277,7.88232253522,7.86232253522,0.0,0.02
 09/22  04:00:00,36.9949033231,6.14689767593,3.4157553038,0.0,8.25718729233,11.6354268332,14.1490789167,8.39558502444,0.0,5.75349389228
 09/22  05:00:00,44.6821795071,6.15533807371,3.51555552525,0.0,12.1011305571,15.3678112995,7.93917939184,7.91917939184,0.0,0.02
 09/22  06:00:00,76.1120583968,6.64509037504,6.81241508159,0.0,19.7275818095,37.2640762949,19.7273071177,8.18897756586,0.0,11.5383295519
 09/22  07:00:00,92.6472211282,7.08421989065,9.95716519607,0.0,24.3117294858,51.2795993405,11.5402553668,5.74823929887,0.0,5.79201606795
 09/22  08:00:00,78.4943573523,6.60945172232,7.55304782594,0.0,23.6694662846,40.6342015617,18.0233623794,0.545665281405,0.0,17.477697098
 09/22  09:00:00,75.8312315907,6.68709086602,9.81899023121,0.0,23.6694662846,35.6302164847,35.4732541545,0.0,18.025,17.4482541545
 09/22  10:00:00,60.4662819055,6.63248388951,12.104926359,0.0,18.7433767983,22.9618409725,35.4545644094,0.0,18.025,17.4295644094
 09/22  11:00:00,63.5060669237,6.84211390362,14.9368973686,0.0,18.7433767983,22.9618409725,29.6370060183,0.0,18.025,11.6120060183
 09/22  12:00:00,66.6826983492,7.05046868376,17.861725083,0.0,18.5889407304,23.1597249699,35.4305831443,0.0,18.025,17.4055831443
 09/22  13:00:00,69.5530661904,7.22677038452,20.309288479,0.0,18.7433767983,23.2517909448,29.6356795481,0.0,18.025,11.6106795481
 09/22  14:00:00,71.3079258855,7.35246093859,21.9384590147,0.0,18.7433767983,23.2517909448,35.4314670545,0.0,18.025,17.4064670545
 09/22  15:00:00,72.3009062788,7.45058606878,23.1232632793,0.0,18.7433767983,22.9618409725,29.6372480232,0.0,18.025,11.6122480232
 09/22  16:00:00,76.4243452425,7.50589348231,22.7401249687,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,88.187531943,7.77094452328,22.0504487961,0.0,17.6635504202,40.6971502883,5.7598533296,0.0,0.0,5.7598533296
 09/22  18:00:00,95.9703837963,7.91794385679,21.2985541115,0.0,27.5259009287,37.3340067412,5.77559545907,0.0,0.0,5.77559545907
 09/22  19:00:00,101.01136103,7.92232729933,18.3571961274,0.0,33.8341110165,33.3544677425,5.76633022288,0.0,0.0,5.76633022288
 09/22  20:00:00,108.541926117,8.03156604492,17.6243633236,0.0,36.5179666069,38.8247702939,5.76575706214,0.0,0.0,5.76575706214
 09/22  21:00:00,102.256761126,7.98279059968,16.9038106901,0.0,32.965339924,36.8579353714,5.77910619563,0.0,0.0,5.77910619563
 09/22  22:00:00,74.3931823704,7.45268995013,13.1168874928,0.0,25.6355707503,20.6438685092,5.76951802763,0.0,0.0,5.76951802763
 09/22  23:00:00,51.2534123334,6.99850019766,9.9834725244,0.0,15.0252895274,11.7056064465,5.75561951873,0.0,0.0,5.75561951873
 09/22  24:00:00,44.4871442235,6.79736705828,8.44389471757,0.0,11.6412384099,10.0650221343,0.218687012534,0.198687012534,0.0,0.02
 09/23  01:00:00,44.5607142636,6.67869250391,7.43712610163,0.0,12.8411359301,10.0650221343,6.83039695712,1.07990920916,0.0,5.75048774796
 09/23  02:00:00,38.4077005403,6.49767242084,6.08417900053,0.0,8.25718729233,10.0299323277,2.4328610323,2.4128610323,0.0,0.02
 09/23  03:00:00,37.5526740833,6.3992599968,5.32756716249,0.0,8.25718729233,10.0299323277,3.6094398188,3.5894398188,0.0,0.02
 09/23  04:00:00,38.595056276,6.33189991064,4.830892999,0.0,8.25718729233,11.6354268332,9.74290759654,3.98965399102,0.0,5.75325360552
 09/23  05:00:00,42.2758168885,6.26933175626,4.41613935151,0.0,8.71707943955,15.3327214929,4.23593796847,4.21593796847,0.0,0.02
 09/23  06:00:00,61.5436607502,6.40392185938,5.33778046834,0.0,18.5082010057,25.6353820695,10.6486894243,4.8854292786,0.0,5.76326014566
 09/23  07:00:00,75.5982360896,6.81656304182,8.29740979798,0.0,19.4083231844,41.0650158608,8.70675235331,2.92747738497,0.0,5.77927496833
 09/23  08:00:00,104.822829515,7.3922437294,13.0703153459,0.0,26.3286599382,57.9988325916,23.3652978007,0.0,0.0,23.3652978007
 09/23  09:00:00,93.3630102175,7.28227123083,16.8734126851,0.0,26.3286599382,42.8504436482,35.5008016263,0.0,18.025,17.4758016263
 09/23  10:00:00,70.1880449719,7.05728937561,17.9168338832,0.0,21.7447113004,23.4437158914,35.4744767564,0.0,18.025,17.4494767564
 09/23  11:00:00,71.3286922915,7.27099091692,21.3051085285,0.0,19.3027497915,23.426170988,35.4537807971,0.0,18.025,17.4287807971
 09/23  12:00:00,74.3510856416,7.48699631354,23.9689127589,0.0,19.1483137236,23.7250123474,29.6375570326,0.0,18.025,11.6125570326
 09/23  13:00:00,77.1161933102,7.65155596943,26.4239148416,0.0,19.3027497915,23.7161209604,29.6359070569,0.0,18.025,11.6109070569
 09/23  14:00:00,77.8364818503,7.696027459,27.099733933,0.0,19.3027497915,23.7161209604,35.4334095069,0.0,18.025,17.4084095069
 09/23  15:00:00,79.0729887229,7.79184253207,28.5303732863,0.0,19.3027497915,23.426170988,29.6346000817,0.0,18.025,11.6096000817
 09/23  16:00:00,83.7860602806,7.83803589283,28.7459765771,0.0,19.3027497915,27.8956505705,23.7785174718,0.0,18.025,5.75351747176
 09/23  17:00:00,91.8427573473,8.04048767722,27.9779668956,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/23  18:00:00,107.364810208,8.31004280226,27.393373634,0.0,32.690315043,37.0816133363,5.75993385238,0.0,0.0,5.75993385238
 09/23  19:00:00,110.7117846,8.34713095589,24.9400105528,0.0,36.8143715336,33.066984531,5.76621962928,0.0,0.0,5.76621962928
 09/23  20:00:00,114.232266934,8.45870352759,23.1088404365,0.0,36.3493007332,38.7721355839,5.76543002196,0.0,0.0,5.76543002196
 09/23  21:00:00,110.817820958,8.42260691941,21.8483614655,0.0,36.1807251679,36.8228455648,5.76645852605,0.0,0.0,5.76645852605
 09/23  22:00:00,84.7533311549,7.90950398643,17.6179241638,0.0,31.0351095914,20.6438685092,5.77937531441,0.0,0.0,5.77937531441
 09/23  23:00:00,57.9998336653,7.41103884576,13.9157296818,0.0,17.4250845679,11.7056064465,5.76323331027,0.0,0.0,5.76323331027
 09/23  24:00:00,50.1612794421,7.2268867226,12.4885977303,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/24  01:00:00,49.0351516212,7.09335725181,11.3774728454,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,42.6563538728,6.90352669825,9.80753852103,0.0,8.34152022915,10.0650221343,5.75035843347,0.0,0.0,5.75035843347
 09/24  03:00:00,41.364261133,6.77512489248,8.64385835993,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  04:00:00,42.2532413862,6.6968400872,8.0047045151,0.0,8.34152022915,11.6705166398,5.75365738838,0.0,0.0,5.75365738838
 09/24  05:00:00,45.7388173625,6.61600274508,7.41302814083,0.0,8.80141237637,15.3678112995,0.16497429325,0.14497429325,0.0,0.02
 09/24  06:00:00,64.745438345,6.74745850229,8.19599625857,0.0,18.5082010057,25.6353820695,6.61325055041,0.85052803592,0.0,5.76272251449
 09/24  07:00:00,78.939272387,7.14822132822,11.1873291715,0.0,19.4926561212,41.1001056674,6.05269850227,0.273083550551,0.0,5.77961495172
 09/24  08:00:00,110.286516369,7.77270258144,18.1534899619,0.0,26.3286599382,57.9988325916,23.3804719479,0.0126788731698,0.0,23.3677930748
 09/24  09:00:00,102.412219085,7.77184791469,25.5524317019,0.0,26.2443270014,42.8153538416,35.5045682605,0.0,18.025,17.4795682605
 09/24  10:00:00,79.3778209743,7.59248449013,26.5713907642,0.0,21.7447113004,23.4437158914,35.4765866905,0.0,18.025,17.4515866905
 09/24  11:00:00,80.0067542518,7.80209079267,29.3923403569,0.0,19.3449162599,23.4437158914,29.6509248576,0.0,18.025,11.6259248576
 09/24  12:00:00,81.9201100079,7.98477147627,30.9804393396,0.0,19.190480192,23.7425572507,35.4351138163,0.0,18.025,17.4101138163
 09/24  13:00:00,83.5619023898,8.11144094012,32.4694377519,0.0,19.260583323,23.698576057,29.6359295225,0.0,18.025,11.6109295225
 09/24  14:00:00,82.9735215261,8.12184219448,31.870657721,0.0,19.260583323,23.698576057,35.4335970077,0.0,18.025,17.4085970077
 09/24  15:00:00,82.4451267237,8.1103000351,31.6437529001,0.0,19.260583323,23.4086260847,29.6379015203,0.0,18.025,11.6129015203
 09/24  16:00:00,85.7890161261,8.06571908914,30.5809470808,0.0,19.260583323,27.8781056672,23.7786960513,0.0,18.025,5.75369605128
 09/24  17:00:00,92.3964117565,8.18004089924,28.4517640398,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/24  18:00:00,107.609030172,8.39811711953,27.6689218746,0.0,32.6059821062,37.0465235296,5.76011112644,0.0,0.0,5.76011112644
 09/24  19:00:00,112.238202374,8.46104496192,26.352488358,0.0,36.8143715336,33.066984531,5.76628808733,0.0,0.0,5.76628808733
 09/24  20:00:00,116.649803603,8.55640105972,25.3092321969,0.0,36.43363367,38.8072253906,5.76665727203,0.0,0.0,5.76665727203
 09/24  21:00:00,112.210117685,8.45192197966,23.3307402026,0.0,36.0963922311,36.7877557581,5.76658928722,0.0,0.0,5.76658928722
 09/24  22:00:00,85.9491277191,7.95195848409,18.8906496772,0.0,30.9507766546,20.6087787026,5.77963218041,0.0,0.0,5.77963218041
 09/24  23:00:00,59.7520364038,7.49307373906,15.5858749229,0.0,17.4250845679,11.7056064465,5.76340277374,0.0,0.0,5.76340277374
 09/24  24:00:00,51.0865473449,7.27900918354,13.2423075853,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,45.7035930395,7.07056530916,10.9475997536,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,42.2525582425,6.90460838221,9.52207458072,0.0,8.25718729233,10.0299323277,5.75050970944,0.0,0.0,5.75050970944
 09/25  03:00:00,41.1822258605,6.79345064973,8.56291033408,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,41.4765947428,6.66390142265,7.38040578611,0.0,8.25718729233,11.6354268332,5.91610796153,0.162291225159,0.0,5.75381673638
 09/25  05:00:00,48.7027111428,6.63075877574,7.06059835115,0.0,12.1011305571,15.3678112995,0.760178639185,0.740178639185,0.0,0.02
 09/25  06:00:00,80.0940235875,7.1305236286,10.3088304068,0.0,19.7275818095,37.2640762949,12.6884688812,1.149448879,0.0,11.5390200022
 09/25  07:00:00,96.8989322432,7.56824667778,13.7246938391,0.0,24.3117294858,51.2795993405,5.94561374358,0.152395336733,0.0,5.79321840685
 09/25  08:00:00,88.1219034942,7.25065026899,16.5392896721,0.0,23.6694662846,40.6342015617,23.304392725,0.0,0.0,23.304392725
 09/25  09:00:00,89.5929632594,7.39821565264,22.8695199488,0.0,23.6694662846,35.6302164847,29.6661444921,0.0,18.025,11.6411444921
 09/25  10:00:00,72.8718907497,7.33337885367,23.8095864693,0.0,18.7433767983,22.9618409725,35.4579653113,0.0,18.025,17.4329653113
 09/25  11:00:00,75.4922215297,7.54968024698,26.2154471988,0.0,18.7433767983,22.9618409725,34.8420614156,0.0,18.025,16.8170614156
 09/25  12:00:00,78.1654845519,7.76634823156,28.6285959589,0.0,18.5889407304,23.1597249699,30.2312399683,0.0,18.025,12.2062399683
 09/25  13:00:00,80.7303954474,7.95179875598,30.761552236,0.0,18.7433767983,23.2517909448,29.6368497693,0.0,18.025,11.6118497693
 09/25  14:00:00,82.2375037588,8.06356663828,32.1568948821,0.0,18.7433767983,23.2517909448,35.43514271,0.0,18.025,17.41014271
 09/25  15:00:00,82.7295412799,8.13297851763,32.8694680795,0.0,18.7433767983,22.9618409725,29.6359233701,0.0,18.025,11.6109233701
 09/25  16:00:00,86.6902008863,8.17987021943,32.3319605094,0.0,18.7433767983,27.431320555,23.7787845304,0.0,18.025,5.75378453038
 09/25  17:00:00,99.1914287287,8.48621349917,32.3390168053,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/25  18:00:00,105.654503865,8.58872986528,30.3117760877,0.0,27.5259009287,37.3340067412,11.5325708715,0.0,0.0,11.5325708715
 09/25  19:00:00,111.281856265,8.5769080037,27.9730371963,0.0,33.8341110165,33.3544677425,5.76602615127,0.0,0.0,5.76602615127
 09/25  20:00:00,117.774435958,8.63804976277,26.2503166761,0.0,36.5179666069,38.8247702939,0.02,0.0,0.0,0.02
 09/25  21:00:00,109.606702128,8.5260736338,23.710343717,0.0,32.965339924,36.8579353714,11.5394266753,0.0,0.0,11.5394266753
 09/25  22:00:00,82.0829610351,8.00893211653,20.2503374039,0.0,25.6355707503,20.6438685092,5.77021715896,0.0,0.0,5.77021715896
 09/25  23:00:00,57.7295020704,7.50444423181,15.9535848035,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/25  24:00:00,49.0368253935,7.23717693719,12.5537127867,0.0,11.6412384099,10.0650221343,5.7539270826,0.0,0.0,5.7539270826
 09/26  01:00:00,45.6296962424,7.06690073334,10.8773623024,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,42.3596223057,6.91414470796,9.61959845606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,41.7096488245,6.83541633035,9.04834683534,0.0,8.25718729233,10.0299323277,5.75066902425,0.0,0.0,5.75066902425
 09/26  04:00:00,42.1145489162,6.71710183983,7.96515887403,0.0,8.25718729233,11.6354268332,0.0664268378983,0.0464268378983,0.0,0.02
 09/26  05:00:00,49.6388404577,6.70900632202,7.91844723527,0.0,12.1011305571,15.3678112995,5.76375206842,0.0,0.0,5.76375206842
 09/26  06:00:00,82.9173621933,7.34683270443,12.9158320351,0.0,19.7275818095,37.2640762949,5.78020407507,0.0,0.0,5.78020407507
 09/26  07:00:00,103.03460001,7.89198200089,19.5365615509,0.0,24.3117294858,51.2795993405,11.567085713,0.0,0.0,11.567085713
 09/26  08:00:00,94.1627825503,7.52700169316,22.3037853775,0.0,23.6694662846,40.6342015617,17.4843623247,0.0,0.0,17.4843623247
 09/26  09:00:00,95.0725759029,7.69338587452,28.0539390495,0.0,23.6694662846,35.6302164847,35.4764532265,0.0,18.025,17.4514532265
 09/26  10:00:00,77.9018611868,7.61178518343,28.5611273352,0.0,18.7433767983,22.9618409725,35.4589739384,0.0,18.025,17.4339739384
 09/26  11:00:00,80.0460024725,7.80372216971,30.5151756975,0.0,18.7433767983,22.9618409725,29.6398939071,0.0,18.025,11.6148939071
 09/26  12:00:00,82.9015501778,8.01229414992,33.1187016479,0.0,18.5889407304,23.1597249699,35.4360459482,0.0,18.025,17.4110459482
 09/26  13:00:00,84.8927807377,8.16553487002,34.710188991,0.0,18.7433767983,23.2517909448,29.6377618597,0.0,18.025,11.6127618597
 09/26  14:00:00,86.2396766056,8.26834203145,35.9542797731,0.0,18.7433767983,23.2517909448,35.4351875527,0.0,18.025,17.4101875527
 09/26  15:00:00,86.4479806862,8.31696685263,36.4039068275,0.0,18.7433767983,22.9618409725,29.6401525878,0.0,18.025,11.6151525878
 09/26  16:00:00,89.9577584925,8.33879926122,35.4405795195,0.0,18.7433767983,27.431320555,23.7788118307,0.0,18.025,5.75381183072
 09/26  17:00:00,101.870654327,8.62145865637,34.8829829387,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/26  18:00:00,107.931348114,8.71276879236,32.4645495161,0.0,27.5259009287,37.3340067412,5.77667675025,0.0,0.0,5.77667675025
 09/26  19:00:00,111.919631685,8.62584686759,28.5618457911,0.0,33.8341110165,33.3544677425,5.76702771666,0.0,0.0,5.76702771666
 09/26  20:00:00,116.838831156,8.60925989857,25.3434718011,0.0,36.5179666069,38.8247702939,5.76613873553,0.0,0.0,5.76613873553
 09/26  21:00:00,109.818035865,8.53163795717,23.916077905,0.0,32.965339924,36.8579353714,5.78026703828,0.0,0.0,5.78026703828
 09/26  22:00:00,80.8615562553,7.97661282123,19.0612229719,0.0,25.6355707503,20.6438685092,5.77046331367,0.0,0.0,5.77046331367
 09/26  23:00:00,56.6787846507,7.47616449929,14.9311223406,0.0,15.0252895274,11.7056064465,5.75726174141,0.0,0.0,5.75726174141
 09/26  24:00:00,47.8646301697,7.16081970617,11.457868532,0.0,11.6412384099,10.0650221343,0.031877980061,0.011877980061,0.0,0.02
 09/27  01:00:00,44.2732654966,6.95313908545,9.6346757436,0.0,10.0992000411,10.047477231,5.75069139706,0.0,0.0,5.75069139706
 09/27  02:00:00,41.1622462969,6.81030097782,8.52606041631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,40.1866123975,6.70091385311,7.65980331076,0.0,8.25718729233,10.0299323277,5.7506622987,0.0,0.0,5.7506622987
 09/27  04:00:00,41.1421065853,6.62303596099,7.08676575752,0.0,8.25718729233,11.6354268332,0.207719377966,0.187719377966,0.0,0.02
 09/27  05:00:00,48.577168531,6.60595112773,6.95980650839,0.0,12.1011305571,15.3678112995,6.74949139968,0.985481350297,0.0,5.76401004938
 09/27  06:00:00,80.0306808956,7.11100855108,10.2649372023,0.0,19.7275818095,37.2640762949,7.39178879089,1.61235319485,0.0,5.77943559604
 09/27  07:00:00,96.2131171505,7.50834494272,13.0986620231,0.0,24.3117294858,51.2795993405,12.8182087174,1.2517026624,0.0,11.566506055
 09/27  08:00:00,82.2557651446,7.016776598,10.9069573925,0.0,23.6694662846,40.6342015617,17.4852156779,0.0,0.0,17.4852156779
 09/27  09:00:00,78.6209981239,7.01770060059,12.2780228802,0.0,23.6694662846,35.6302164847,35.4796588368,0.0,18.025,17.4546588368
 09/27  10:00:00,61.2622203039,6.87055307569,12.6626994322,0.0,18.7433767983,22.9618409725,35.4593819712,0.0,18.025,17.4343819712
 09/27  11:00:00,64.0921260156,7.0339386745,15.3310696872,0.0,18.7433767983,22.9618409725,29.641873206,0.0,18.025,11.616873206
 09/27  12:00:00,67.7444163177,7.22862910547,18.7452205959,0.0,18.5889407304,23.1597249699,35.4369787877,0.0,18.025,17.4119787877
 09/27  13:00:00,71.1553112914,7.40252399766,21.7357187843,0.0,18.7433767983,23.2517909448,29.6404429011,0.0,18.025,11.6154429011
 09/27  14:00:00,73.4489099843,7.54467292047,23.8871686917,0.0,18.7433767983,23.2517909448,35.4349579981,0.0,18.025,17.4099579981
 09/27  15:00:00,74.6483471439,7.64819999557,25.2730292294,0.0,18.7433767983,22.9618409725,29.6400928393,0.0,18.025,11.6150928393
 09/27  16:00:00,80.0735539632,7.75730265381,26.1378597011,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/27  17:00:00,92.8991294534,8.078878846,26.4540134391,0.0,17.6635504202,40.6971502883,5.76051087037,0.0,0.0,5.76051087037
 09/27  18:00:00,99.6782285153,8.19571997449,24.7284431874,0.0,27.5259009287,37.3340067412,5.77699317847,0.0,0.0,5.77699317847
 09/27  19:00:00,105.71286323,8.21347187826,22.7674247555,0.0,33.8341110165,33.3544677425,5.76725348005,0.0,0.0,5.76725348005
 09/27  20:00:00,111.933586742,8.29896876915,20.7484925919,0.0,36.5179666069,38.8247702939,5.76710960453,0.0,0.0,5.76710960453
 09/27  21:00:00,105.225901988,8.2563015644,19.5992426861,0.0,32.965339924,36.8579353714,5.78036431157,0.0,0.0,5.78036431157
 09/27  22:00:00,76.9600602562,7.70056766729,15.4357420528,0.0,25.6355707503,20.6438685092,5.77068083312,0.0,0.0,5.77068083312
 09/27  23:00:00,52.8911424386,7.17136328009,11.4482637596,0.0,15.0252895274,11.7056064465,5.7574361666,0.0,0.0,5.7574361666
 09/27  24:00:00,45.6255660295,6.92701943597,9.45259278082,0.0,11.6412384099,10.0650221343,0.214821583091,0.194821583091,0.0,0.02
 09/28  01:00:00,43.1644006275,6.81312146082,8.66581783739,0.0,10.0992000411,10.047477231,5.80394675471,0.0531461591499,0.0,5.75080059556
 09/28  02:00:00,40.3305348151,6.69544946168,7.8091907494,0.0,8.25718729233,10.0299323277,0.159349339913,0.139349339913,0.0,0.02
 09/28  03:00:00,39.2781107198,6.58189081653,6.87031545038,0.0,8.25718729233,10.0299323277,6.86723590351,1.11657412913,0.0,5.75066177438
 09/28  04:00:00,40.0587218366,6.48811374735,6.13828954055,0.0,8.25718729233,11.6354268332,2.09339042889,2.07339042889,0.0,0.02
 09/28  05:00:00,47.6188374984,6.487877769,6.11952619054,0.0,12.1011305571,15.3678112995,8.16418835825,2.40004931515,0.0,5.76413904309
 09/28  06:00:00,79.4105045941,7.02990363409,9.7258266764,0.0,19.7275818095,37.2640762949,8.01493944,2.23518697616,0.0,5.77975246384
 09/28  07:00:00,95.2549631115,7.39688096731,12.2519201323,0.0,24.3117294858,51.2795993405,13.7476968594,2.17940877796,0.0,11.5682880814
 09/28  08:00:00,80.5584194541,6.85022287068,9.37613031011,0.0,23.6694662846,40.6342015617,17.6370503075,0.149451490421,0.0,17.487598817
 09/28  09:00:00,74.9302627951,6.75667789616,8.84828425582,0.0,23.6694662846,35.6302164847,35.4822535463,0.00421704800871,18.025,17.4530364982
 09/28  10:00:00,55.2645419724,6.47029689231,7.06525787874,0.0,18.7433767983,22.9618409725,36.422266744,0.962042430736,18.025,17.4352243132
 09/28  11:00:00,55.6008597182,6.50102029629,7.37270974116,0.0,18.7433767983,22.9618409725,29.8633128962,0.223296934116,18.025,11.6150159621
 09/28  12:00:00,58.2075030731,6.60950529811,9.82741893591,0.0,18.5889407304,23.1597249699,35.4613305872,0.0227787294449,18.025,17.4135518578
 09/28  13:00:00,60.8597793374,6.79467154935,12.0480259932,0.0,18.7433767983,23.2517909448,29.638973871,0.0,18.025,11.613973871
 09/28  14:00:00,63.3152917131,6.91364164958,14.3845703801,0.0,18.7433767983,23.2517909448,35.4372964655,0.0,18.025,17.4122964655
 09/28  15:00:00,65.1995368058,7.03082737302,16.4415770866,0.0,18.7433767983,22.9618409725,29.6388185934,0.0,18.025,11.6138185934
 09/28  16:00:00,69.2595033966,7.10190434067,15.9791926214,0.0,18.7433767983,27.431320555,23.7790163217,0.0,18.025,5.75401632174
 09/28  17:00:00,79.6436253711,7.32190415813,13.9554706158,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/28  18:00:00,89.1879498589,7.41802138875,13.1318249671,0.0,27.5259009287,37.3340067412,5.79861685539,0.0223864108304,0.0,5.77623044456
 09/28  19:00:00,95.3590471576,7.47817510592,13.1488821346,0.0,33.8341110165,33.3544677425,6.54285240814,0.775408507082,0.0,5.76744390106
 09/28  20:00:00,104.159116357,7.61545389917,13.6575123298,0.0,36.5179666069,38.8247702939,7.89822767048,2.13078398269,0.0,5.76744368779
 09/28  21:00:00,98.3147278984,7.59354669417,13.3507798824,0.0,32.965339924,36.8579353714,14.4869880997,2.94557095649,0.0,11.5414171432
 09/28  22:00:00,71.2306971737,7.11277897262,10.2941379597,0.0,25.6355707503,20.6438685092,9.63774777478,3.86691655939,0.0,5.77083121539
 09/28  23:00:00,48.2390404049,6.66951568715,7.2980001884,0.0,15.0252895274,11.7056064465,4.92114707131,4.90114707131,0.0,0.02
 09/28  24:00:00,41.1576934459,6.4362608401,5.47545889559,0.0,11.6412384099,10.0650221343,13.3879913894,7.63378248184,0.0,5.75420890756
 09/29  01:00:00,38.0765812433,6.26713490199,4.12398191392,0.0,10.0992000411,10.047477231,10.5695917617,10.5495917617,0.0,0.02
 09/29  02:00:00,35.1219060356,6.13698738462,3.15901166253,0.0,8.25718729233,10.0299323277,12.763417328,12.743417328,0.0,0.02
 09/29  03:00:00,34.6147735118,6.07943832842,2.70941905871,0.0,8.25718729233,10.0299323277,19.5275720641,13.7767070959,0.0,5.75086496825
 09/29  04:00:00,35.8845182189,6.04130660159,2.41088390944,0.0,8.25718729233,11.6354268332,14.7042130351,14.6842130351,0.0,0.02
 09/29  05:00:00,43.4772034407,6.04190983236,2.42383785224,0.0,12.1011305571,15.3678112995,20.5643049184,14.8001877879,0.0,5.76411713051
 09/29  06:00:00,73.4956452812,6.35711443768,4.48371813386,0.0,19.7275818095,37.2640762949,21.2140758976,15.4338756976,0.0,5.78020019994
 09/29  07:00:00,89.5868619626,6.74834367254,7.23230434296,0.0,24.3117294858,51.2795993405,23.7911197014,12.2218021259,0.0,11.5693175754
 09/29  08:00:00,75.4535849239,6.30906685833,4.81241566805,0.0,23.6694662846,40.6342015617,23.0030501641,5.51339494285,0.0,17.4896552212
 09/29  09:00:00,71.0375008026,6.35128351227,5.36088744953,0.0,23.6694662846,35.6302164847,37.951419765,2.46993112821,18.025,17.4564886368
 09/29  10:00:00,53.0398306726,6.28231820227,5.02850936043,0.0,18.7433767983,22.9618409725,37.5801204709,2.11750100731,18.025,17.4376194636
 09/29  11:00:00,54.1148377877,6.42051024478,5.9671845423,0.0,18.7433767983,22.9618409725,30.8138674546,1.17093332378,18.025,11.6179341309
 09/29  12:00:00,55.4496177625,6.57497365504,7.10405372542,0.0,18.5889407304,23.1597249699,36.4821211484,1.04293208542,18.025,17.414189063
 09/29  13:00:00,57.8522973336,6.7447279647,9.0904751489,0.0,18.7433767983,23.2517909448,29.6432611936,0.0,18.025,11.6182611936
 09/29  14:00:00,59.8143934207,6.85039368909,10.9469073392,0.0,18.7433767983,23.2517909448,35.4392200692,0.0,18.025,17.4142200692
 09/29  15:00:00,60.7040694493,6.90844242863,12.0684824828,0.0,18.7433767983,22.9618409725,29.6412173484,0.0,18.025,11.6162173484
 09/29  16:00:00,65.0006747875,6.94393806563,11.8783163255,0.0,18.7433767983,27.431320555,23.7791255214,0.0,18.025,5.75412552139
 09/29  17:00:00,77.5338508762,7.17182263615,11.9957461338,0.0,17.6635504202,40.6971502883,5.76089049663,0.0,0.0,5.76089049663
 09/29  18:00:00,87.8191018508,7.29336315062,11.8876006749,0.0,27.5259009287,37.3340067412,5.77769086182,0.0,0.0,5.77769086182
 09/29  19:00:00,93.8443342685,7.33661611449,11.7756996445,0.0,33.8341110165,33.3544677425,6.37835776332,0.610859535038,0.0,5.76749822828
 09/29  20:00:00,102.513323119,7.45363759952,12.1735105941,0.0,36.5179666069,38.8247702939,8.23584113667,2.46880392952,0.0,5.76703720714
 09/29  21:00:00,96.4565775619,7.40669809512,11.6794441219,0.0,32.965339924,36.8579353714,10.8191515721,5.03795573686,0.0,5.78119583526
 09/29  22:00:00,69.1969974375,6.90227173689,8.4709164539,0.0,25.6355707503,20.6438685092,13.3381089722,7.56718172951,0.0,5.77092724273
 09/29  23:00:00,46.2973554482,6.46491393225,5.56089708066,0.0,15.0252895274,11.7056064465,9.84234231292,9.82234231292,0.0,0.02
 09/29  24:00:00,39.6942704704,6.27706053064,4.17122906942,0.0,11.6412384099,10.0650221343,16.807507034,11.0532383241,0.0,5.75426870992
 09/30  01:00:00,40.0618415258,6.18077000646,3.43611693307,0.0,12.8411359301,10.0650221343,12.3072953644,12.2872953644,0.0,0.02
 09/30  02:00:00,34.6067936259,6.07932934637,2.7015383634,0.0,8.25718729233,10.0299323277,19.2412039223,13.4903453994,0.0,5.75085852296
 09/30  03:00:00,34.2685199025,6.04097834457,2.40162688953,0.0,8.25718729233,10.0299323277,13.6731076766,13.6531076766,0.0,0.02
 09/30  04:00:00,35.5403944626,6.00381482679,2.10422942746,0.0,8.25718729233,11.6354268332,20.8981074068,15.1440901259,0.0,5.75401728086
 09/30  05:00:00,39.4847845008,5.97545343657,1.91886782488,0.0,8.71707943955,15.3327214929,15.5909306631,15.5709306631,0.0,0.02
 09/30  06:00:00,58.4628232832,6.06424419196,2.59645913845,0.0,18.5082010057,25.6353820695,20.6742051547,14.910525137,0.0,5.7636800177
 09/30  07:00:00,71.1739926862,6.30679181736,4.38266651552,0.0,19.4083231844,41.0650158608,17.3748301276,11.5933066637,0.0,5.78152346388
 09/30  08:00:00,98.9451010525,6.77048126454,7.81398888399,0.0,26.3286599382,57.9988325916,26.0725151776,2.68937841415,0.0,23.3831367634
 09/30  09:00:00,84.3250367035,6.71552192985,8.40194075711,0.0,26.3286599382,42.8504436482,35.5150918491,0.0,18.025,17.4900918491
 09/30  10:00:00,60.7185053928,6.52265014518,8.98175715383,0.0,21.7447113004,23.4437158914,35.4849833171,0.0,18.025,17.4599833171
 09/30  11:00:00,62.1733846087,6.74124585832,12.6794121124,0.0,19.3027497915,23.426170988,35.4620847664,0.0,18.025,17.4370847664
 09/30  12:00:00,66.575695029,6.99565996822,16.6847707723,0.0,19.1483137236,23.7250123474,29.641537353,0.0,18.025,11.616537353
 09/30  13:00:00,70.0541646387,7.19946630871,19.8138907382,0.0,19.3027497915,23.7161209604,35.4406166092,0.0,18.025,17.4156166092
 09/30  14:00:00,72.1559978458,7.34441987687,21.7707678245,0.0,19.3027497915,23.7161209604,29.6402106498,0.0,18.025,11.6152106498
 09/30  15:00:00,73.1630591575,7.43060990822,22.9815915493,0.0,19.3027497915,23.426170988,35.4409981673,0.0,18.025,17.4159981673
 09/30  16:00:00,78.0497194185,7.49329838919,23.3542879554,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,86.3086201897,7.70891447698,22.7752807431,0.0,18.2229234133,37.5968344597,5.75761112357,0.0,0.0,5.75761112357
 09/30  18:00:00,102.691119259,7.91129849029,21.2342874183,0.0,32.690315043,37.0816133363,5.76104052144,0.0,0.0,5.76104052144
 09/30  19:00:00,103.407842963,7.92018881303,18.0628312675,0.0,36.8143715336,33.066984531,5.7664889774,0.0,0.0,5.7664889774
 09/30  20:00:00,107.859820904,8.01924753184,17.1756726303,0.0,36.3493007332,38.7721355839,5.76693515864,0.0,0.0,5.76693515864
 09/30  21:00:00,103.763634134,7.85705860592,15.3595417648,0.0,36.1807251679,36.8228455648,0.102020991455,0.0820209914553,0.0,0.02
 09/30  22:00:00,78.2548039213,7.34039713436,11.6882240232,0.0,31.0351095914,20.6438685092,12.1296243666,0.587058323166,0.0,11.5425660434
 09/30  23:00:00,52.2594748537,6.88196578023,8.70428662152,0.0,17.4250845679,11.7056064465,7.07095296542,1.30639178457,0.0,5.76456118084
 09/30  24:00:00,44.3494468003,6.68195846871,7.22159973725,0.0,12.8411359301,10.0650221343,1.9970847553,1.9770847553,0.0,0.02
 10/01  01:00:00,43.3198823433,6.54772164136,6.20777144605,0.0,12.925468867,10.100111941,3.32873808508,3.30873808508,0.0,0.02
 10/01  02:00:00,37.3787177846,6.3850505147,5.04830987922,0.0,8.34152022915,10.0650221343,10.5719290304,4.82089801221,0.0,5.75103101817
 10/01  03:00:00,36.4811913779,6.2794322958,4.25641232817,0.0,8.34152022915,10.0650221343,6.31108628789,6.29108628789,0.0,0.02
 10/01  04:00:00,37.3948119437,6.19473743644,3.64828552525,0.0,8.34152022915,11.6705166398,13.454919953,7.70046425405,0.0,5.75445569899
 10/01  05:00:00,41.307545492,6.15406073163,3.44358469139,0.0,8.80141237637,15.3678112995,6.97159402623,6.95159402623,0.0,0.02
 10/01  06:00:00,60.5513164029,6.29228478922,4.4568906791,0.0,18.5082010057,25.6353820695,12.0495034983,6.28528615807,0.0,5.76421734019
 10/01  07:00:00,74.9594947315,6.73121541509,7.6242798638,0.0,19.4926561212,41.1001056674,8.55000704736,2.76954889487,0.0,5.78045815249
 10/01  08:00:00,104.419413765,7.34660359477,12.7121269154,0.0,26.3286599382,57.9988325916,23.394277714,0.00930067738916,0.0,23.3849770366
 10/01  09:00:00,90.883835108,7.20608502157,14.5895585104,0.0,26.2443270014,42.8153538416,35.5149536205,0.0,18.025,17.4899536205
 10/01  10:00:00,65.650114657,6.93993571656,13.4960589505,0.0,21.7447113004,23.4437158914,35.4850765283,0.0,18.025,17.4600765283
 10/01  11:00:00,65.6794957032,7.11328350529,15.753756337,0.0,19.3449162599,23.4437158914,35.4645942143,0.0,18.025,17.4395942143
 10/01  12:00:00,68.5590054379,7.30391087503,18.3001063472,0.0,19.190480192,23.7425572507,35.4412168266,0.0,18.025,17.4162168266
 10/01  13:00:00,71.853925636,7.47400104479,21.3988133703,0.0,19.260583323,23.698576057,29.6436518732,0.0,18.025,11.6186518732
 10/01  14:00:00,73.5205339748,7.58360945998,22.9558161409,0.0,19.260583323,23.698576057,35.4402980355,0.0,18.025,17.4152980355
 10/01  15:00:00,74.2621581562,7.63470104944,23.9362959301,0.0,19.260583323,23.4086260847,29.6411123386,0.0,18.025,11.6161123386
 10/01  16:00:00,78.6151420202,7.64110583298,23.8315971186,0.0,19.260583323,27.8781056672,23.7793759384,0.0,18.025,5.75437593838
 10/01  17:00:00,86.58959268,7.81432888846,23.0105438544,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,104.822278899,8.09532014479,23.3008305455,0.0,32.6059821062,37.0465235296,5.76108067464,0.0,0.0,5.76108067464
 10/01  19:00:00,107.4245337,8.19400889037,21.8056744014,0.0,36.8143715336,33.066984531,5.76806224471,0.0,0.0,5.76806224471
 10/01  20:00:00,111.617339999,8.31625726046,20.516729995,0.0,36.43363367,38.8072253906,5.76711381476,0.0,0.0,5.76711381476
 10/01  21:00:00,107.987113071,8.22015215574,19.3393210639,0.0,36.0963922311,36.7877557581,5.76779234359,0.0,0.0,5.76779234359
 10/01  22:00:00,82.5035478715,7.72203892965,15.6747189824,0.0,30.9507766546,20.6087787026,5.78166100972,0.0,0.0,5.78166100972
 10/01  23:00:00,56.1005737784,7.23100890076,12.1963145298,0.0,17.4250845679,11.7056064465,5.76473209431,0.0,0.0,5.76473209431
 10/01  24:00:00,48.1397092195,7.02757277854,10.5468159622,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/02  01:00:00,43.5449333186,6.84190621809,9.0175238254,0.0,10.0992000411,10.047477231,5.75099234702,0.0,0.0,5.75099234702
 10/02  02:00:00,40.248435737,6.68538533585,7.7371152372,0.0,8.25718729233,10.0299323277,0.539370502839,0.519370502839,0.0,0.02
 10/02  03:00:00,39.350438482,6.58509176506,6.93940886281,0.0,8.25718729233,10.0299323277,1.09882727647,1.07882727647,0.0,0.02
 10/02  04:00:00,40.1023415564,6.48980888502,6.18015512878,0.0,8.25718729233,11.6354268332,7.54416341483,1.78957383843,0.0,5.7545895764
 10/02  05:00:00,47.6138167109,6.48395987661,6.1183339502,0.0,12.1011305571,15.3678112995,7.88817481305,2.12337753681,0.0,5.76479727624
 10/02  06:00:00,79.5628273541,7.03996342257,9.8679314896,0.0,19.7275818095,37.2640762949,7.77951260128,1.99865814468,0.0,5.7808544566
 10/02  07:00:00,95.6893938425,7.43346452647,12.6495586965,0.0,24.3117294858,51.2795993405,13.2766820932,1.70492728483,0.0,11.5717548084
 10/02  08:00:00,81.5664449928,6.92876533798,10.3054719553,0.0,23.6694662846,40.6342015617,17.4940451686,0.0,0.0,17.4940451686
 10/02  09:00:00,79.8054474922,7.00437383411,13.4756690778,0.0,23.6694662846,35.6302164847,35.4856932643,0.0,18.025,17.4606932643
 10/02  10:00:00,64.1375314853,6.9239837075,15.4844855506,0.0,18.7433767983,22.9618409725,35.4666134433,0.0,18.025,17.4416134433
 10/02  11:00:00,67.2268504181,7.12875523772,18.3709154211,0.0,18.7433767983,22.9618409725,29.6450318216,0.0,18.025,11.6200318216
 10/02  12:00:00,70.4966192874,7.33465773398,21.3913331284,0.0,18.5889407304,23.1597249699,35.4416434294,0.0,18.025,17.4166434294
 10/02  13:00:00,72.9526375416,7.50294369894,23.4325615832,0.0,18.7433767983,23.2517909448,29.6410700947,0.0,18.025,11.6160700947
 10/02  14:00:00,74.6719877358,7.62279381193,25.0320643235,0.0,18.7433767983,23.2517909448,35.4426229491,0.0,18.025,17.4176229491
 10/02  15:00:00,74.7229686708,7.67898637312,25.3167998887,0.0,18.7433767983,22.9618409725,29.6417416854,0.0,18.025,11.6167416854
 10/02  16:00:00,78.0227311653,7.68481790941,24.1594569103,0.0,18.7433767983,27.431320555,23.7794272666,0.0,18.025,5.75442726663
 10/02  17:00:00,88.9610577181,7.88063877334,22.7140750157,0.0,17.6635504202,40.6971502883,5.76135362173,0.0,0.0,5.76135362173
 10/02  18:00:00,97.3095128993,7.98181664927,20.6894521616,0.0,27.5259009287,37.3340067412,5.77858041063,0.0,0.0,5.77858041063
 10/02  19:00:00,101.38422644,8.02700471749,18.6251223936,0.0,33.8341110165,33.3544677425,5.76822033182,0.0,0.0,5.76822033182
 10/02  20:00:00,109.500986174,8.13405097634,18.4806779764,0.0,36.5179666069,38.8247702939,5.78425639244,0.0169675490532,0.0,5.76728884338
 10/02  21:00:00,103.297195238,8.08901135841,17.8376362993,0.0,32.965339924,36.8579353714,5.78123303399,0.0,0.0,5.78123303399
 10/02  22:00:00,75.4370198221,7.5567916934,14.0563310409,0.0,25.6355707503,20.6438685092,5.7714753604,0.0,0.0,5.7714753604
 10/02  23:00:00,51.8536564469,7.06154019126,10.5205151618,0.0,15.0252895274,11.7056064465,6.31800208232,0.560015951046,0.0,5.75798613127
 10/02  24:00:00,44.7787289686,6.82901821852,8.70369757451,0.0,11.6412384099,10.0650221343,1.21780987159,1.19780987159,0.0,0.02
 10/03  01:00:00,42.2093154592,6.71092555673,7.81287823202,0.0,10.0992000411,10.047477231,6.80796482169,1.05686369188,0.0,5.7511011298
 10/03  02:00:00,39.4554142959,6.60154374234,7.02792299545,0.0,8.25718729233,10.0299323277,1.12988821776,1.10988821776,0.0,0.02
 10/03  03:00:00,38.5673193581,6.50055176238,6.24082211908,0.0,8.25718729233,10.0299323277,1.80238672048,1.78238672048,0.0,0.02
 10/03  04:00:00,39.7237046414,6.44751902686,5.84379338285,0.0,8.25718729233,11.6354268332,7.68483947544,1.9304548981,0.0,5.75438457735
 10/03  05:00:00,47.5766384736,6.47587708014,6.08921660983,0.0,12.1011305571,15.3678112995,7.5576460109,1.79300294928,0.0,5.76464306162
 10/03  06:00:00,79.7025896921,7.05047623874,9.99713998179,0.0,19.7275818095,37.2640762949,7.49143431542,1.70904479552,0.0,5.7823895199
 10/03  07:00:00,95.9113675619,7.45342997431,12.851515148,0.0,24.3117294858,51.2795993405,12.9854934797,1.4134102081,0.0,11.5720832716
 10/03  08:00:00,81.8559142664,6.95263478398,10.5710359662,0.0,23.6694662846,40.6342015617,17.4951202846,0.0,0.0,17.4951202846
 10/03  09:00:00,79.5299111792,7.00149139822,13.2029893133,0.0,23.6694662846,35.6302164847,35.4851955658,0.0,18.025,17.4601955658
 10/03  10:00:00,63.102833912,6.90481624431,14.4689367992,0.0,18.7433767983,22.9618409725,35.4676876798,0.0,18.025,17.4426876798
 10/03  11:00:00,65.3180890036,7.0704338512,16.5204628579,0.0,18.7433767983,22.9618409725,29.6457473586,0.0,18.025,11.6207473586
 10/03  12:00:00,68.2613967818,7.25709457539,19.2336612875,0.0,18.5889407304,23.1597249699,35.4428559795,0.0,18.025,17.4178559795
