Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  13:00:00,70.9305146741,7.40611987869,21.5072499201,0.0,18.7433767983,23.2517909448,29.6419734846,0.0,18.025,11.6169734846
 10/03  14:00:00,72.3132165839,7.4919843378,22.8040899636,0.0,18.7433767983,23.2517909448,35.4441493025,0.0,18.025,17.4191493025
 10/03  15:00:00,72.4058389412,7.53184608624,23.1467986062,0.0,18.7433767983,22.9618409725,35.4407101828,0.0,18.025,17.4157101828
 10/03  16:00:00,76.8932908222,7.57381456095,23.1410076347,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,89.0771062441,7.8388634633,22.8718774139,0.0,17.6635504202,40.6971502883,5.76148644635,0.0,0.0,5.76148644635
 10/03  18:00:00,97.6012870544,7.95258285599,21.0104244363,0.0,27.5259009287,37.3340067412,5.77862157189,0.0,0.0,5.77862157189
 10/03  19:00:00,101.644680967,7.99385476981,18.9187002524,0.0,33.8341110165,33.3544677425,5.76816812524,0.0,0.0,5.76816812524
 10/03  20:00:00,109.760111696,8.13395153198,18.7398776287,0.0,36.5179666069,38.8247702939,5.76778586667,0.0,0.0,5.76778586667
 10/03  21:00:00,103.28635635,8.0737715054,17.8419968193,0.0,32.965339924,36.8579353714,5.78238977214,0.0,0.0,5.78238977214
 10/03  22:00:00,75.0973210726,7.52095665995,13.7524371615,0.0,25.6355707503,20.6438685092,5.77167943053,0.0,0.0,5.77167943053
 10/03  23:00:00,51.6441887052,7.04026589262,10.3323049467,0.0,15.0252895274,11.7056064465,6.08410926482,0.325934690677,0.0,5.75817457415
 10/03  24:00:00,44.7706925084,6.82880212871,8.69586355729,0.0,11.6412384099,10.0650221343,0.862434731546,0.842434731546,0.0,0.02
 10/04  01:00:00,41.9427983397,6.68206234727,7.57521300391,0.0,10.0992000411,10.047477231,7.06951186693,1.3183355204,0.0,5.75117634653
 10/04  02:00:00,38.9579467935,6.5502660595,6.58172594612,0.0,8.25718729233,10.0299323277,1.81756249018,1.79756249018,0.0,0.02
 10/04  03:00:00,38.0466319712,6.44761508255,5.77305865209,0.0,8.25718729233,10.0299323277,3.03380874967,3.01380874967,0.0,0.02
 10/04  04:00:00,38.8235478887,6.35467297022,5.03647193947,0.0,8.25718729233,11.6354268332,10.6764561193,4.92164957852,0.0,5.7548065408
 10/04  05:00:00,46.249303838,6.33865960634,4.89907462144,0.0,12.1011305571,15.3678112995,11.266786764,5.50164303609,0.0,5.76514372796
 10/04  06:00:00,77.7975336711,6.85448187619,8.28804130225,0.0,19.7275818095,37.2640762949,11.3664454549,5.5849789823,0.0,5.78146647261
 10/04  07:00:00,94.07265342,7.25958905333,11.2065891483,0.0,24.3117294858,51.2795993405,14.9018165654,3.32854883553,0.0,11.5732677299
 10/04  08:00:00,80.0979648613,6.78480723966,8.98087898057,0.0,23.6694662846,40.6342015617,17.5049017354,0.0082959129668,0.0,17.4966058224
 10/04  09:00:00,79.1419583481,6.91444794588,12.9020514215,0.0,23.6694662846,35.6302164847,35.4903988199,0.0,18.025,17.4653988199
 10/04  10:00:00,66.5038838401,6.97239974092,17.8023863724,0.0,18.7433767983,22.9618409725,35.4678700964,0.0,18.025,17.4428700964
 10/04  11:00:00,71.6492458005,7.28449407776,22.6375456308,0.0,18.7433767983,22.9618409725,35.4456639356,0.0,18.025,17.4206639356
 10/04  12:00:00,75.3239216004,7.54558105181,26.0076864978,0.0,18.5889407304,23.1597249699,29.6453672508,0.0,18.025,11.6203672508
 10/04  13:00:00,78.1443306454,7.75398435019,28.3731914178,0.0,18.7433767983,23.2517909448,35.4433046543,0.0,18.025,17.4183046543
 10/04  14:00:00,79.4461995048,7.87247967354,29.5565628932,0.0,18.7433767983,23.2517909448,29.6434114983,0.0,18.025,11.6184114983
 10/04  15:00:00,78.9387481925,7.89397038759,29.3175728406,0.0,18.7433767983,22.9618409725,35.4449406214,0.0,18.025,17.4199406214
 10/04  16:00:00,82.4999864864,7.89436549132,28.4271424379,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,94.1887662175,8.12609597429,27.6962852118,0.0,17.6635504202,40.6971502883,5.76157201988,0.0,0.0,5.76157201988
 10/04  18:00:00,101.0828164,8.12749047191,24.3170092886,0.0,27.5259009287,37.3340067412,5.7790387575,0.0,0.0,5.7790387575
 10/04  19:00:00,105.138020877,8.11602029786,22.2898498395,0.0,33.8341110165,33.3544677425,5.7684112973,0.0,0.0,5.7684112973
 10/04  20:00:00,110.257983053,8.13594656773,19.2357276074,0.0,36.5179666069,38.8247702939,5.76809938425,0.0,0.0,5.76809938425
 10/04  21:00:00,101.70274529,7.97394541059,16.3581657079,0.0,32.965339924,36.8579353714,5.7822956866,0.0,0.0,5.7822956866
 10/04  22:00:00,73.8563202758,7.43951377199,12.5928473188,0.0,25.6355707503,20.6438685092,5.77215372428,0.0,0.0,5.77215372428
 10/04  23:00:00,50.6412596529,6.9756038315,9.39402860204,0.0,15.0252895274,11.7056064465,5.75831023509,0.0,0.0,5.75831023509
 10/04  24:00:00,43.6566780509,6.75010893274,7.6605185919,0.0,11.6412384099,10.0650221343,6.29078996723,0.536036341069,0.0,5.75475362617
 10/05  01:00:00,40.8371503879,6.60109076141,6.55053444591,0.0,10.0992000411,10.047477231,1.19748738107,1.17748738107,0.0,0.02
 10/05  02:00:00,37.8023048734,6.45930134705,5.51703784779,0.0,8.25718729233,10.0299323277,2.22123227838,2.20123227838,0.0,0.02
 10/05  03:00:00,36.8115307836,6.3437624919,4.6417931904,0.0,8.25718729233,10.0299323277,10.3956648125,4.64463482433,0.0,5.75102998814
 10/05  04:00:00,37.4933796902,6.23685215248,3.82412060599,0.0,8.25718729233,11.6354268332,7.85124735272,7.83124735272,0.0,0.02
 10/05  05:00:00,44.8533674384,6.21037164553,3.63140308134,0.0,12.1011305571,15.3678112995,14.404519567,8.63922612248,0.0,5.76529344456
 10/05  06:00:00,75.753099209,6.65642932841,6.44161799742,0.0,19.7275818095,37.2640762949,14.25130182,8.46899198043,0.0,5.78230983957
 10/05  07:00:00,91.4998146796,7.00690200847,8.88638725806,0.0,24.3117294858,51.2795993405,18.6788545975,7.10469729605,0.0,11.5741573015
 10/05  08:00:00,77.8207420829,6.58521409175,6.90321012434,0.0,23.6694662846,40.6342015617,24.3507281525,1.0256712026,0.0,23.3250569499
 10/05  09:00:00,74.1144377149,6.67381421032,8.11514122919,0.0,23.6694662846,35.6302164847,35.4895966124,0.0,18.025,17.4645966124
 10/05  10:00:00,57.9503976328,6.62623481241,9.59504602014,0.0,18.7433767983,22.9618409725,29.6615479937,0.0,18.025,11.6365479937
 10/05  11:00:00,60.4654966694,6.79572267648,11.9425549487,0.0,18.7433767983,22.9618409725,35.4465314192,0.0,18.025,17.4215314192
 10/05  12:00:00,62.9271260299,6.9549297689,14.2015292741,0.0,18.5889407304,23.1597249699,29.6451275537,0.0,18.025,11.6201275537
 10/05  13:00:00,64.9937369323,7.09256464696,15.884004666,0.0,18.7433767983,23.2517909448,35.4468899935,0.0,18.025,17.4218899935
 10/05  14:00:00,66.6685006108,7.19334070121,17.4579919138,0.0,18.7433767983,23.2517909448,35.4437798057,0.0,18.025,17.4187798057
 10/05  15:00:00,66.9306480871,7.23479998668,17.9686284916,0.0,18.7433767983,22.9618409725,29.6438279901,0.0,18.025,11.6188279901
 10/05  16:00:00,70.8370025838,7.25073004344,17.4077726483,0.0,18.7433767983,27.431320555,23.779781516,0.0,18.025,5.75478151597
 10/05  17:00:00,82.4777658042,7.47680060203,16.6345748948,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/05  18:00:00,90.9242270004,7.55997264747,14.7258952784,0.0,27.5259009287,37.3340067412,11.5385830225,0.0,0.0,11.5385830225
 10/05  19:00:00,95.3583024562,7.51028624746,13.1158412943,0.0,33.8341110165,33.3544677425,5.86900427361,0.100237093723,0.0,5.76876717989
 10/05  20:00:00,103.673545179,7.60802195233,13.1791897338,0.0,36.5179666069,38.8247702939,6.63016603278,0.862256241011,0.0,5.76790979177
 10/05  21:00:00,98.2258319925,7.62054621873,13.2346137415,0.0,32.965339924,36.8579353714,6.48825944043,0.705353618368,0.0,5.78290582206
 10/05  22:00:00,71.1685508594,7.13773933777,10.2068260238,0.0,25.6355707503,20.6438685092,7.34868138024,1.57631450485,0.0,5.77236687538
 10/05  23:00:00,48.2224151401,6.69191011536,7.25885943323,0.0,15.0252895274,11.7056064465,8.50692225134,2.74861985371,0.0,5.75830239763
 10/05  24:00:00,41.355595922,6.47469502918,5.63484442805,0.0,11.6412384099,10.0650221343,5.53389695581,5.51389695581,0.0,0.02
 10/06  01:00:00,38.653458514,6.33982772642,4.62809514576,0.0,10.0992000411,10.047477231,6.75660749498,6.73660749498,0.0,0.02
 10/06  02:00:00,35.7436778774,6.21278479191,3.70491030559,0.0,8.25718729233,10.0299323277,14.0927971346,8.34147025438,0.0,5.75132688022
 10/06  03:00:00,35.0128843489,6.12600139431,3.06090954622,0.0,8.25718729233,10.0299323277,10.5009729505,10.4809729505,0.0,0.02
 10/06  04:00:00,36.1671725353,6.0756751915,2.65906469738,0.0,8.25718729233,11.6354268332,18.6341241593,12.879144639,0.0,5.75497952032
 10/06  05:00:00,43.7042430283,6.0709485848,2.62168424607,0.0,12.1011305571,15.3678112995,19.4470760904,13.6818998714,0.0,5.76517621892
 10/06  06:00:00,73.8408827342,6.40549480465,4.78029268302,0.0,19.7275818095,37.2640762949,19.5528489644,13.7707583869,0.0,5.78209057753
 10/06  07:00:00,89.6885299408,6.77310436096,7.30884646088,0.0,24.3117294858,51.2795993405,22.9474958911,11.3737915398,0.0,11.5737043513
 10/06  08:00:00,76.0684934492,6.37695081076,5.35919304899,0.0,23.6694662846,40.6342015617,20.5162267023,3.01603505707,0.0,17.5001916453
 10/06  09:00:00,71.9225818521,6.45330558285,6.14376935662,0.0,23.6694662846,35.6302164847,36.054819799,0.565222838443,18.025,17.4645969606
 10/06  10:00:00,53.9747622079,6.38602460724,5.85959942118,0.0,18.7433767983,22.9618409725,36.1749696779,0.705978022895,18.025,17.443991655
 10/06  11:00:00,55.4262925292,6.55014029625,7.14892106299,0.0,18.7433767983,22.9618409725,29.6467599443,0.0,18.025,11.6217599443
 10/06  12:00:00,57.6486105704,6.71199071505,9.1659414986,0.0,18.5889407304,23.1597249699,35.4482118259,0.0,18.025,17.4232118259
 10/06  13:00:00,58.8300853763,6.83491262803,9.97799223606,0.0,18.7433767983,23.2517909448,35.4471318275,0.0,18.025,17.4221318275
 10/06  14:00:00,60.1822351757,6.91508940909,11.2499640892,0.0,18.7433767983,23.2517909448,29.6448907189,0.0,18.025,11.6198907189
 10/06  15:00:00,60.9338349974,6.96402241645,12.2425823923,0.0,18.7433767983,22.9618409725,35.4454794706,0.0,18.025,17.4204794706
 10/06  16:00:00,64.9337597026,6.98035198678,11.7749029293,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,77.7444527404,7.20481535485,12.1732147154,0.0,17.6635504202,40.6971502883,5.7618212208,0.0,0.0,5.7618212208
 10/06  18:00:00,88.0600839589,7.33017102864,12.091523497,0.0,27.5259009287,37.3340067412,5.77940079828,0.0,0.0,5.77940079828
 10/06  19:00:00,94.2087087439,7.38170113992,12.0948035563,0.0,33.8341110165,33.3544677425,6.17189920336,0.402809135824,0.0,5.76909006754
 10/06  20:00:00,103.046496704,7.51795943305,12.6421760452,0.0,36.5179666069,38.8247702939,7.38350177916,1.61457796581,0.0,5.76892381335
 10/06  21:00:00,97.2646583889,7.49904104146,12.3949011794,0.0,32.965339924,36.8579353714,13.8792171516,2.33319559756,0.0,11.546021554
 10/06  22:00:00,70.0057052055,6.99510892127,9.18657831363,0.0,25.6355707503,20.6438685092,10.563723164,4.79131526182,0.0,5.77240790223
 10/06  23:00:00,47.0585700419,6.55291733309,6.23399767671,0.0,15.0252895274,11.7056064465,7.27815154024,7.25815154024,0.0,0.02
 10/06  24:00:00,40.3601576608,6.35625605177,4.75782231747,0.0,11.6412384099,10.0650221343,14.8185749845,9.06359710196,0.0,5.75497788249
 10/07  01:00:00,40.725287677,6.26108812384,4.01917747202,0.0,12.8411359301,10.0650221343,10.0723814177,10.0523814177,0.0,0.02
 10/07  02:00:00,35.146747673,6.1394155897,3.18134188669,0.0,8.25718729233,10.0299323277,10.4302535288,10.4102535288,0.0,0.02
 10/07  03:00:00,34.679971939,6.08544164121,2.76853976485,0.0,8.25718729233,10.0299323277,17.0152085809,11.2637458552,0.0,5.75146272573
 10/07  04:00:00,35.93398097,6.04667689269,2.45486889714,0.0,8.25718729233,11.6354268332,12.9538748134,12.9338748134,0.0,0.02
 10/07  05:00:00,39.8191526254,6.01225841713,2.21630892323,0.0,8.71707943955,15.3327214929,19.8578892341,14.099242385,0.0,5.75864684908
 10/07  06:00:00,58.8218181574,6.10421409583,2.91532362718,0.0,18.5082010057,25.6353820695,19.2845877724,13.5188612016,0.0,5.76572657076
 10/07  07:00:00,71.4669615882,6.34044967923,4.64170319756,0.0,19.4083231844,41.0650158608,16.7254232067,10.9420918192,0.0,5.78333138755
 10/07  08:00:00,99.3210947317,6.82662276632,8.1334770806,0.0,26.3286599382,57.9988325916,27.4550181087,4.05176621332,0.0,23.4032518954
 10/07  09:00:00,84.1338937435,6.7574962409,8.16857311146,0.0,26.3286599382,42.8504436482,35.9277476884,0.400451289462,18.025,17.5022963989
 10/07  10:00:00,59.5856330169,6.56972537407,7.80163020728,0.0,21.7447113004,23.4437158914,41.3105422277,0.0,18.025,23.2855422277
 10/07  11:00:00,60.4918715406,6.7812148094,10.9577988364,0.0,19.3027497915,23.426170988,29.6626272379,0.0,18.025,11.6376272379
 10/07  12:00:00,64.9570837666,7.03027916334,15.0314533671,0.0,19.1483137236,23.7250123474,35.4472041765,0.0,18.025,17.4222041765
 10/07  13:00:00,69.3116697739,7.24778827789,19.0229834654,0.0,19.3027497915,23.7161209604,35.4443315726,0.0,18.025,17.4193315726
 10/07  14:00:00,71.4274559378,7.38746771962,20.9990920025,0.0,19.3027497915,23.7161209604,29.6474631646,0.0,18.025,11.6224631646
 10/07  15:00:00,72.4675955316,7.46523775009,22.2514127758,0.0,19.3027497915,23.426170988,35.4469069575,0.0,18.025,17.4219069575
 10/07  16:00:00,76.8349968662,7.48279367728,22.149981089,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,84.9086541477,7.66541950768,21.4186869809,0.0,18.2229234133,37.5968344597,5.75853123714,0.0,0.0,5.75853123714
 10/07  18:00:00,101.801148252,7.88875859211,20.3667240127,0.0,32.690315043,37.0816133363,5.76183466084,0.0,0.0,5.76183466084
 10/07  19:00:00,103.407063459,7.94444225285,18.0376149237,0.0,36.8143715336,33.066984531,0.02,0.0,0.0,0.02
 10/07  20:00:00,108.255026462,8.05394771952,17.5359926592,0.0,36.3493007332,38.7721355839,5.76915615731,0.0,0.0,5.76915615731
 10/07  21:00:00,105.07867191,7.964020524,16.5674314983,0.0,36.1807251679,36.8228455648,5.76928131903,0.0,0.0,5.76928131903
 10/07  22:00:00,80.7292316797,7.55031339507,13.9524585802,0.0,31.0351095914,20.6438685092,11.5467672402,0.0,0.0,11.5467672402
 10/07  23:00:00,54.0692411344,7.05199053827,10.3438662348,0.0,17.4250845679,11.7056064465,5.78378889334,0.0180288323506,0.0,5.76576006099
 10/07  24:00:00,45.5971126325,6.81086061871,8.340273205,0.0,12.8411359301,10.0650221343,0.630875703262,0.610875703262,0.0,0.02
 10/08  01:00:00,44.364340643,6.65990962493,7.13996997452,0.0,12.925468867,10.100111941,1.50669303749,1.48669303749,0.0,0.02
 10/08  02:00:00,38.1972558026,6.47583508889,5.77599765218,0.0,8.34152022915,10.0650221343,8.47555577737,2.72403278979,0.0,5.75152298758
 10/08  03:00:00,37.5187643211,6.3939689571,5.17937889902,0.0,8.34152022915,10.0650221343,2.85154774025,2.83154774025,0.0,0.02
 10/08  04:00:00,38.6333289559,6.33199007709,4.74945726554,0.0,8.34152022915,11.6705166398,8.82816778642,3.07345085419,0.0,5.75471693224
 10/08  05:00:00,41.9857964581,6.2347640876,4.04101663152,0.0,8.80141237637,15.3678112995,5.47595162693,5.45595162693,0.0,0.02
 10/08  06:00:00,62.6525883269,6.32839934263,4.63788933016,0.0,18.5082010057,25.6353820695,13.4700637226,7.7041265711,0.0,5.76593715149
 10/08  07:00:00,74.3263426905,6.67630138977,7.04575793954,0.0,19.4926561212,41.1001056674,18.4036290929,6.8560512555,0.0,11.5475778374
 10/08  08:00:00,103.01827464,7.25144623804,11.4057844072,0.0,26.3286599382,57.9988325916,23.7995144793,0.39600044047,0.0,23.4035140389
 10/08  09:00:00,89.8057063887,7.19760314512,13.519666258,0.0,26.2443270014,42.8153538416,35.5272309721,0.0,18.025,17.5022309721
 10/08  10:00:00,68.1248273792,7.06262128362,15.8479041642,0.0,21.7447113004,23.4437158914,35.4961625203,0.0,18.025,17.4711625203
 10/08  11:00:00,70.5248910532,7.32058516536,20.391715836,0.0,19.3449162599,23.4437158914,35.473228505,0.0,18.025,17.448228505
 10/08  12:00:00,74.3181392106,7.58647172005,23.7765921886,0.0,19.190480192,23.7425572507,29.6480573003,0.0,18.025,11.6230573003
 10/08  13:00:00,76.6350083783,7.76693692549,25.8868748323,0.0,19.260583323,23.698576057,35.4494290921,0.0,18.025,17.4244290921
 10/08  14:00:00,78.008379234,7.88813284151,27.1390489331,0.0,19.260583323,23.698576057,35.4468397037,0.0,18.025,17.4218397037
 10/08  15:00:00,77.9910445982,7.91739752464,27.3823986022,0.0,19.260583323,23.4086260847,29.6461727535,0.0,18.025,11.6211727535
 10/08  16:00:00,81.4601603005,7.88246877481,26.4351601273,0.0,19.260583323,27.8781056672,23.7800305086,0.0,18.025,5.75503050858
 10/08  17:00:00,88.5615524835,7.99367608302,24.8030403297,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,104.174640935,8.11925402751,22.6291232433,0.0,32.6059821062,37.0465235296,5.7621607832,0.0,0.0,5.7621607832
 10/08  19:00:00,106.098988955,8.1295353801,20.544420685,0.0,36.8143715336,33.066984531,5.76854096619,0.0,0.0,5.76854096619
 10/08  20:00:00,110.010121666,8.20478748806,19.0207970208,0.0,36.43363367,38.8072253906,5.76946398268,0.0,0.0,5.76946398268
 10/08  21:00:00,105.536045401,8.05980693107,17.0484134533,0.0,36.0963922311,36.7877557581,5.76860143526,0.0,0.0,5.76860143526
 10/08  22:00:00,80.0549909665,7.55260352467,13.3953214147,0.0,30.9507766546,20.6087787026,5.78349679024,0.0,0.0,5.78349679024
 10/08  23:00:00,53.7909735585,7.06401041973,10.0535549624,0.0,17.4250845679,11.7056064465,5.84775063182,0.0818256890682,0.0,5.76592494275
 10/08  24:00:00,45.80584163,6.84725235583,8.39316410764,0.0,12.925468867,10.100111941,6.42944411791,0.67420073142,0.0,5.75524338649
 10/09  01:00:00,44.5038841157,6.69672548906,7.24269377312,0.0,12.925468867,10.100111941,1.41949861836,1.39949861836,0.0,0.02
 10/09  02:00:00,38.3270799422,6.50719329401,5.87445521103,0.0,8.34152022915,10.0650221343,2.91835468135,2.89835468135,0.0,0.02
 10/09  03:00:00,37.1239854501,6.36782110833,4.8107305218,0.0,8.34152022915,10.0650221343,11.7989816159,6.04816907913,0.0,5.75081253673
 10/09  04:00:00,37.8563970238,6.26494065961,4.03957266952,0.0,8.34152022915,11.6705166398,8.08835729528,8.06835729528,0.0,0.02
 10/09  05:00:00,41.3789223489,6.18039287989,3.48848857455,0.0,8.80141237637,15.3678112995,14.8900468398,9.1320253786,0.0,5.75802146123
 10/09  06:00:00,62.4678951418,6.31736474346,4.46420443032,0.0,18.5082010057,25.6353820695,13.4774250484,7.71131757099,0.0,5.76610747741
 10/09  07:00:00,74.0209742827,6.65218837634,6.76447593699,0.0,19.4926561212,41.1001056674,12.0194058217,6.23536762407,0.0,5.78403819767
 10/09  08:00:00,102.336513864,7.19471723831,10.7806985417,0.0,26.3286599382,57.9988325916,23.7793253657,0.372357551193,0.0,23.4069678145
 10/09  09:00:00,88.1403228382,7.11457201855,11.9372796944,0.0,26.2443270014,42.8153538416,41.3554611937,0.0,18.025,23.3304611937
 10/09  10:00:00,64.3632262524,6.91137793165,12.2375182053,0.0,21.7447113004,23.4437158914,35.4962522383,0.0,18.025,17.4712522383
 10/09  11:00:00,65.7106351077,7.11286408271,15.7851631586,0.0,19.3449162599,23.4437158914,29.6645963424,0.0,18.025,11.6395963424
 10/09  12:00:00,69.7269824718,7.33872764956,19.433166874,0.0,19.190480192,23.7425572507,35.4518051161,0.0,18.025,17.4268051161
 10/09  13:00:00,72.5385780429,7.5052794803,22.0520898813,0.0,19.260583323,23.698576057,35.4492539894,0.0,18.025,17.4242539894
 10/09  14:00:00,74.3987707014,7.64016636552,23.7773936075,0.0,19.260583323,23.698576057,29.647885598,0.0,18.025,11.622885598
 10/09  15:00:00,74.7689621677,7.69103270648,24.3866705614,0.0,19.260583323,23.4086260847,35.4493977954,0.0,18.025,17.4243977954
 10/09  16:00:00,78.7504015484,7.67450891092,23.9333524824,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,86.2443383311,7.8061830377,22.6732935735,0.0,18.1807569449,37.5792895564,5.75874742512,0.0,0.0,5.75874742512
 10/09  18:00:00,104.000654531,7.95716291289,20.7332037677,0.0,32.6059821062,37.0465235296,5.76241995965,0.0,0.0,5.76241995965
 10/09  19:00:00,103.661776869,7.99573546894,18.2409807715,0.0,36.8143715336,33.066984531,5.76924019185,0.0,0.0,5.76924019185
 10/09  20:00:00,108.084682954,8.06166424675,17.2384569947,0.0,36.43363367,38.8072253906,5.79691298865,0.0272772529838,0.0,5.76963573566
 10/09  21:00:00,104.155353017,7.93261510368,15.7948875291,0.0,36.0963922311,36.7877557581,5.79596340453,0.026490094386,0.0,5.76947331014
 10/09  22:00:00,78.8288278145,7.4262670209,12.2954566059,0.0,30.9507766546,20.6087787026,6.47244787383,0.688316115595,0.0,5.78413175824
 10/09  23:00:00,52.8716367407,6.95835273409,9.23985067504,0.0,17.4250845679,11.7056064465,6.92309246111,1.15701796091,0.0,5.7660745002
 10/09  24:00:00,45.2150496942,6.77220357631,7.87741588425,0.0,12.925468867,10.100111941,1.11867782428,1.09867782428,0.0,0.02
 10/10  01:00:00,40.7126063742,6.5802849228,6.4467426575,0.0,10.0992000411,10.047477231,7.88345089232,2.13176558147,0.0,5.75168531085
 10/10  02:00:00,37.7484706299,6.44744401201,5.47501348288,0.0,8.25718729233,10.0299323277,3.00754626195,2.98754626195,0.0,0.02
 10/10  03:00:00,36.880474334,6.34518544098,4.70926533834,0.0,8.25718729233,10.0299323277,10.2790743278,4.52761777147,0.0,5.75145655632
 10/10  04:00:00,37.8102764381,6.26378370169,4.11401930024,0.0,8.25718729233,11.6354268332,5.7467129144,5.7267129144,0.0,0.02
 10/10  05:00:00,45.0419470614,6.2219704249,3.8082694492,0.0,12.1011305571,15.3678112995,13.4214431765,7.65515520133,0.0,5.76628797515
 10/10  06:00:00,77.8736911097,6.67005393429,6.66438925435,0.0,19.7275818095,37.2640762949,14.6032645263,8.81947911235,0.0,5.78378541391
 10/10  07:00:00,92.1691042192,7.07020274142,9.49211420489,0.0,24.3117294858,51.2795993405,17.2049147463,5.62654786382,0.0,11.5783668825
 10/10  08:00:00,78.8540074429,6.68135935671,7.84015301553,0.0,23.6694662846,40.6342015617,23.5096278842,0.173678399234,0.0,23.335949485
 10/10  09:00:00,76.7182396764,6.8080853766,10.584544698,0.0,23.6694662846,35.6302164847,35.4988514491,0.0,18.025,17.4738514491
 10/10  10:00:00,61.8884513186,6.81346433965,13.345773725,0.0,18.7433767983,22.9618409725,35.4754003947,0.0,18.025,17.4504003947
 10/10  11:00:00,65.8511870897,7.05493667046,17.0689710057,0.0,18.7433767983,22.9618409725,29.6497094842,0.0,18.025,11.6247094842
 10/10  12:00:00,69.8289398408,7.3134818851,20.7447295624,0.0,18.5889407304,23.1597249699,35.4497832385,0.0,18.025,17.4247832385
 10/10  13:00:00,73.810634681,7.56962019998,24.2237823987,0.0,18.7433767983,23.2517909448,35.4475384271,0.0,18.025,17.4225384271
 10/10  14:00:00,76.283612709,7.74777620287,26.5186054361,0.0,18.7433767983,23.2517909448,29.6499667018,0.0,18.025,11.6249667018
 10/10  15:00:00,76.6575463107,7.81551847884,27.1147490757,0.0,18.7433767983,22.9618409725,35.4510972631,0.0,18.025,17.4260972631
 10/10  16:00:00,80.1099014486,7.80708294026,26.1242605272,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,90.7860377247,7.98129859664,24.4382369933,0.0,17.6635504202,40.6971502883,5.76237344848,0.0,0.0,5.76237344848
 10/10  18:00:00,100.493611979,8.01485198617,21.9562257572,0.0,27.5259009287,37.3340067412,5.78060996035,0.0,0.0,5.78060996035
 10/10  19:00:00,101.515269915,7.97667289075,18.8062886153,0.0,33.8341110165,33.3544677425,5.76995832153,0.0,0.0,5.76995832153
 10/10  20:00:00,107.329406677,7.97300565805,16.4699352268,0.0,36.5179666069,38.8247702939,5.82156403916,0.0518034336103,0.0,5.76976060555
 10/10  21:00:00,100.66059376,7.88599236972,15.4037250215,0.0,32.965339924,36.8579353714,11.5476407109,0.0,0.0,11.5476407109
 10/10  22:00:00,73.0191602987,7.35432256248,11.840704311,0.0,25.6355707503,20.6438685092,6.51967926583,0.746041836955,0.0,5.77363742888
 10/10  23:00:00,49.7066561294,6.86967534924,8.56525993861,0.0,15.0252895274,11.7056064465,1.91471398039,1.89471398039,0.0,0.02
 10/10  24:00:00,42.7138869082,6.63626827612,6.83149023928,0.0,11.6412384099,10.0650221343,9.04336035713,3.28790934573,0.0,5.7554510114
 10/11  01:00:00,39.8819334213,6.48582484717,5.71052737407,0.0,10.0992000411,10.047477231,4.52082202138,4.50082202138,0.0,0.02
 10/11  02:00:00,36.9624270699,6.35750175146,4.77889173863,0.0,8.25718729233,10.0299323277,11.1615474602,5.4097224024,0.0,5.75182505782
 10/11  03:00:00,36.1221456983,6.25850764374,4.037614948,0.0,8.25718729233,10.0299323277,6.58865380827,6.56865380827,0.0,0.02
 10/11  04:00:00,37.0987150513,6.18088246433,3.48533711114,0.0,8.25718729233,11.6354268332,13.3891571201,7.63378859782,0.0,5.75536852226
 10/11  05:00:00,44.5545928471,6.16335741193,3.37951160926,0.0,12.1011305571,15.3678112995,8.48431664992,8.46431664992,0.0,0.02
 10/11  06:00:00,77.3819106657,6.61067298322,6.23194431604,0.0,19.7275818095,37.2640762949,19.9517699446,8.40309480444,0.0,11.5486751402
 10/11  07:00:00,91.300785346,6.96982718623,8.72411884187,0.0,24.3117294858,51.2795993405,18.2419153608,6.66275581985,0.0,11.5791595409
 10/11  08:00:00,77.5172188352,6.54660026308,6.63809288596,0.0,23.6694662846,40.6342015617,18.6212709262,1.11266105389,0.0,17.5086098723
 10/11  09:00:00,74.0898290299,6.67561021134,8.08858288898,0.0,23.6694662846,35.6302164847,35.49983333,0.0,18.025,17.47483333
 10/11  10:00:00,59.0389276148,6.68879266514,10.6209038099,0.0,18.7433767983,22.9618409725,35.4780870065,0.0,18.025,17.4530870065
 10/11  11:00:00,64.2666628411,6.97388909456,15.565479246,0.0,18.7433767983,22.9618409725,35.4537006585,0.0,18.025,17.4287006585
 10/11  12:00:00,69.5438344916,7.26913231929,20.503961537,0.0,18.5889407304,23.1597249699,29.6505515183,0.0,18.025,11.6255515183
 10/11  13:00:00,72.8341944686,7.49292144637,23.3240303914,0.0,18.7433767983,23.2517909448,35.4537112258,0.0,18.025,17.4287112258
 10/11  14:00:00,74.8681725313,7.64458849784,25.2063423634,0.0,18.7433767983,23.2517909448,35.4516436353,0.0,18.025,17.4266436353
 10/11  15:00:00,75.8207256292,7.73718260973,26.3562490562,0.0,18.7433767983,22.9618409725,29.6496931599,0.0,18.025,11.6246931599
 10/11  16:00:00,79.5569286061,7.74432598124,25.6340245879,0.0,18.7433767983,27.431320555,23.7796826786,0.0,18.025,5.75468267858
 10/11  17:00:00,90.7462001358,7.94932622888,24.4303557496,0.0,17.6635504202,40.6971502883,5.76271604089,0.0,0.0,5.76271604089
 10/11  18:00:00,100.61514056,8.00563038973,22.086942155,0.0,27.5259009287,37.3340067412,5.7801265403,0.0,0.0,5.7801265403
 10/11  19:00:00,102.020151205,7.98905469996,19.2987625594,0.0,33.8341110165,33.3544677425,5.7698778379,0.0,0.0,5.7698778379
 10/11  20:00:00,108.373130871,8.04566909441,17.4409709173,0.0,36.5179666069,38.8247702939,5.7697385968,0.0,0.0,5.7697385968
 10/11  21:00:00,100.971466843,7.90729850142,15.6932646584,0.0,32.965339924,36.8579353714,5.83055300133,0.0459271021844,0.0,5.78462589914
 10/11  22:00:00,73.0739333504,7.35898566721,11.8907822181,0.0,25.6355707503,20.6438685092,6.37979657632,0.605910249621,0.0,5.7738863267
 10/11  23:00:00,50.038043714,6.90440431703,8.8618960786,0.0,15.0252895274,11.7056064465,6.87530871146,1.11610035738,0.0,5.75920835408
 10/11  24:00:00,43.2651082454,6.69416701717,7.32479969198,0.0,11.6412384099,10.0650221343,7.27038412073,1.51490365084,0.0,5.75548046989
 10/12  01:00:00,40.4614795573,6.54694312243,6.22894293301,0.0,10.0992000411,10.047477231,2.02679080269,2.00679080269,0.0,0.02
 10/12  02:00:00,37.3987972023,6.40441165512,5.16835043963,0.0,8.25718729233,10.0299323277,3.98573143502,3.96573143502,0.0,0.02
 10/12  03:00:00,36.5179628412,6.30176501923,4.39015532685,0.0,8.25718729233,10.0299323277,11.4310471104,5.67927235939,0.0,5.75177475104
 10/12  04:00:00,37.542443473,6.23097274143,3.87897170433,0.0,8.25718729233,11.6354268332,6.31960624196,6.29960624196,0.0,0.02
 10/12  05:00:00,44.7887622296,6.19045095661,3.5865601655,0.0,12.1011305571,15.3678112995,14.0014793525,8.2348011628,0.0,5.76667818969
 10/12  06:00:00,77.6638033429,6.64345526484,6.48101198302,0.0,19.7275818095,37.2640762949,20.1131969823,8.56389934819,0.0,11.5492976342
 10/12  07:00:00,91.8295301754,7.03237994551,9.19026258368,0.0,24.3117294858,51.2795993405,13.0717005871,5.77494806379,0.0,7.29675252331
 10/12  08:00:00,78.5107098555,6.64550070925,7.53264686742,0.0,23.6694662846,40.6342015617,22.0758825952,0.245459749424,0.0,21.8304228458
 10/12  09:00:00,76.7877581808,6.78748378241,10.674614513,0.0,23.6694662846,35.6302164847,35.4984388057,0.0,18.025,17.4734388057
 10/12  10:00:00,62.336531856,6.80611820268,13.8011625539,0.0,18.7433767983,22.9618409725,35.4781254168,0.0,18.025,17.4531254168
 10/12  11:00:00,66.715856875,7.06005578347,17.9284958906,0.0,18.7433767983,22.9618409725,35.4547342271,0.0,18.025,17.4297342271
 10/12  12:00:00,70.4419743572,7.30626232741,21.364958401,0.0,18.5889407304,23.1597249699,29.6491135406,0.0,18.025,11.6241135406
 10/12  13:00:00,73.3981192122,7.50713713514,23.8737280433,0.0,18.7433767983,23.2517909448,35.4516929798,0.0,18.025,17.4266929798
 10/12  14:00:00,75.4170118123,7.6450162857,25.7547389409,0.0,18.7433767983,23.2517909448,35.449843669,0.0,18.025,17.424843669
 10/12  15:00:00,75.7465899887,7.70287725345,26.3164068126,0.0,18.7433767983,22.9618409725,29.6485904746,0.0,18.025,11.6235904746
 10/12  16:00:00,79.0984424475,7.69210598342,25.2277462546,0.0,18.7433767983,27.431320555,23.7804932415,0.0,18.025,5.75549324146
 10/12  17:00:00,89.7941671712,7.87118000978,23.5564585332,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/12  18:00:00,99.6236955333,7.91340931208,21.1876787574,0.0,27.5259009287,37.3340067412,11.5423048539,0.0,0.0,11.5423048539
 10/12  19:00:00,100.947286049,7.90283412188,18.3120920372,0.0,33.8341110165,33.3544677425,5.76987010238,0.0,0.0,5.76987010238
 10/12  20:00:00,108.338432825,8.02308866134,17.4288258709,0.0,36.5179666069,38.8247702939,5.77032510705,0.0,0.0,5.77032510705
 10/12  21:00:00,102.179143278,7.99021212273,16.8179914823,0.0,32.965339924,36.8579353714,5.78510014144,0.0,0.0,5.78510014144
 10/12  22:00:00,74.6205484259,7.48664905395,13.3097075009,0.0,25.6355707503,20.6438685092,5.77394981639,0.0,0.0,5.77394981639
 10/12  23:00:00,51.2356557433,7.01645526665,9.94743734348,0.0,15.0252895274,11.7056064465,5.75923585781,0.0,0.0,5.75923585781
 10/12  24:00:00,44.0902334838,6.78413120392,8.05995377603,0.0,11.6412384099,10.0650221343,0.184818079109,0.164818079109,0.0,0.02
 10/13  01:00:00,41.1012706459,6.62217025142,6.79349197079,0.0,10.0992000411,10.047477231,6.77754489751,1.02553388309,0.0,5.75201101442
 10/13  02:00:00,38.1208356692,6.48825619998,5.80653703017,0.0,8.25718729233,10.0299323277,1.65945205501,1.63945205501,0.0,0.02
 10/13  03:00:00,37.5676398131,6.42015947826,5.32142769447,0.0,8.25718729233,10.0299323277,7.20470417282,1.45299003922,0.0,5.7517141336
 10/13  04:00:00,38.4680815328,6.33598309095,4.69958607972,0.0,8.25718729233,11.6354268332,2.5775591139,2.5575591139,0.0,0.02
 10/13  05:00:00,45.7182114253,6.30032750979,4.40610899211,0.0,12.1011305571,15.3678112995,10.3638192499,4.59718339876,0.0,5.76663585116
 10/13  06:00:00,78.3695803682,6.73631308653,7.09389969423,0.0,19.7275818095,37.2640762949,12.5069826234,6.72202391918,0.0,5.7849587042
 10/13  07:00:00,92.1981537475,7.0844773563,9.5067342992,0.0,24.3117294858,51.2795993405,17.394763369,5.81376550189,0.0,11.5809978671
 10/13  08:00:00,78.7110322832,6.67704029745,7.70139298056,0.0,23.6694662846,40.6342015617,23.8325132574,0.489192584791,0.0,23.3433206726
 10/13  09:00:00,76.5194891355,6.81791527713,10.3758885981,0.0,23.6694662846,35.6302164847,35.5021819773,0.0,18.025,17.4771819773
 10/13  10:00:00,62.1461795748,6.829163171,13.5877466206,0.0,18.7433767983,22.9618409725,35.4798109707,0.0,18.025,17.4548109707
 10/13  11:00:00,65.5541854579,7.03243432408,16.7944336883,0.0,18.7433767983,22.9618409725,35.4552172242,0.0,18.025,17.4302172242
 10/13  12:00:00,67.0080514613,7.15415326414,18.0831322309,0.0,18.5889407304,23.1597249699,29.6495239993,0.0,18.025,11.6245239993
 10/13  13:00:00,68.2220116836,7.26902414761,18.9357214598,0.0,18.7433767983,23.2517909448,35.452466632,0.0,18.025,17.427466632
 10/13  14:00:00,68.2751863508,7.30441937861,18.9534981118,0.0,18.7433767983,23.2517909448,35.4508024051,0.0,18.025,17.4258024051
 10/13  15:00:00,67.0336376892,7.28096817204,18.025351477,0.0,18.7433767983,22.9618409725,29.6493361862,0.0,18.025,11.6243361862
 10/13  16:00:00,69.9101448092,7.24226872961,16.489272942,0.0,18.7433767983,27.431320555,23.7801486836,0.0,18.025,5.75514868363
 10/13  17:00:00,80.2975541269,7.40436678198,14.5266388557,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 10/13  18:00:00,91.5122719503,7.48409554468,13.5055338355,0.0,27.5259009287,37.3340067412,11.5430584388,0.0,0.0,11.5430584388
 10/13  19:00:00,95.5587522504,7.52184403222,13.3045226319,0.0,33.8341110165,33.3544677425,5.77020985821,0.0,0.0,5.77020985821
 10/13  20:00:00,104.067617224,7.63608713608,13.5449862776,0.0,36.5179666069,38.8247702939,6.5333395902,0.763774539739,0.0,5.76956505047
 10/13  21:00:00,98.0125181574,7.59033410824,13.0512049128,0.0,32.965339924,36.8579353714,7.70928941415,1.92503035557,0.0,5.78425905858
 10/13  22:00:00,70.7682795313,7.08788826719,9.85616948778,0.0,25.6355707503,20.6438685092,9.06969838778,3.29543588145,0.0,5.77426250634
 10/13  23:00:00,47.6606490342,6.62723024085,6.76164080876,0.0,15.0252895274,11.7056064465,11.7951142184,6.03563147167,0.0,5.75948274669
 10/13  24:00:00,40.850530425,6.41672689479,5.18763945635,0.0,11.6412384099,10.0650221343,8.09540728693,8.07540728693,0.0,0.02
 10/14  01:00:00,40.9603361687,6.29413442605,4.22110521565,0.0,12.8411359301,10.0650221343,15.9795012217,10.2274278351,0.0,5.75207338657
 10/14  02:00:00,35.1859936535,6.15029367157,3.20964689104,0.0,8.25718729233,10.0299323277,12.0553485648,12.0353485648,0.0,0.02
 10/14  03:00:00,34.667929216,6.09077011163,2.75109631534,0.0,8.25718729233,10.0299323277,19.0288172736,13.2767032328,0.0,5.7521140408
 10/14  04:00:00,35.9109091098,6.04929127114,2.42909319632,0.0,8.25718729233,11.6354268332,14.5051760117,14.4851760117,0.0,0.02
 10/14  05:00:00,39.9483611785,6.02736896576,2.33029103444,0.0,8.71707943955,15.3327214929,19.174309794,13.4147471495,0.0,5.75956264452
 10/14  06:00:00,60.6782628956,6.10497856066,2.88684581627,0.0,18.5082010057,25.6353820695,19.9776153859,14.2105302298,0.0,5.76708515613
 10/14  07:00:00,71.2656510536,6.32411862649,4.45645078967,0.0,19.4083231844,41.0650158608,18.3710347845,12.5851766614,0.0,5.78585812306
 10/14  08:00:00,98.8029787248,6.77939558422,7.66222995606,0.0,26.3286599382,57.9988325916,28.990308726,5.56880373668,0.0,23.4215049893
 10/14  09:00:00,83.8977897339,6.7446126234,7.94510752372,0.0,26.3286599382,42.8504436482,42.2441790478,0.875331357373,18.025,23.3438476904
 10/14  10:00:00,58.9194716787,6.56661978883,7.13839567663,0.0,21.7447113004,23.4437158914,35.5340475024,0.030228795652,18.025,17.4788187067
 10/14  11:00:00,58.3599137135,6.71804415137,8.88887897367,0.0,19.3027497915,23.426170988,35.4811821932,0.0,18.025,17.4561821932
 10/14  12:00:00,61.3203145029,6.90017369089,11.5247024102,0.0,19.1483137236,23.7250123474,29.652757532,0.0,18.025,11.627757532
 10/14  13:00:00,63.9187257946,7.04699209295,13.8307508094,0.0,19.3027497915,23.7161209604,35.4574616161,0.0,18.025,17.4324616161
 10/14  14:00:00,66.2831628371,7.16045375715,16.0817277845,0.0,19.3027497915,23.7161209604,35.4558912431,0.0,18.025,17.4308912431
 10/14  15:00:00,67.0677222992,7.20524179295,17.1114461943,0.0,19.3027497915,23.426170988,29.6528428674,0.0,18.025,11.6278428674
 10/14  16:00:00,70.9151261023,7.1840148307,16.5287960126,0.0,19.3027497915,27.8956505705,23.7806380761,0.0,18.025,5.75563807614
 10/14  17:00:00,78.5862476285,7.32726498386,15.4343262238,0.0,18.2229234133,37.5968344597,5.75945290765,0.0,0.0,5.75945290765
 10/14  18:00:00,96.9232444269,7.52010560653,13.9733415023,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 10/14  19:00:00,98.5460919573,7.57738049329,13.5435223844,0.0,36.8143715336,33.066984531,5.77069807167,0.0,0.0,5.77069807167
 10/14  20:00:00,104.211183504,7.68844351111,13.8574707546,0.0,36.3493007332,38.7721355839,6.18762247642,0.417268593364,0.0,5.77035388306
 10/14  21:00:00,101.254349974,7.60150750848,13.1054398889,0.0,36.1807251679,36.8228455648,7.45440187566,1.68352782923,0.0,5.77087404643
 10/14  22:00:00,76.3667709399,7.12350465307,10.0165355572,0.0,31.0351095914,20.6438685092,15.0280608385,3.47625501063,0.0,11.5518058279
 10/14  23:00:00,50.5179082564,6.68172841127,7.16263446375,0.0,17.4250845679,11.7056064465,10.8007531499,5.03372254091,0.0,5.76703060902
 10/14  24:00:00,42.687006472,6.49255966065,5.74837876244,0.0,12.8411359301,10.0650221343,6.59545690699,6.57545690699,0.0,0.02
 10/15  01:00:00,41.5645839299,6.35135955633,4.64869102676,0.0,12.925468867,10.100111941,14.3317531101,8.57976141509,0.0,5.75199169496
 10/15  02:00:00,35.6379931433,6.18896003394,3.5035480891,0.0,8.34152022915,10.0650221343,10.4966064635,10.4766064635,0.0,0.02
 10/15  03:00:00,35.0011402533,6.11345876827,2.94219132955,0.0,8.34152022915,10.0650221343,11.9067074306,11.8867074306,0.0,0.02
 10/15  04:00:00,36.2064529496,6.06802067816,2.58646634203,0.0,8.34152022915,11.6705166398,19.2794541278,13.5235334345,0.0,5.75592069328
 10/15  05:00:00,40.1304268326,6.03536498413,2.38492364911,0.0,8.80141237637,15.3678112995,19.4653544845,13.7057105948,0.0,5.75964388973
 10/15  06:00:00,60.8105226424,6.11969824897,3.00436720211,0.0,18.5082010057,25.6353820695,19.398863341,13.6316932551,0.0,5.76717008586
 10/15  07:00:00,71.7488250527,6.3619430668,4.78233499236,0.0,19.4926561212,41.1001056674,16.4957037619,10.7096362645,0.0,5.7860674974
 10/15  08:00:00,99.9796317778,6.91138114967,8.70684791013,0.0,26.3286599382,57.9988325916,26.2383622064,2.81206232859,0.0,23.4262998778
 10/15  09:00:00,84.8657448339,6.87325861205,8.90380458825,0.0,26.2443270014,42.8153538416,41.5047680147,0.135688166442,18.025,23.3440798482
 10/15  10:00:00,60.8378214073,6.7069681685,8.91637174096,0.0,21.7447113004,23.4437158914,35.5044501,0.0,18.025,17.4794501
 10/15  11:00:00,63.1638962226,6.96438607866,13.3867901564,0.0,19.3449162599,23.4437158914,35.4813228389,0.0,18.025,17.4563228389
 10/15  12:00:00,68.7810377894,7.25748366508,18.5683925701,0.0,19.190480192,23.7425572507,29.6522728091,0.0,18.025,11.6272728091
 10/15  13:00:00,72.5312361247,7.48515272496,22.0648004413,0.0,19.260583323,23.698576057,35.4568630824,0.0,18.025,17.4318630824
 10/15  14:00:00,74.7325064033,7.63869217417,24.112531185,0.0,19.260583323,23.698576057,35.4555246778,0.0,18.025,17.4305246778
 10/15  15:00:00,75.4032282823,7.70818901991,25.0037045243,0.0,19.260583323,23.4086260847,29.6527038092,0.0,18.025,11.6277038092
 10/15  16:00:00,78.7942833552,7.67280334112,23.9788596408,0.0,19.260583323,27.8781056672,23.7807768428,0.0,18.025,5.75577684278
 10/15  17:00:00,85.7200586811,7.7720397252,22.1830602042,0.0,18.1807569449,37.5792895564,5.75958457418,0.0,0.0,5.75958457418
 10/15  18:00:00,102.753906083,7.87646350196,19.5670485098,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/15  19:00:00,101.589744322,7.85207742032,16.3124522471,0.0,36.8143715336,33.066984531,5.76987711939,0.0,0.0,5.76987711939
 10/15  20:00:00,106.616009566,7.92259622359,15.9086954914,0.0,36.43363367,38.8072253906,5.78557863017,0.0147487355519,0.0,5.77082989461
 10/15  21:00:00,103.266172769,7.83642449514,15.0017424287,0.0,36.0963922311,36.7877557581,5.770975894,0.0,0.0,5.770975894
 10/15  22:00:00,78.2865661889,7.36459737369,11.8146211324,0.0,30.9507766546,20.6087787026,11.8536414867,0.301402307526,0.0,11.5522391792
 10/15  23:00:00,52.3686333074,6.90026188292,8.7948038295,0.0,17.4250845679,11.7056064465,7.04234107047,1.27514511831,0.0,5.76719595215
 10/15  24:00:00,44.4885230967,6.69039227049,7.23262695342,0.0,12.925468867,10.100111941,2.24104582694,2.22104582694,0.0,0.02
 10/16  01:00:00,40.2165054749,6.5232818509,6.00758454148,0.0,10.0992000411,10.047477231,8.96925141777,3.21710208455,0.0,5.75214933322
 10/16  02:00:00,36.9048484726,6.35383336674,4.72494251737,0.0,8.25718729233,10.0299323277,6.51050831878,6.49050831878,0.0,0.02
 10/16  03:00:00,35.8253292854,6.22853477872,3.77071851818,0.0,8.25718729233,10.0299323277,9.03503731772,9.01503731772,0.0,0.02
 10/16  04:00:00,36.8270528178,6.15288756157,3.24160811144,0.0,8.25718729233,11.6354268332,15.8408630907,10.08478776,0.0,5.75607533073
 10/16  05:00:00,44.2771034184,6.13549123816,3.12976988896,0.0,12.1011305571,15.3678112995,16.6067312649,10.839477009,0.0,5.7672542559
 10/16  06:00:00,76.9609637693,6.55834183726,5.86314409586,0.0,19.7275818095,37.2640762949,16.0848176574,10.2995749011,0.0,5.78524275623
 10/16  07:00:00,91.0185378988,6.93512731002,8.47631241693,0.0,24.3117294858,51.2795993405,19.3094519953,7.72550283968,0.0,11.5839491556
 10/16  08:00:00,77.5667621276,6.55195897306,6.68209900476,0.0,23.6694662846,40.6342015617,24.290773351,0.940328060637,0.0,23.3504452904
 10/16  09:00:00,74.5618809744,6.68896296532,8.54715812907,0.0,23.6694662846,35.6302164847,35.5065148354,0.0,18.025,17.4815148354
 10/16  10:00:00,59.5511093682,6.68958155259,11.1322025601,0.0,18.7433767983,22.9618409725,35.4843297627,0.0,18.025,17.4593297627
 10/16  11:00:00,63.7358095502,6.93844011984,15.0700155516,0.0,18.7433767983,22.9618409725,35.4596904067,0.0,18.025,17.4346904067
 10/16  12:00:00,68.272763093,7.1907123099,19.3112486046,0.0,18.5889407304,23.1597249699,29.6527983406,0.0,18.025,11.6277983406
 10/16  13:00:00,72.2357811264,7.41089407567,22.8075836145,0.0,18.7433767983,23.2517909448,35.4578770609,0.0,18.025,17.4328770609
 10/16  14:00:00,74.0064293373,7.51846087121,24.4706649114,0.0,18.7433767983,23.2517909448,35.4567295157,0.0,18.025,17.4317295157
 10/16  15:00:00,73.7314460959,7.55309598562,24.4509947305,0.0,18.7433767983,22.9618409725,29.6536152964,0.0,18.025,11.6286152964
 10/16  16:00:00,77.0352034654,7.54646355152,23.3100991172,0.0,18.7433767983,27.431320555,23.7808987654,0.0,18.025,5.75589876541
 10/16  17:00:00,87.7902943598,7.71931239749,21.7043657092,0.0,17.6635504202,40.6971502883,5.76355884667,0.0,0.0,5.76355884667
 10/16  18:00:00,98.5249522049,7.81070248549,20.1915063902,0.0,27.5259009287,37.3340067412,5.7822031244,0.0,0.0,5.7822031244
 10/16  19:00:00,101.127553426,7.85302347993,18.5420685079,0.0,33.8341110165,33.3544677425,5.77045550759,0.0,0.0,5.77045550759
 10/16  20:00:00,108.035527904,7.97009669702,17.1788106863,0.0,36.5179666069,38.8247702939,5.77051818798,0.0,0.0,5.77051818798
 10/16  21:00:00,101.393348122,7.91205097309,16.1101918308,0.0,32.965339924,36.8579353714,11.5525362219,0.0,0.0,11.5525362219
 10/16  22:00:00,73.2070239741,7.35723129195,12.0254823847,0.0,25.6355707503,20.6438685092,5.93140634988,0.156572902759,0.0,5.77483344712
 10/16  23:00:00,49.8568168321,6.87996423927,8.70503457118,0.0,15.0252895274,11.7056064465,1.18442413631,1.16442413631,0.0,0.02
 10/16  24:00:00,43.1996163109,6.6842751015,7.26913494329,0.0,11.6412384099,10.0650221343,7.1678348474,1.41174176778,0.0,5.75609307962
 10/17  01:00:00,40.4898903743,6.54765615419,6.25659470531,0.0,10.0992000411,10.047477231,1.66899060068,1.64899060068,0.0,0.02
 10/17  02:00:00,37.2693460013,6.3892251613,5.05402965118,0.0,8.25718729233,10.0299323277,9.86975659789,4.11758333456,0.0,5.75217326332
 10/17  03:00:00,36.4459275437,6.29323308067,4.32661353849,0.0,8.25718729233,10.0299323277,5.52240551254,5.50240551254,0.0,0.02
 10/17  04:00:00,37.4996407952,6.22578603448,3.84128072559,0.0,8.25718729233,11.6354268332,11.8064029117,6.05040266187,0.0,5.75600024984
 10/17  05:00:00,44.9833907587,6.21161319993,3.75991656597,0.0,12.1011305571,15.3678112995,12.1659261901,6.39851540366,0.0,5.76741078644
 10/17  06:00:00,77.9423425961,6.67547546052,6.72734736945,0.0,19.7275818095,37.2640762949,12.738800934,6.95199844464,0.0,5.78680248939
 10/17  07:00:00,91.7810350997,7.02931379195,9.1445736383,0.0,24.3117294858,51.2795993405,17.888598156,6.30398709853,0.0,11.5846110575
 10/17  08:00:00,78.1515467007,6.62153872635,7.19727075377,0.0,23.6694662846,40.6342015617,24.1288126097,0.776605413313,0.0,23.3522071964
 10/17  09:00:00,74.4941151698,6.71512151624,8.45321003896,0.0,23.6694662846,35.6302164847,35.5062539527,0.0,18.025,17.4812539527
 10/17  10:00:00,59.5343405368,6.71424783367,11.0907467719,0.0,18.7433767983,22.9618409725,35.4849858871,0.0,18.025,17.4599858871
 10/17  11:00:00,65.2970722836,7.00360622124,16.5661007265,0.0,18.7433767983,22.9618409725,29.6560383721,0.0,18.025,11.6310383721
 10/17  12:00:00,69.8521650324,7.27291726444,20.8084329528,0.0,18.5889407304,23.1597249699,35.4603453739,0.0,18.025,17.4353453739
 10/17  13:00:00,73.5053593666,7.51317338486,23.9748708709,0.0,18.7433767983,23.2517909448,35.4593345661,0.0,18.025,17.4343345661
 10/17  14:00:00,75.4365166011,7.64893337996,25.7702656524,0.0,18.7433767983,23.2517909448,35.4551158679,0.0,18.025,17.4301158679
 10/17  15:00:00,74.6968756812,7.68236218003,25.2871471549,0.0,18.7433767983,22.9618409725,29.6526713556,0.0,18.025,11.6276713556
 10/17  16:00:00,77.3376207735,7.62836596832,23.5305998695,0.0,18.7433767983,27.431320555,23.7809361882,0.0,18.025,5.7559361882
 10/17  17:00:00,88.7375104699,7.82688694272,22.5439940197,0.0,17.6635504202,40.6971502883,5.76375159081,0.0,0.0,5.76375159081
 10/17  18:00:00,99.1076330716,7.89247742131,20.6923753047,0.0,27.5259009287,37.3340067412,5.78282754569,0.0,0.0,5.78282754569
 10/17  19:00:00,100.706330771,7.89686291434,18.0769806277,0.0,33.8341110165,33.3544677425,5.7711767104,0.0,0.0,5.7711767104
 10/17  20:00:00,107.783791074,7.9869134221,16.9102321251,0.0,36.5179666069,38.8247702939,5.77122880292,0.0,0.0,5.77122880292
 10/17  21:00:00,101.285760964,7.92174631301,15.9928755766,0.0,32.965339924,36.8579353714,5.78612158433,0.0,0.0,5.78612158433
 10/17  22:00:00,73.6578483808,7.40605541859,12.4274519211,0.0,25.6355707503,20.6438685092,11.5294628686,0.0,0.0,11.5294628686
 10/17  23:00:00,50.2386410932,6.92254528993,9.04426196441,0.0,15.0252895274,11.7056064465,0.600062831814,0.580062831814,0.0,0.02
 10/17  24:00:00,43.2449805814,6.69296991003,7.30578996167,0.0,11.6412384099,10.0650221343,7.4262646012,1.67029466107,0.0,5.75596994013
 10/18  01:00:00,40.4127390168,6.54367375293,6.18341738353,0.0,10.0992000411,10.047477231,2.49194889864,2.47194889864,0.0,0.02
 10/18  02:00:00,37.3958557406,6.4060408967,5.16371467228,0.0,8.25718729233,10.0299323277,9.94401407498,4.19179245842,0.0,5.75222161656
 10/18  03:00:00,36.4823591438,6.30020758698,4.35605938538,0.0,8.25718729233,10.0299323277,6.13161319596,6.11161319596,0.0,0.02
 10/18  04:00:00,37.3053602313,6.20865940158,3.66411728452,0.0,8.25718729233,11.6354268332,13.7297886119,7.97386233233,0.0,5.75592627959
 10/18  05:00:00,44.6723790338,6.17965924244,3.48083749994,0.0,12.1011305571,15.3678112995,9.06964647334,9.04964647334,0.0,0.02
 10/18  06:00:00,77.5881168467,6.63829021319,6.41026498105,0.0,19.7275818095,37.2640762949,20.5028597174,8.94857958169,0.0,11.5542801357
 10/18  07:00:00,91.4396587594,6.99117581211,8.84128526938,0.0,24.3117294858,51.2795993405,18.8056650164,7.22029246037,0.0,11.585372556
 10/18  08:00:00,77.7420524837,6.57981551027,6.82946574735,0.0,23.6694662846,40.6342015617,24.5758112571,1.22114080999,0.0,23.3546704471
 10/18  09:00:00,74.718964998,6.72401527123,8.66913958522,0.0,23.6694662846,35.6302164847,35.5090677731,0.0,18.025,17.4840677731
 10/18  10:00:00,59.8178421808,6.73283777172,11.3556413449,0.0,18.7433767983,22.9618409725,35.4873531907,0.0,18.025,17.4623531907
 10/18  11:00:00,64.3175733476,6.98125714549,15.6089389493,0.0,18.7433767983,22.9618409725,29.656602013,0.0,18.025,11.631602013
 10/18  12:00:00,68.8269457831,7.24495220952,19.8111666568,0.0,18.5889407304,23.1597249699,35.4613412898,0.0,18.025,17.4363412898
 10/18  13:00:00,73.3102836647,7.51943894196,23.7735174284,0.0,18.7433767983,23.2517909448,35.4605156021,0.0,18.025,17.4355156021
 10/18  14:00:00,76.7968901104,7.7428263403,27.0367343729,0.0,18.7433767983,23.2517909448,35.4565115371,0.0,18.025,17.4315115371
 10/18  15:00:00,77.7379894574,7.84417225631,28.1664387061,0.0,18.7433767983,22.9618409725,29.653682231,0.0,18.025,11.628682231
 10/18  16:00:00,81.1934485549,7.83994696751,27.174833782,0.0,18.7433767983,27.431320555,23.7810425645,0.0,18.025,5.75604256449
 10/18  17:00:00,91.6784274786,8.00090515813,25.3108721455,0.0,17.6635504202,40.6971502883,5.76387483173,0.0,0.0,5.76387483173
