Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  18:00:00,101.560062241,8.0398572477,22.9973905209,0.0,27.5259009287,37.3340067412,5.78281502634,0.0,0.0,5.78281502634
 10/18  19:00:00,102.299021996,7.9754189682,19.591089884,0.0,33.8341110165,33.3544677425,5.77164248895,0.0,0.0,5.77164248895
 10/18  20:00:00,107.756998137,7.99463715335,16.875689273,0.0,36.5179666069,38.8247702939,5.77055103697,0.0,0.0,5.77055103697
 10/18  21:00:00,101.070353551,7.91044168415,15.7887339178,0.0,32.965339924,36.8579353714,11.5532503724,0.0,0.0,11.5532503724
 10/18  22:00:00,73.4596762717,7.39533554389,12.2399723919,0.0,25.6355707503,20.6438685092,5.77555466682,0.0,0.0,5.77555466682
 10/18  23:00:00,50.1658015457,6.92138714363,8.9725649316,0.0,15.0252895274,11.7056064465,0.665785059599,0.645785059599,0.0,0.02
 10/18  24:00:00,43.5824098402,6.73313559984,7.60304213047,0.0,11.6412384099,10.0650221343,6.37007485627,0.613906682004,0.0,5.75616817426
 10/19  01:00:00,40.9797900058,6.60714255839,6.68698926907,0.0,10.0992000411,10.047477231,0.629976577747,0.609976577747,0.0,0.02
 10/19  02:00:00,38.1142682626,6.48540177261,5.80275632951,0.0,8.25718729233,10.0299323277,6.79600770581,1.0435175251,0.0,5.7524901807
 10/19  03:00:00,37.0311967153,6.36157617297,4.84352045275,0.0,8.25718729233,10.0299323277,3.30112003641,3.28112003641,0.0,0.02
 10/19  04:00:00,37.9637369774,6.28162482702,4.24951300448,0.0,8.25718729233,11.6354268332,10.5199025523,4.76370999521,0.0,5.75619255706
 10/19  05:00:00,45.7370952979,6.29985060588,4.42533918846,0.0,12.1011305571,15.3678112995,8.92570916879,3.157879028,0.0,5.76783014079
 10/19  06:00:00,78.2768948593,6.72335967494,7.01393996767,0.0,19.7275818095,37.2640762949,11.6019908188,5.81442552908,0.0,5.78756528968
 10/19  07:00:00,91.9556048946,7.05666624243,9.2916900039,0.0,24.3117294858,51.2795993405,17.4749254426,5.88884354632,0.0,11.5860818963
 10/19  08:00:00,79.0672543251,6.71151642824,8.02293166616,0.0,23.6694662846,40.6342015617,23.6149318816,0.257449996814,0.0,23.3574818848
 10/19  09:00:00,77.4304814106,6.85989348177,11.2447519141,0.0,23.6694662846,35.6302164847,35.5128402558,0.0,18.025,17.4878402558
 10/19  10:00:00,62.2654049038,6.84699759075,13.6890274312,0.0,18.7433767983,22.9618409725,35.4887791902,0.0,18.025,17.4637791902
 10/19  11:00:00,65.7007706181,7.05229545739,16.9210851719,0.0,18.7433767983,22.9618409725,35.4623223671,0.0,18.025,17.4373223671
 10/19  12:00:00,67.8380485147,7.21937252751,18.8478376155,0.0,18.5889407304,23.1597249699,29.6548344859,0.0,18.025,11.6298344859
 10/19  13:00:00,69.1020144761,7.33240529768,19.752269392,0.0,18.7433767983,23.2517909448,35.4614252961,0.0,18.025,17.4364252961
 10/19  14:00:00,69.1741487847,7.37630969963,19.7804994228,0.0,18.7433767983,23.2517909448,35.460827907,0.0,18.025,17.435827907
 10/19  15:00:00,68.0850128961,7.36078570199,18.9968349789,0.0,18.7433767983,22.9618409725,35.4602525071,0.0,18.025,17.4352525071
 10/19  16:00:00,70.4856050526,7.29703585652,17.0098938789,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,80.0490892147,7.40398174649,14.2784335209,0.0,17.6635504202,40.6971502883,5.76402015657,0.0,0.0,5.76402015657
 10/19  18:00:00,91.045958657,7.45362622155,13.069484589,0.0,27.5259009287,37.3340067412,5.78314800608,0.0,0.0,5.78314800608
 10/19  19:00:00,95.0595820987,7.48043186083,12.8466113776,0.0,33.8341110165,33.3544677425,5.8359278284,0.0641383135827,0.0,5.77178951482
 10/19  20:00:00,103.648306964,7.59613366111,13.1654753573,0.0,36.5179666069,38.8247702939,6.67750020643,0.906107521999,0.0,5.77139268444
 10/19  21:00:00,97.5829164989,7.54744899701,12.6642480111,0.0,32.965339924,36.8579353714,13.6912804087,2.1366441299,0.0,11.5546362788
 10/19  22:00:00,70.5588190755,7.06791025514,9.66651660168,0.0,25.6355707503,20.6438685092,8.94171089328,3.16585543982,0.0,5.77585545346
 10/19  23:00:00,47.7305352123,6.6363874446,6.82227461665,0.0,15.0252895274,11.7056064465,10.6174414977,4.85716263478,0.0,5.7602788629
 10/19  24:00:00,40.9569779443,6.42979548102,5.28094698588,0.0,11.6412384099,10.0650221343,7.01066987396,6.99066987396,0.0,0.02
 10/20  01:00:00,38.0488101852,6.2726699907,4.09046438684,0.0,10.0992000411,10.047477231,15.2172009801,9.46474093735,0.0,5.75246004276
 10/20  02:00:00,35.0230017501,6.13415412883,3.06273576085,0.0,8.25718729233,10.0299323277,13.2811843564,13.2611843564,0.0,0.02
 10/20  03:00:00,34.429477464,6.06887639397,2.53448829131,0.0,8.25718729233,10.0299323277,15.7196163147,15.6996163147,0.0,0.02
 10/20  04:00:00,35.7139160602,6.03088159667,2.25042582892,0.0,8.25718729233,11.6354268332,22.1615984315,16.4051311299,0.0,5.7564673016
 10/20  05:00:00,43.2765001061,6.02795668979,2.23661268555,0.0,12.1011305571,15.3678112995,22.0914359686,16.3244306581,0.0,5.76700531054
 10/20  06:00:00,74.9742348147,6.31963221372,4.11497238871,0.0,19.7275818095,37.2640762949,22.2100375676,16.4233882367,0.0,5.78664933094
 10/20  07:00:00,88.4080826313,6.61467044904,6.1861106989,0.0,24.3117294858,51.2795993405,25.4528876504,13.8654687779,0.0,11.5874188725
 10/20  08:00:00,75.2839684345,6.29585546047,4.65527382605,0.0,23.6694662846,40.6342015617,28.5601270326,5.20022851582,0.0,23.3598985168
 10/20  09:00:00,71.5490783087,6.41916028238,5.80405699105,0.0,23.6694662846,35.6302164847,36.5264227029,1.01538541746,18.025,17.4860372854
 10/20  10:00:00,53.9611623305,6.39539744635,5.8363678487,0.0,18.7433767983,22.9618409725,35.9368011735,0.446682897674,18.025,17.4651182758
 10/20  11:00:00,55.3999957762,6.53041961479,7.14217357201,0.0,18.7433767983,22.9618409725,35.4645823427,0.0,18.025,17.4395823427
 10/20  12:00:00,57.3939591108,6.62890824133,8.99420127267,0.0,18.5889407304,23.1597249699,35.4634456537,0.0,18.025,17.4384456537
 10/20  13:00:00,59.5528976379,6.79035527672,10.7451888668,0.0,18.7433767983,23.2517909448,29.6568769676,0.0,18.025,11.6318769676
 10/20  14:00:00,61.7185120651,6.90764786896,12.7935109627,0.0,18.7433767983,23.2517909448,35.4613791455,0.0,18.025,17.4363791455
 10/20  15:00:00,62.0738319407,6.95590608368,13.3905254532,0.0,18.7433767983,22.9618409725,35.4609489348,0.0,18.025,17.4359489348
 10/20  16:00:00,65.4339126092,6.94352723067,12.3116949082,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/20  17:00:00,76.9479774237,7.10846723725,11.4728229027,0.0,17.6635504202,40.6971502883,5.76409669236,0.0,0.0,5.76409669236
 10/20  18:00:00,88.3228418834,7.16651869044,10.6334287412,0.0,27.5259009287,37.3340067412,11.6203280081,0.0728428312202,0.0,11.5474851769
 10/20  19:00:00,92.4161912105,7.19603885203,10.4875895111,0.0,33.8341110165,33.3544677425,6.81589166138,1.04400062618,0.0,5.7718910352
 10/20  20:00:00,101.422534401,7.33940822049,11.1964030657,0.0,36.5179666069,38.8247702939,7.9673374871,2.19525894814,0.0,5.77207853896
 10/20  21:00:00,95.7373096337,7.33224281243,11.0338197445,0.0,32.965339924,36.8579353714,9.10226730449,3.31519327429,0.0,5.7870740302
 10/20  22:00:00,68.8723832069,6.86967465987,8.17828425562,0.0,25.6355707503,20.6438685092,11.0990941107,5.32301081173,0.0,5.77608329898
 10/20  23:00:00,46.0913018173,6.44531229458,5.3741034527,0.0,15.0252895274,11.7056064465,13.9867207724,8.22631017819,0.0,5.76041059419
 10/20  24:00:00,39.4813193627,6.25485757808,3.98020389393,0.0,11.6412384099,10.0650221343,16.3153217931,10.558824993,0.0,5.75649680003
 10/21  01:00:00,40.0252441783,6.17978295778,3.40030325603,0.0,12.8411359301,10.0650221343,11.1389651089,11.1189651089,0.0,0.02
 10/21  02:00:00,34.486739569,6.07075066517,2.58986388712,0.0,8.25718729233,10.0299323277,13.8514191626,13.8314191626,0.0,0.02
 10/21  03:00:00,33.9743458288,6.0152759828,2.13294568308,0.0,8.25718729233,10.0299323277,21.9336422045,16.1809778202,0.0,5.7526643842
 10/21  04:00:00,35.3476870242,5.9853577022,1.9297113092,0.0,8.25718729233,11.6354268332,16.300473517,16.280473517,0.0,0.02
 10/21  05:00:00,39.3051138269,5.95918886389,1.75511922273,0.0,8.71707943955,15.3327214929,21.841078418,16.0805733831,0.0,5.76050503489
 10/21  06:00:00,60.0090062518,6.03423829233,2.2881761613,0.0,18.5082010057,25.6353820695,22.5415142686,16.7737372535,0.0,5.76777701507
 10/21  07:00:00,70.4358191258,6.23448647764,3.7159731667,0.0,19.4083231844,41.0650158608,27.1645703493,15.608316884,0.0,11.5562534653
 10/21  08:00:00,97.6004019456,6.63618242191,6.60251561704,0.0,26.3286599382,57.9988325916,29.9526783335,6.50846765927,0.0,23.4442106743
 10/21  09:00:00,82.9594348582,6.6358299995,7.115296265,0.0,26.3286599382,42.8504436482,36.3102123379,0.760124433404,18.025,17.5250879045
 10/21  10:00:00,59.1737341184,6.52481659709,7.43428859116,0.0,21.7447113004,23.4437158914,41.3380097228,0.0,18.025,23.3130097228
 10/21  11:00:00,61.6291459335,6.78128916541,12.094737838,0.0,19.3027497915,23.426170988,35.4889687724,0.0,18.025,17.4639687724
 10/21  12:00:00,68.6192844757,7.13936342319,18.5843974663,0.0,19.1483137236,23.7250123474,29.6580705848,0.0,18.025,11.6330705848
 10/21  13:00:00,73.5403265966,7.43140757136,23.0678517775,0.0,19.3027497915,23.7161209604,35.465371033,0.0,18.025,17.440371033
 10/21  14:00:00,75.4234526781,7.59912876713,24.7832585454,0.0,19.3027497915,23.7161209604,35.4618312375,0.0,18.025,17.4368312375
 10/21  15:00:00,76.915380439,7.72165701945,26.4426064868,0.0,19.3027497915,23.426170988,35.4616343199,0.0,18.025,17.4366343199
 10/21  16:00:00,80.5864041162,7.71508540745,25.6689158366,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/21  17:00:00,86.913485334,7.80577798891,23.2829366185,0.0,18.2229234133,37.5968344597,5.75917796036,0.0,0.0,5.75917796036
 10/21  18:00:00,104.481059425,7.93185075213,21.1192693233,0.0,32.690315043,37.0816133363,5.76440372309,0.0,0.0,5.76440372309
 10/21  19:00:00,103.370904293,7.90285838536,18.0426790305,0.0,36.8143715336,33.066984531,5.77219549978,0.0,0.0,5.77219549978
 10/21  20:00:00,106.234455041,7.89426937352,15.6747387898,0.0,36.3493007332,38.7721355839,5.80359488512,0.0317364208116,0.0,5.77185846431
 10/21  21:00:00,103.170670538,7.80758502498,14.8155048014,0.0,36.1807251679,36.8228455648,5.7723957753,0.0,0.0,5.7723957753
 10/21  22:00:00,78.3908480531,7.35925081109,11.8046086982,0.0,31.0351095914,20.6438685092,5.78808983323,0.0,0.0,5.78808983323
 10/21  23:00:00,52.7939010217,6.94344167259,9.17675980813,0.0,17.4250845679,11.7056064465,5.76846666342,0.0,0.0,5.76846666342
 10/21  24:00:00,45.4163047092,6.79708302465,8.17305376491,0.0,12.8411359301,10.0650221343,5.75660419756,0.0,0.0,5.75660419756
 10/22  01:00:00,43.9528431349,6.62795765852,6.76029601196,0.0,12.925468867,10.100111941,0.888920130541,0.868920130541,0.0,0.02
 10/22  02:00:00,37.9532470361,6.46136410484,5.54632212883,0.0,8.34152022915,10.0650221343,7.36155650617,1.60893543987,0.0,5.7526210663
 10/22  03:00:00,37.12644773,6.36343177637,4.81746473486,0.0,8.34152022915,10.0650221343,2.7344580049,2.7144580049,0.0,0.02
 10/22  04:00:00,37.9644036198,6.27269362343,4.13965092478,0.0,8.34152022915,11.6705166398,10.6147238818,4.85823180299,0.0,5.75649207884
 10/22  05:00:00,41.7629782579,6.22093193108,3.83180626657,0.0,8.80141237637,15.3678112995,4.76226788661,4.74226788661,0.0,0.02
 10/22  06:00:00,62.7555199311,6.35204851411,4.71685775854,0.0,18.5082010057,25.6353820695,10.2607703969,4.49213487816,0.0,5.76863551877
 10/22  07:00:00,74.5716244589,6.71585755281,7.25094717485,0.0,19.4926561212,41.1001056674,13.8783815573,2.3216316086,0.0,11.5567499487
 10/22  08:00:00,103.528524494,7.30621751849,11.8605564937,0.0,26.3286599382,57.9988325916,23.4543150802,0.00920877599827,0.0,23.4451063042
 10/22  09:00:00,93.567400814,7.35078594714,17.1276944688,0.0,26.2443270014,42.8153538416,41.3836977724,0.0,18.025,23.3586977724
 10/22  10:00:00,72.1152353702,7.25124759922,19.6493344756,0.0,21.7447113004,23.4437158914,35.5165838878,0.0,18.025,17.4915838878
 10/22  11:00:00,72.4113310576,7.43300899639,22.1654729545,0.0,19.3449162599,23.4437158914,35.4912948017,0.0,18.025,17.4662948017
 10/22  12:00:00,74.3198289648,7.60786457641,23.7567198758,0.0,19.190480192,23.7425572507,35.4648261559,0.0,18.025,17.4398261559
 10/22  13:00:00,76.3884003383,7.7611993084,25.6458317734,0.0,19.260583323,23.698576057,29.6585007195,0.0,18.025,11.6335007195
 10/22  14:00:00,77.4184581912,7.85340629677,26.583683983,0.0,19.260583323,23.698576057,35.464125477,0.0,18.025,17.439125477
 10/22  15:00:00,77.0486580895,7.85786456841,26.4993773299,0.0,19.260583323,23.4086260847,35.4640802174,0.0,18.025,17.4390802174
 10/22  16:00:00,80.1976550233,7.78447050661,25.2704752297,0.0,19.260583323,27.8781056672,23.7814745533,0.0,18.025,5.75647455326
 10/22  17:00:00,86.4994857323,7.83127117813,22.9031506164,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,105.966971979,7.94197200876,20.8304658148,0.0,32.6059821062,37.0465235296,5.76459442074,0.0,0.0,5.76459442074
 10/22  19:00:00,100.543504796,7.78008040854,15.3380339507,0.0,36.8143715336,33.066984531,5.80045191367,0.0280053322203,0.0,5.77244658145
 10/22  20:00:00,104.663073861,7.7646071442,14.1135736541,0.0,36.43363367,38.8072253906,6.43775118679,0.665907609609,0.0,5.77184357718
 10/22  21:00:00,101.442038726,7.67344149992,13.3404144258,0.0,36.0963922311,36.7877557581,7.40000577363,1.62786432699,0.0,5.77214144664
 10/22  22:00:00,76.8218917295,7.21884125437,10.4954364855,0.0,30.9507766546,20.6087787026,13.766463303,2.2095111627,0.0,11.5569521404
 10/22  23:00:00,51.2491111427,6.78746789549,7.7879216562,0.0,17.4250845679,11.7056064465,8.65888531933,2.89026585375,0.0,5.76861946558
 10/22  24:00:00,43.436478251,6.58336128837,6.28752418181,0.0,12.925468867,10.100111941,4.99103946925,4.97103946925,0.0,0.02
 10/23  01:00:00,39.1111657616,6.40910020456,5.01636087662,0.0,10.0992000411,10.047477231,12.5127691806,6.76002281831,0.0,5.75274636229
 10/23  02:00:00,36.1293517531,6.27376371057,4.02944973002,0.0,8.25718729233,10.0299323277,8.46546907655,8.44546907655,0.0,0.02
 10/23  03:00:00,35.3454399566,6.17785574718,3.34144083449,0.0,8.25718729233,10.0299323277,9.85442312704,9.83442312704,0.0,0.02
 10/23  04:00:00,36.4374061732,6.11286229988,2.89190115986,0.0,8.25718729233,11.6354268332,16.7027596486,10.9459522131,0.0,5.7568074355
 10/23  05:00:00,43.9332613929,6.10160838617,2.81965789608,0.0,12.1011305571,15.3678112995,17.4659894768,11.6974590594,0.0,5.76853041732
 10/23  06:00:00,76.1177143281,6.46996217429,5.10800495816,0.0,19.7275818095,37.2640762949,23.5486826463,11.9918043397,0.0,11.5568783066
 10/23  07:00:00,89.7250991958,6.80003501913,7.31761337944,0.0,24.3117294858,51.2795993405,22.19584861,10.6060231482,0.0,11.5898254618
 10/23  08:00:00,76.4393936104,6.44483006051,5.66162616157,0.0,23.6694662846,40.6342015617,20.6138642826,3.08359811288,0.0,17.5302661697
 10/23  09:00:00,72.479816207,6.54593240349,6.60794755331,0.0,23.6694662846,35.6302164847,41.7668224373,0.429893784388,18.025,23.3119286529
 10/23  10:00:00,54.3120561596,6.45610311098,6.12650224207,0.0,18.7433767983,22.9618409725,36.3355267968,0.841757821145,18.025,17.4687689756
 10/23  11:00:00,55.2736680284,6.59195587397,6.95427518078,0.0,18.7433767983,22.9618409725,29.8167551343,0.155997222687,18.025,11.6357579116
 10/23  12:00:00,56.7871674372,6.72950166396,8.28677931202,0.0,18.5889407304,23.1597249699,35.4799146033,0.0131796659259,18.025,17.4417349373
 10/23  13:00:00,58.2506151629,6.84631881636,9.38690914108,0.0,18.7433767983,23.2517909448,35.4650895381,0.0,18.025,17.4400895381
 10/23  14:00:00,59.493840824,6.9276592184,10.5487944179,0.0,18.7433767983,23.2517909448,35.4636603397,0.0,18.025,17.4386603397
 10/23  15:00:00,59.9689316897,6.96355073781,11.2779420499,0.0,18.7433767983,22.9618409725,29.6590195567,0.0,18.025,11.6340195567
 10/23  16:00:00,63.3259626465,6.93927537302,10.2079600702,0.0,18.7433767983,27.431320555,23.7807331782,0.0,18.025,5.75573317819
 10/23  17:00:00,76.1847733517,7.0997662483,10.7182586177,0.0,17.6635504202,40.6971502883,5.76473503603,0.0,0.0,5.76473503603
 10/23  18:00:00,90.2587285251,7.19280629966,10.6589372765,0.0,27.5259009287,37.3340067412,5.88628495583,0.101879211205,0.0,5.78440574462
 10/23  19:00:00,92.6972152225,7.23690270717,10.7276731526,0.0,33.8341110165,33.3544677425,7.00134965243,1.228605475,0.0,5.77274417743
 10/23  20:00:00,101.391777199,7.34432046022,11.1606593612,0.0,36.5179666069,38.8247702939,8.92824287356,3.15568524921,0.0,5.77255762435
 10/23  21:00:00,95.4807548585,7.31172459939,10.797663026,0.0,32.965339924,36.8579353714,16.991029352,5.43350252742,0.0,11.5575268246
 10/23  22:00:00,68.5919631471,6.84484694805,7.92261327121,0.0,25.6355707503,20.6438685092,13.2505101776,7.47399459666,0.0,5.7765155809
 10/23  23:00:00,45.8603377848,6.42298917663,5.16541136546,0.0,15.0252895274,11.7056064465,15.9272962097,10.1665066066,0.0,5.76078960307
 10/23  24:00:00,39.3565512494,6.24195060243,3.86831522015,0.0,11.6412384099,10.0650221343,11.7910617869,11.7710617869,0.0,0.02
 10/24  01:00:00,37.0450660386,6.15042018612,3.20893237017,0.0,10.0992000411,10.047477231,17.3371485832,11.584429738,0.0,5.75271884517
 10/24  02:00:00,34.5619717304,6.07780695856,2.65801829242,0.0,8.25718729233,10.0299323277,12.8776304329,12.8576304329,0.0,0.02
 10/24  03:00:00,34.1144923939,6.02950666561,2.25882979445,0.0,8.25718729233,10.0299323277,20.3850118414,14.632441542,0.0,5.75257029938
 10/24  04:00:00,35.4586434764,5.99755227348,2.02843993527,0.0,8.25718729233,11.6354268332,15.2951301512,15.2751301512,0.0,0.02
 10/24  05:00:00,43.0689728914,6.00123684439,2.05571979597,0.0,12.1011305571,15.3678112995,20.8073773444,15.0391509949,0.0,5.76822634955
 10/24  06:00:00,74.8056764352,6.2967843133,3.96910123407,0.0,19.7275818095,37.2640762949,26.6664735005,15.1085514227,0.0,11.5579220779
 10/24  07:00:00,87.963284506,6.56222942506,5.79355902919,0.0,24.3117294858,51.2795993405,25.6932713497,14.102745393,0.0,11.5905259567
 10/24  08:00:00,74.8394879478,6.25437403232,4.25214210954,0.0,23.6694662846,40.6342015617,24.4909178405,6.95950136485,0.0,17.5314164756
 10/24  09:00:00,70.6910033222,6.33057127859,5.03447757797,0.0,23.6694662846,35.6302164847,43.875524427,2.53482079989,18.025,23.3157036271
 10/24  10:00:00,52.2190124433,6.20497986442,4.28456035738,0.0,18.7433767983,22.9618409725,37.6733150257,2.17913919145,18.025,17.4691758343
 10/24  11:00:00,53.5388353504,6.36957203404,5.44181399357,0.0,18.7433767983,22.9618409725,36.2329613086,0.764495968157,18.025,17.4434653405
 10/24  12:00:00,54.8397149469,6.47660867325,6.59220897338,0.0,18.5889407304,23.1597249699,29.8927519276,0.233875844565,18.025,11.6338760831
 10/24  13:00:00,56.8956114231,6.61455681098,8.26365461253,0.0,18.7433767983,23.2517909448,35.4689217739,0.0,18.025,17.4439217739
 10/24  14:00:00,59.112476616,6.73159262644,10.3634859642,0.0,18.7433767983,23.2517909448,35.4653073587,0.0,18.025,17.4403073587
 10/24  15:00:00,60.1731145074,6.8035158426,11.64214972,0.0,18.7433767983,22.9618409725,35.4673583561,0.0,18.025,17.4423583561
 10/24  16:00:00,64.269324047,6.82505999864,11.2655268287,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/24  17:00:00,76.2233051681,7.02025189507,10.8362856415,0.0,17.6635504202,40.6971502883,5.76483513951,0.0,0.0,5.76483513951
 10/24  18:00:00,89.9002526364,7.11702533885,10.376198994,0.0,27.5259009287,37.3340067412,11.5631505644,0.0137435911134,0.0,11.5494069733
 10/24  19:00:00,92.4114707638,7.18008138261,10.4987261943,0.0,33.8341110165,33.3544677425,6.43703427532,0.664761251503,0.0,5.77227302382
 10/24  20:00:00,101.668396562,7.35407656199,11.4274983355,0.0,36.5179666069,38.8247702939,7.32397124087,1.55138316373,0.0,5.77258807714
 10/24  21:00:00,95.8903089441,7.33806493807,11.1808463726,0.0,32.965339924,36.8579353714,8.7000085171,2.91090796933,0.0,5.78910054777
 10/24  22:00:00,68.8539159278,6.85953647798,8.16984349571,0.0,25.6355707503,20.6438685092,10.8205368901,5.04465817658,0.0,5.77587871356
 10/24  23:00:00,46.0514743822,6.4345129849,5.345013515,0.0,15.0252895274,11.7056064465,13.4276806041,7.66671444139,0.0,5.76096616273
 10/24  24:00:00,39.3179838258,6.23179416896,3.83988220006,0.0,11.6412384099,10.0650221343,16.6698605585,10.9129269764,0.0,5.7569335821
 10/25  01:00:00,36.9837254851,6.13977073614,3.15824106598,0.0,10.0992000411,10.047477231,11.0435894714,11.0235894714,0.0,0.02
 10/25  02:00:00,34.5665682458,6.07327190133,2.66713291761,0.0,8.25718729233,10.0299323277,17.2553403112,11.5023538909,0.0,5.75298642025
 10/25  03:00:00,34.193812898,6.03227202961,2.33538183048,0.0,8.25718729233,10.0299323277,12.4997907783,12.4797907783,0.0,0.02
 10/25  04:00:00,35.5591762056,6.00475024544,2.12175652652,0.0,8.25718729233,11.6354268332,18.5353485484,12.7787578773,0.0,5.75659067108
 10/25  05:00:00,43.0525149933,5.99675700225,2.04372256618,0.0,12.1011305571,15.3678112995,14.6452101393,14.6252101393,0.0,0.02
 10/25  06:00:00,74.707321767,6.28531924265,3.88218259221,0.0,19.7275818095,37.2640762949,27.9778206301,16.4196905874,0.0,11.5581300427
 10/25  07:00:00,87.9210890963,6.55041814339,5.76312684569,0.0,24.3117294858,51.2795993405,26.2750422541,14.683425488,0.0,11.5916167661
 10/25  08:00:00,74.957030627,6.25992530507,4.36409809369,0.0,23.6694662846,40.6342015617,29.3968394546,6.02522656657,0.0,23.3716128881
 10/25  09:00:00,71.3934610619,6.40176927409,5.66571286464,0.0,23.6694662846,35.6302164847,36.6919195642,1.17150338679,18.025,17.4954161774
 10/25  10:00:00,54.2047743974,6.38199291999,6.09329383478,0.0,18.7433767983,22.9618409725,35.735712291,0.239190659903,18.025,17.4715216311
 10/25  11:00:00,58.0774119325,6.59131476681,9.75863596238,0.0,18.7433767983,22.9618409725,35.4705130002,0.0,18.025,17.4455130002
 10/25  12:00:00,64.5059077904,6.89088412065,15.8441153842,0.0,18.5889407304,23.1597249699,35.469440174,0.0,18.025,17.444440174
 10/25  13:00:00,68.5839916299,7.13239222759,19.4341876494,0.0,18.7433767983,23.2517909448,35.4649262031,0.0,18.025,17.4399262031
 10/25  14:00:00,70.7374105824,7.3124977901,21.4075012091,0.0,18.7433767983,23.2517909448,29.6600632117,0.0,18.025,11.6350632117
 10/25  15:00:00,70.8234610406,7.3785108018,21.7174884088,0.0,18.7433767983,22.9618409725,35.4669435198,0.0,18.025,17.4419435198
 10/25  16:00:00,73.9940785327,7.36632717804,20.4489982856,0.0,18.7433767983,27.431320555,23.7816338814,0.0,18.025,5.75663388141
 10/25  17:00:00,84.6896938976,7.53445694147,18.7884579906,0.0,17.6635504202,40.6971502883,5.76504024996,0.0,0.0,5.76504024996
 10/25  18:00:00,95.4221129538,7.5724211592,15.4426406143,0.0,27.5259009287,37.3340067412,5.78516461224,0.0,0.0,5.78516461224
 10/25  19:00:00,96.7894037349,7.60668955147,14.4500291814,0.0,33.8341110165,33.3544677425,5.77237013631,0.0,0.0,5.77237013631
 10/25  20:00:00,104.781474521,7.68742922121,14.2072016322,0.0,36.5179666069,38.8247702939,5.81791483046,0.045190817499,0.0,5.77272401296
 10/25  21:00:00,98.1323448164,7.60577463181,13.1551262634,0.0,32.965339924,36.8579353714,11.96386865,0.405318154626,0.0,11.5585504954
 10/25  22:00:00,70.8806651721,7.10535239759,9.9507535295,0.0,25.6355707503,20.6438685092,7.28663342537,1.5092568918,0.0,5.77737653357
 10/25  23:00:00,48.0501166292,6.67351303237,7.10463712198,0.0,15.0252895274,11.7056064465,7.92394843809,2.1628349691,0.0,5.76111346899
 10/25  24:00:00,41.2851189922,6.46730418976,5.57150547402,0.0,11.6412384099,10.0650221343,4.24777403968,4.22777403968,0.0,0.02
 10/26  01:00:00,38.6724771055,6.34289087997,4.64385411195,0.0,10.0992000411,10.047477231,10.9176228098,5.16453994563,0.0,5.7530828642
 10/26  02:00:00,35.8107247076,6.22303911406,3.76152025342,0.0,8.25718729233,10.0299323277,6.70058399561,6.68058399561,0.0,0.02
 10/26  03:00:00,35.0429400721,6.13180720074,3.08496123637,0.0,8.25718729233,10.0299323277,14.6027204041,8.84998264264,0.0,5.75273776143
 10/26  04:00:00,36.1131327291,6.06924564194,2.61120925852,0.0,8.25718729233,11.6354268332,11.1790776467,11.1590776467,0.0,0.02
 10/26  05:00:00,43.8495426327,6.08253876153,2.75494519557,0.0,12.1011305571,15.3678112995,15.4105985488,9.64122241767,0.0,5.76937613117
 10/26  06:00:00,76.2494133525,6.47106485142,5.23848796537,0.0,19.7275818095,37.2640762949,20.8338290701,9.27458658569,0.0,11.5592424844
 10/26  07:00:00,90.2617829858,6.84614945197,7.80803870964,0.0,24.3117294858,51.2795993405,18.096809098,6.50431060776,0.0,11.5924984902
 10/26  08:00:00,77.1384076554,6.49814611198,6.30722408811,0.0,23.6694662846,40.6342015617,17.9305793787,0.395587144536,0.0,17.5349922342
 10/26  09:00:00,77.1220895144,6.71591159104,11.0801744758,0.0,23.6694662846,35.6302164847,41.3486141151,0.0,18.025,23.3236141151
 10/26  10:00:00,62.7691559344,6.71715042805,14.3224995175,0.0,18.7433767983,22.9618409725,35.4979885615,0.0,18.025,17.4729885615
 10/26  11:00:00,65.6648160382,6.94385914803,16.9934848465,0.0,18.7433767983,22.9618409725,35.4710422553,0.0,18.025,17.4460422553
 10/26  12:00:00,68.9575005737,7.18980615853,19.9967734113,0.0,18.5889407304,23.1597249699,29.6613332904,0.0,18.025,11.6363332904
 10/26  13:00:00,72.1862040595,7.41985687239,22.7489244703,0.0,18.7433767983,23.2517909448,35.4689691308,0.0,18.025,17.4439691308
 10/26  14:00:00,73.6159497237,7.54553898076,24.0529889767,0.0,18.7433767983,23.2517909448,35.4696796261,0.0,18.025,17.4446796261
 10/26  15:00:00,72.9446854329,7.55169271992,23.6655207703,0.0,18.7433767983,22.9618409725,35.4670286082,0.0,18.025,17.4420286082
 10/26  16:00:00,76.1347626122,7.52750997878,22.4284890225,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/26  17:00:00,86.998939013,7.69012415678,20.9420166673,0.0,17.6635504202,40.6971502883,5.76507020914,0.0,0.0,5.76507020914
 10/26  18:00:00,97.308580531,7.65039840765,17.2510867243,0.0,27.5259009287,37.3340067412,11.5508361971,0.0,0.0,11.5508361971
 10/26  19:00:00,96.6762944448,7.60094818001,14.342634877,0.0,33.8341110165,33.3544677425,5.7731829356,0.0,0.0,5.7731829356
 10/26  20:00:00,104.771232505,7.69620947292,14.1881556556,0.0,36.5179666069,38.8247702939,5.81778341452,0.0448873173111,0.0,5.77289609721
 10/26  21:00:00,98.5581792881,7.65432120484,13.5323827184,0.0,32.965339924,36.8579353714,11.600685967,0.0425707114577,0.0,11.5581152555
 10/26  22:00:00,71.4327863044,7.17401800315,10.4341773765,0.0,25.6355707503,20.6438685092,6.52425306499,0.747002162996,0.0,5.77725090199
 10/26  23:00:00,48.9710836806,6.78126782797,7.91784144766,0.0,15.0252895274,11.7056064465,0.593842499417,0.573842499417,0.0,0.02
 10/26  24:00:00,43.9378746744,6.7215358368,7.97001036617,0.0,11.6412384099,10.0650221343,5.75718060207,0.0,0.0,5.75718060207
 10/27  01:00:00,41.6371366407,6.63578816009,7.31561388029,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/27  02:00:00,38.3926394702,6.49793175412,6.068526369,0.0,8.25718729233,10.0299323277,5.75303701548,0.0,0.0,5.75303701548
 10/27  03:00:00,37.3883565923,6.3965756084,5.16560657794,0.0,8.25718729233,10.0299323277,0.621686452132,0.601686452132,0.0,0.02
 10/27  04:00:00,38.4589861154,6.33436758444,4.69192238417,0.0,8.25718729233,11.6354268332,7.00947073137,1.25251885119,0.0,5.75695188019
 10/27  05:00:00,45.8059204935,6.30965166269,4.48418877109,0.0,12.1011305571,15.3678112995,8.35609318777,2.58655899268,0.0,5.76953419509
 10/27  06:00:00,78.3331340093,6.73500513757,7.05824077597,0.0,19.7275818095,37.2640762949,10.3823231599,4.59348803182,0.0,5.78883512805
 10/27  07:00:00,93.7296160185,7.05378132533,9.18418831673,0.0,24.3117294858,51.2795993405,22.2672572676,4.88702487455,0.0,17.3802323931
 10/27  08:00:00,78.480201594,6.66781959607,7.47931324539,0.0,23.6694662846,40.6342015617,18.0922198862,0.554458683826,0.0,17.5377612023
 10/27  09:00:00,75.8860591179,6.81130818715,9.74872244692,0.0,23.6694662846,35.6302164847,41.3468498223,0.0,18.025,23.3218498223
 10/27  10:00:00,60.3478117059,6.78919232693,11.8290958035,0.0,18.7433767983,22.9618409725,35.4994472836,0.0,18.025,17.4744472836
 10/27  11:00:00,63.5253908641,6.98331536123,14.8145919364,0.0,18.7433767983,22.9618409725,34.9694024029,0.0,18.025,16.9444024029
 10/27  12:00:00,67.0694583456,7.18912256746,18.1094039228,0.0,18.5889407304,23.1597249699,30.1636484128,0.0,18.025,12.1386484128
 10/27  13:00:00,69.9113472633,7.3741087224,20.519804356,0.0,18.7433767983,23.2517909448,35.4716419203,0.0,18.025,17.4466419203
 10/27  14:00:00,71.4473806877,7.49258336937,21.9373647184,0.0,18.7433767983,23.2517909448,35.4691451839,0.0,18.025,17.4441451839
 10/27  15:00:00,71.5009206426,7.53789700478,22.2355403316,0.0,18.7433767983,22.9618409725,35.4700612286,0.0,18.025,17.4450612286
 10/27  16:00:00,75.1423556501,7.52170676003,21.4418743846,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/27  17:00:00,85.5190977091,7.65175552574,19.500522203,0.0,17.6635504202,40.6971502883,5.76535625018,0.0,0.0,5.76535625018
 10/27  18:00:00,96.6103027344,7.67577185802,16.5274001384,0.0,27.5259009287,37.3340067412,11.5519532448,0.0,0.0,11.5519532448
 10/27  19:00:00,97.8195682268,7.7059521558,15.3808802124,0.0,33.8341110165,33.3544677425,5.77364062616,0.0,0.0,5.77364062616
 10/27  20:00:00,105.579692211,7.78110064629,14.9116993849,0.0,36.5179666069,38.8247702939,5.83807362701,0.0646120120761,0.0,5.77346161493
 10/27  21:00:00,99.0883098258,7.71543390028,14.001367989,0.0,32.965339924,36.8579353714,6.15957239131,0.369556486325,0.0,5.79001590499
 10/27  22:00:00,72.1267020587,7.24795793744,11.0541248641,0.0,25.6355707503,20.6438685092,12.3186900662,0.783052285647,0.0,11.5356377805
 10/27  23:00:00,48.971494147,6.78097104217,7.91853414899,0.0,15.0252895274,11.7056064465,2.22882853492,2.20882853492,0.0,0.02
 10/27  24:00:00,41.932465627,6.54519779024,6.14092622103,0.0,11.6412384099,10.0650221343,10.6274847243,4.8702024899,0.0,5.75728223438
 10/28  01:00:00,42.1990815009,6.44077829582,5.31307986107,0.0,12.8411359301,10.0650221343,6.07846291012,6.05846291012,0.0,0.02
 10/28  02:00:00,36.3766260819,6.29196580839,4.25846918486,0.0,8.25718729233,10.0299323277,12.7163193789,6.96311408436,0.0,5.75320529452
 10/28  03:00:00,35.2795212647,6.1625448321,3.29079342162,0.0,8.25718729233,10.0299323277,10.5433073904,10.5233073904,0.0,0.02
 10/28  04:00:00,36.2383649683,6.08891172372,2.71674474349,0.0,8.25718729233,11.6354268332,19.4585029805,13.7015811225,0.0,5.75692185797
 10/28  05:00:00,40.08781828,6.04820427595,2.44870137831,0.0,8.71707943955,15.3327214929,20.215576948,14.454730151,0.0,5.76084679691
 10/28  06:00:00,60.9059498786,6.13364653761,3.08556283474,0.0,18.5082010057,25.6353820695,13.7528187624,13.7328187624,0.0,0.02
 10/28  07:00:00,73.4335899067,6.36261452593,4.70136804232,0.0,19.4083231844,41.0650158608,23.2243569845,11.6643359249,0.0,11.5600210596
 10/28  08:00:00,99.6158516671,6.88828871676,8.36552155824,0.0,26.3286599382,57.9988325916,27.8654752876,4.40120027512,0.0,23.4642750125
 10/28  09:00:00,84.4405256073,6.82911221199,8.40287603258,0.0,26.3286599382,42.8504436482,42.2173482033,0.814084188223,18.025,23.3782640151
 10/28  10:00:00,59.1493434986,6.64055637871,7.29399104142,0.0,21.7447113004,23.4437158914,41.7377687349,0.384775866133,18.025,23.3279928688
 10/28  11:00:00,58.8135502357,6.80151548723,9.2587915791,0.0,19.3027497915,23.426170988,35.4992641327,0.0,18.025,17.4742641327
 10/28  12:00:00,61.813411944,6.98501927544,11.9327887715,0.0,19.1483137236,23.7250123474,30.027479631,0.0,18.025,12.002479631
 10/28  13:00:00,64.6788670365,7.15703511427,14.4806839527,0.0,19.3027497915,23.7161209604,35.1068924916,0.0,18.025,17.0818924916
 10/28  14:00:00,66.844358454,7.29073849181,16.5124713584,0.0,19.3027497915,23.7161209604,35.472874221,0.0,18.025,17.447874221
 10/28  15:00:00,66.9026968932,7.32355578276,16.8279442216,0.0,19.3027497915,23.426170988,35.4705488493,0.0,18.025,17.4455488493
 10/28  16:00:00,71.215627647,7.30860587875,16.70452824,0.0,19.3027497915,27.8956505705,23.7822232692,0.0,18.025,5.75722326919
 10/28  17:00:00,78.1052237309,7.4073119376,14.8730456706,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 10/28  18:00:00,98.9120630086,7.57938386948,14.0186142976,0.0,32.690315043,37.0816133363,5.76554650255,0.0,0.0,5.76554650255
 10/28  19:00:00,99.027222365,7.64282828485,13.9588589983,0.0,36.8143715336,33.066984531,5.77333626919,0.0,0.0,5.77333626919
 10/28  20:00:00,104.671196019,7.74742585321,14.2581521271,0.0,36.3493007332,38.7721355839,5.94803903697,0.174233578028,0.0,5.77380545894
 10/28  21:00:00,101.564683019,7.64805885802,13.3688721812,0.0,36.1807251679,36.8228455648,7.28231784688,1.50835490648,0.0,5.77396294039
 10/28  22:00:00,76.8903311825,7.19191562668,10.4711654915,0.0,31.0351095914,20.6438685092,13.7833621447,2.22256050383,0.0,11.5608016408
 10/28  23:00:00,51.1419320862,6.75917510946,7.70890795385,0.0,17.4250845679,11.7056064465,8.88685059735,3.11705297845,0.0,5.7697976189
 10/28  24:00:00,43.264129071,6.56378633501,6.25409351033,0.0,12.8411359301,10.0650221343,10.6545955486,4.89719296649,0.0,5.75740258211
 10/29  01:00:00,42.0860961587,6.41611347934,5.10532661348,0.0,12.925468867,10.100111941,7.3595366111,7.3395366111,0.0,0.02
 10/29  02:00:00,36.097473533,6.24840849563,3.9034471998,0.0,8.34152022915,10.0650221343,9.53384689213,9.51384689213,0.0,0.02
 10/29  03:00:00,35.3411540676,6.15579150403,3.23974102904,0.0,8.34152022915,10.0650221343,16.6759147883,10.9226420691,0.0,5.75327271922
 10/29  04:00:00,36.4631666654,6.09867281948,2.81235700566,0.0,8.34152022915,11.6705166398,12.6240726298,12.6040726298,0.0,0.02
 10/29  05:00:00,40.4418847278,6.07037733461,2.66115732127,0.0,8.80141237637,15.3678112995,18.0206747562,12.2590176659,0.0,5.76165709035
 10/29  06:00:00,61.1759163862,6.16084382082,3.32831185073,0.0,18.5082010057,25.6353820695,17.6214406211,11.8519669284,0.0,5.76947369272
 10/29  07:00:00,74.1790349098,6.43326883013,5.25669227628,0.0,19.4926561212,41.1001056674,21.1720654264,9.61051900751,0.0,11.5615464189
 10/29  08:00:00,100.992252789,7.0344055958,9.5957626306,0.0,26.3286599382,57.9988325916,25.3565333622,1.88961623953,0.0,23.4669171227
 10/29  09:00:00,85.8212323523,6.98631869235,9.74576899998,0.0,26.2443270014,42.8153538416,41.4095281055,0.00675898318523,18.025,23.3777691223
 10/29  10:00:00,61.8650074919,6.79572273115,9.85446477179,0.0,21.7447113004,23.4437158914,35.5278756833,0.0,18.025,17.5028756833
 10/29  11:00:00,62.6162684441,6.98206389299,12.8212320074,0.0,19.3449162599,23.4437158914,35.5003625253,0.0,18.025,17.4753625253
 10/29  12:00:00,66.9601496777,7.21515127317,16.7896704589,0.0,19.190480192,23.7425572507,35.4730135441,0.0,18.025,17.4480135441
 10/29  13:00:00,70.1665826148,7.39641278553,19.7887237206,0.0,19.260583323,23.698576057,35.4724769265,0.0,18.025,17.4474769265
 10/29  14:00:00,72.6293889826,7.53828861298,22.1096526912,0.0,19.260583323,23.698576057,35.471578814,0.0,18.025,17.446578814
 10/29  15:00:00,73.3791980361,7.59043614336,23.0972645551,0.0,19.260583323,23.4086260847,35.4716356687,0.0,18.025,17.4466356687
 10/29  16:00:00,76.8251567595,7.54892562207,22.1334415553,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,82.7836309734,7.59831318092,19.4201399724,0.0,18.1807569449,37.5792895564,5.76154361987,0.0,0.0,5.76154361987
 10/29  18:00:00,101.696408866,7.74661478148,16.7551315672,0.0,32.6059821062,37.0465235296,5.76563213497,0.0,0.0,5.76563213497
 10/29  19:00:00,100.972448043,7.80522466238,15.7416631627,0.0,36.8143715336,33.066984531,5.7738450762,0.0,0.0,5.7738450762
 10/29  20:00:00,106.741818723,7.91590160338,16.0408546525,0.0,36.43363367,38.8072253906,5.81556895468,0.0425471374708,0.0,5.77302181721
 10/29  21:00:00,103.886193732,7.87586345177,15.5819792944,0.0,36.0963922311,36.7877557581,5.77417629355,0.0,0.0,5.77417629355
 10/29  22:00:00,79.3791771113,7.44945891676,12.8218522253,0.0,30.9507766546,20.6087787026,11.5994692768,0.0380548788052,0.0,11.561414398
 10/29  23:00:00,53.7366672094,7.01685632546,10.0459411201,0.0,17.4250845679,11.7056064465,6.25712063795,0.487208733881,0.0,5.76991190407
 10/29  24:00:00,46.0715443471,6.83155623381,8.6743099526,0.0,12.925468867,10.100111941,1.19080466247,1.17080466247,0.0,0.02
 10/30  01:00:00,41.692489872,6.65708730123,7.34963589671,0.0,10.0992000411,10.047477231,7.50898741088,1.75571054888,0.0,5.753276862
 10/30  02:00:00,38.704484745,6.52515466671,6.35312947459,0.0,8.25718729233,10.0299323277,2.55516274692,2.53516274692,0.0,0.02
 10/30  03:00:00,38.0239954626,6.44568148685,5.75210430378,0.0,8.25718729233,10.0299323277,8.94430138404,3.19100690528,0.0,5.75329447876
 10/30  04:00:00,39.1848796115,6.39160827499,5.36054835161,0.0,8.25718729233,11.6354268332,3.50883067553,3.48883067553,0.0,0.02
 10/30  05:00:00,46.9883022452,6.41409948742,5.56206163723,0.0,12.1011305571,15.3678112995,8.7768213336,3.00669733342,0.0,5.77012400018
 10/30  06:00:00,81.1594755463,7.00396943214,9.61550179766,0.0,19.7275818095,37.2640762949,13.8171922993,2.25480040411,0.0,11.5623918952
 10/30  07:00:00,97.330509603,7.40210661909,12.4366217924,0.0,24.3117294858,51.2795993405,13.4151707399,1.82033778394,0.0,11.5948329559
 10/30  08:00:00,80.7376511772,6.8483413088,9.55614182202,0.0,23.6694662846,40.6342015617,23.3813948738,0.0,0.0,23.3813948738
 10/30  09:00:00,75.6844753026,6.78592486463,9.57245520004,0.0,23.6694662846,35.6302164847,35.5250341387,0.0,18.025,17.5000341387
 10/30  10:00:00,57.9204300066,6.56919933918,9.62165720618,0.0,18.7433767983,22.9618409725,35.5035107274,0.0,18.025,17.4785107274
 10/30  11:00:00,61.0647625839,6.79546008543,12.5417846915,0.0,18.7433767983,22.9618409725,35.4757973333,0.0,18.025,17.4507973333
 10/30  12:00:00,64.8719947962,7.03807990229,16.0629494919,0.0,18.5889407304,23.1597249699,35.4741822598,0.0,18.025,17.4491822598
 10/30  13:00:00,66.8328616173,7.14390080961,17.6714935637,0.0,18.7433767983,23.2517909448,35.4764726734,0.0,18.025,17.4514726734
 10/30  14:00:00,68.389248453,7.26062931979,19.1111524176,0.0,18.7433767983,23.2517909448,35.4727809034,0.0,18.025,17.4477809034
 10/30  15:00:00,68.3046722926,7.25004284999,19.3271112125,0.0,18.7433767983,22.9618409725,35.4730564783,0.0,18.025,17.4480564783
 10/30  16:00:00,73.0011969517,7.29762561726,19.5247629595,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,82.7896276186,7.47645244861,16.9463003482,0.0,17.6635504202,40.6971502883,5.76584841876,0.0,0.0,5.76584841876
 10/30  18:00:00,94.5799685403,7.53349698434,14.6392473471,0.0,27.5259009287,37.3340067412,11.5530009201,0.0,0.0,11.5530009201
 10/30  19:00:00,96.9087422183,7.59339174742,14.5825439269,0.0,33.8341110165,33.3544677425,5.77382300723,0.0,0.0,5.77382300723
 10/30  20:00:00,105.962529152,7.76925535054,15.3063070351,0.0,36.5179666069,38.8247702939,5.79095688266,0.0166163066997,0.0,5.77434057596
 10/30  21:00:00,99.9664909536,7.75591026098,14.8389685295,0.0,32.965339924,36.8579353714,6.16483494071,0.374112350457,0.0,5.79072259026
 10/30  22:00:00,72.4322843655,7.24213230052,11.3654523734,0.0,25.6355707503,20.6438685092,12.8973044552,1.36028108916,0.0,11.537023366
 10/30  23:00:00,49.4873196266,6.80487827317,8.41040789924,0.0,15.0252895274,11.7056064465,1.79636422073,1.77636422073,0.0,0.02
 10/30  24:00:00,42.8151850012,6.61168986173,6.95711805288,0.0,11.6412384099,10.0650221343,8.31141273287,2.55382959616,0.0,5.75758313671
 10/31  01:00:00,40.2719980726,6.49618531055,6.0900436582,0.0,10.0992000411,10.047477231,3.0860030563,3.0660030563,0.0,0.02
 10/31  02:00:00,37.572429169,6.39462621867,5.35158581595,0.0,8.25718729233,10.0299323277,9.42041711968,3.66691084699,0.0,5.75350627269
 10/31  03:00:00,36.8936984606,6.31715571396,4.75033311066,0.0,8.25718729233,10.0299323277,4.72508059659,4.70508059659,0.0,0.02
 10/31  04:00:00,37.911895628,6.25069003282,4.22846262965,0.0,8.25718729233,11.6354268332,11.4990831863,5.74170032669,0.0,5.75738285962
 10/31  05:00:00,45.6047797131,6.26151686755,4.33110066244,0.0,12.1011305571,15.3678112995,11.335603481,5.5661117113,0.0,5.76949176972
 10/31  06:00:00,79.8163836295,6.85492234043,8.42143025484,0.0,19.7275818095,37.2640762949,9.85955925957,4.06918026456,0.0,5.79037899501
 10/31  07:00:00,96.2107715821,7.27608782422,11.4428491471,0.0,24.3117294858,51.2795993405,20.0489828585,2.66354346906,0.0,17.3854393894
 10/31  08:00:00,79.5836232999,6.73182188637,8.5186042297,0.0,23.6694662846,40.6342015617,17.707321183,0.163812906837,0.0,17.5435082761
 10/31  09:00:00,74.3670978794,6.67754869325,8.36343381039,0.0,23.6694662846,35.6302164847,41.3566293423,0.0,18.025,23.3316293423
 10/31  10:00:00,56.019141131,6.45715148944,7.83239650456,0.0,18.7433767983,22.9618409725,35.5743925761,0.0697084801909,18.025,17.4796840959
 10/31  11:00:00,59.6294212472,6.64856068016,11.2533312146,0.0,18.7433767983,22.9618409725,35.4771811596,0.0,18.025,17.4521811596
 10/31  12:00:00,63.3682510734,6.80804043274,14.7892358647,0.0,18.5889407304,23.1597249699,35.4758246809,0.0,18.025,17.4508246809
 10/31  13:00:00,66.8063797061,6.99504052813,17.7938599669,0.0,18.7433767983,23.2517909448,35.4751301767,0.0,18.025,17.4501301767
 10/31  14:00:00,66.4965881982,7.03961679309,17.4394916858,0.0,18.7433767983,23.2517909448,33.1815423584,0.0,18.025,15.1565423584
 10/31  15:00:00,63.7502954692,6.96142826414,15.0613388338,0.0,18.7433767983,22.9618409725,31.9560480614,0.0,18.025,13.9310480614
 10/31  16:00:00,67.0012771136,6.98167282173,13.8407809836,0.0,18.7433767983,27.431320555,23.7825052263,0.0,18.025,5.75750522632
 10/31  17:00:00,78.3922525898,7.18132653094,12.8440362791,0.0,17.6635504202,40.6971502883,5.76588383077,0.0,0.0,5.76588383077
 10/31  18:00:00,92.0115082312,7.29069987342,12.3135610273,0.0,27.5259009287,37.3340067412,5.80011977017,0.0131325209855,0.0,5.78698724919
 10/31  19:00:00,94.997846955,7.40300004715,12.8620151593,0.0,33.8341110165,33.3544677425,5.77454714055,0.0,0.0,5.77454714055
 10/31  20:00:00,105.235109026,7.67399503286,14.6741251432,0.0,36.5179666069,38.8247702939,11.5285027839,0.0,0.0,11.5285027839
 10/31  21:00:00,99.1033482205,7.65379924688,14.0779010923,0.0,32.965339924,36.8579353714,6.06806951438,0.276524916422,0.0,5.79154459796
 10/31  22:00:00,71.8340703297,7.17672477041,10.8326227723,0.0,25.6355707503,20.6438685092,6.68282434621,0.904061614358,0.0,5.77876273186
 10/31  23:00:00,49.3521808902,6.78676470265,8.29336469261,0.0,15.0252895274,11.7056064465,6.66325365794,0.901997156719,0.0,5.76125650122
 10/31  24:00:00,42.9910896374,6.62783390748,7.11686517852,0.0,11.6412384099,10.0650221343,6.6339491715,0.876248759804,0.0,5.7577004117
 11/01  01:00:00,40.7244086065,6.54183783051,6.49679533008,0.0,10.0992000411,10.047477231,0.889752141188,0.869752141188,0.0,0.02
 11/01  02:00:00,38.3121496094,6.47125081134,6.01467197369,0.0,8.25718729233,10.0299323277,6.65030485922,0.896798464438,0.0,5.75350639478
 11/01  03:00:00,37.9912817432,6.43216353628,5.73289959471,0.0,8.25718729233,10.0299323277,0.875921445329,0.855921445329,0.0,0.02
 11/01  04:00:00,39.4494141745,6.41119271538,5.60546624079,0.0,8.25718729233,11.6354268332,6.55725918655,0.799576164312,0.0,5.75768302223
 11/01  05:00:00,46.9997997159,6.41304866365,5.57456982472,0.0,12.1011305571,15.3678112995,7.10462185863,1.33437378372,0.0,5.77024807491
 11/01  06:00:00,80.3016255027,6.92126773414,8.84029301527,0.0,19.7275818095,37.2640762949,7.92483088507,2.1350393797,0.0,5.78979150537
 11/01  07:00:00,95.8720887301,7.26423734702,11.1159721082,0.0,24.3117294858,51.2795993405,19.6546278159,2.26798102265,0.0,17.3866467932
 11/01  08:00:00,78.9644276754,6.69899642653,7.93220416592,0.0,23.6694662846,40.6342015617,18.0202825504,0.473059334259,0.0,17.5472232162
 11/01  09:00:00,73.2430431868,6.59699975796,7.31990336236,0.0,23.6694662846,35.6302164847,42.0101104015,0.652186588162,18.025,23.3329238134
 11/01  10:00:00,53.6445307769,6.32247721131,5.59244385784,0.0,18.7433767983,22.9618409725,37.450899165,1.94605015167,18.025,17.4798490133
 11/01  11:00:00,53.945649195,6.35046431716,5.86764558514,0.0,18.7433767983,22.9618409725,36.8187969961,1.33921655022,18.025,17.4545804459
 11/01  12:00:00,57.0511196632,6.50796340951,8.772169333,0.0,18.5889407304,23.1597249699,35.8790531501,0.401180937579,18.025,17.4528722125
 11/01  13:00:00,63.5461217837,6.86866228359,14.6599699189,0.0,18.7433767983,23.2517909448,35.4753570705,0.0,18.025,17.4503570705
 11/01  14:00:00,69.0766407533,7.12284135439,19.9363091451,0.0,18.7433767983,23.2517909448,29.6654628101,0.0,18.025,11.6404628101
 11/01  15:00:00,71.5803047034,7.3409029037,22.5118622811,0.0,18.7433767983,22.9618409725,35.4760980093,0.0,18.025,17.4510980093
 11/01  16:00:00,75.9232129195,7.41491027104,22.3294673865,0.0,18.7433767983,27.431320555,23.7826278593,0.0,18.025,5.75762785933
 11/01  17:00:00,86.9666388761,7.63146160959,20.9682707869,0.0,17.6635504202,40.6971502883,5.76506420141,0.0,0.0,5.76506420141
 11/01  18:00:00,99.6356129621,7.7535507609,19.4747837052,0.0,27.5259009287,37.3340067412,5.78717199688,0.0,0.0,5.78717199688
 11/01  19:00:00,101.054730811,7.85060705593,18.471269258,0.0,33.8341110165,33.3544677425,5.77486048906,0.0,0.0,5.77486048906
 11/01  20:00:00,109.341686123,8.04531307291,18.409360705,0.0,36.5179666069,38.8247702939,11.5281932674,0.0,0.0,11.5281932674
 11/01  21:00:00,103.490687829,8.04761638757,18.071389193,0.0,32.965339924,36.8579353714,5.79187512227,0.0,0.0,5.79187512227
 11/01  22:00:00,76.0450391133,7.56359633464,14.6566939084,0.0,25.6355707503,20.6438685092,5.77903726949,0.0,0.0,5.77903726949
 11/01  23:00:00,53.1295804779,7.13428318579,11.7232317396,0.0,15.0252895274,11.7056064465,5.76206409058,0.0,0.0,5.76206409058
 11/01  24:00:00,46.4160738873,6.94930322842,10.2203686095,0.0,11.6412384099,10.0650221343,5.7577486981,0.0,0.0,5.7577486981
 11/02  01:00:00,43.6411832523,6.82476072543,9.13063847205,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 11/02  02:00:00,40.8383996488,6.72364465941,8.28851938704,0.0,8.25718729233,10.0299323277,5.7523793349,0.0,0.0,5.7523793349
 11/02  03:00:00,40.2990105037,6.66621193227,7.8065717283,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/02  04:00:00,41.4368511962,6.61387658942,7.39020771637,0.0,8.25718729233,11.6354268332,5.75792951902,0.0,0.0,5.75792951902
 11/02  05:00:00,49.3496223067,6.64370483655,7.69371625314,0.0,12.1011305571,15.3678112995,5.77060530597,0.0,0.0,5.77060530597
 11/02  06:00:00,83.7876143775,7.2589034744,11.9886125154,0.0,19.7275818095,37.2640762949,5.97264068342,0.182176612912,0.0,5.79046407051
 11/02  07:00:00,100.378868967,7.68315063329,15.2037921784,0.0,24.3117294858,51.2795993405,17.3953934267,0.00700352695078,0.0,17.3883898997
 11/02  08:00:00,84.230580421,7.15490267301,12.7424189816,0.0,23.6694662846,40.6342015617,17.5575459087,0.0100380365312,0.0,17.5475078722
 11/02  09:00:00,84.0288933629,7.25941094034,17.4433218861,0.0,23.6694662846,35.6302164847,41.360031419,0.0,18.025,23.335031419
 11/02  10:00:00,67.5735142402,7.19703884229,18.6468491494,0.0,18.7433767983,22.9618409725,35.5073454559,0.0,18.025,17.4823454559
 11/02  11:00:00,70.6145080034,7.39533321076,21.4916239291,0.0,18.7433767983,22.9618409725,35.4798418764,0.0,18.025,17.4548418764
 11/02  12:00:00,73.4511132066,7.57762832845,24.1024881446,0.0,18.5889407304,23.1597249699,35.4782195053,0.0,18.025,17.4532195053
 11/02  13:00:00,75.9879177786,7.74898177327,26.2214355334,0.0,18.7433767983,23.2517909448,35.4750268729,0.0,18.025,17.4500268729
 11/02  14:00:00,77.6433131207,7.86928007269,27.7565322309,0.0,18.7433767983,23.2517909448,35.477066636,0.0,18.025,17.452066636
 11/02  15:00:00,76.58976784,7.84277777157,27.0194387008,0.0,18.7433767983,22.9618409725,35.0362730671,0.0,18.025,17.0112730671
 11/02  16:00:00,78.5793241142,7.73332784177,24.6671527386,0.0,18.7433767983,27.431320555,18.4785069794,0.0,18.025,0.453506979384
 11/02  17:00:00,88.4143898194,7.83822403588,22.2092408237,0.0,17.6635504202,40.6971502883,5.76612512609,0.0,0.0,5.76612512609
 11/02  18:00:00,99.6070507459,7.85227476998,19.3474606275,0.0,27.5259009287,37.3340067412,5.78767003761,0.0,0.0,5.78767003761
 11/02  19:00:00,100.117014638,7.87462620371,17.5095121419,0.0,33.8341110165,33.3544677425,11.5291760543,0.0,0.0,11.5291760543
