Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  20:00:00,107.809681292,7.99223184488,16.9304147281,0.0,36.5179666069,38.8247702939,5.77481540552,0.0,0.0,5.77481540552
 11/02  21:00:00,101.667661464,7.96117451298,16.3347703875,0.0,32.965339924,36.8579353714,5.79162718082,0.0,0.0,5.79162718082
 11/02  22:00:00,75.0369717236,7.54108988405,13.671104335,0.0,25.6355707503,20.6438685092,11.5385946512,0.0,0.0,11.5385946512
 11/02  23:00:00,52.2130154154,7.1111654383,10.8297729059,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 11/02  24:00:00,45.27742884,6.88949872784,9.14151946059,0.0,11.6412384099,10.0650221343,6.37217907695,0.614197999506,0.0,5.75798107744
 11/03  01:00:00,42.75107804,6.77333144892,8.29195047966,0.0,10.0992000411,10.047477231,0.632304113372,0.612304113372,0.0,0.02
 11/03  02:00:00,40.211812583,6.68569800861,7.69987320982,0.0,8.25718729233,10.0299323277,6.2230801182,0.469341643983,0.0,5.75373847421
 11/03  03:00:00,39.6568817678,6.61863918028,7.21200621024,0.0,8.25718729233,10.0299323277,0.771558505306,0.751558505306,0.0,0.02
 11/03  04:00:00,40.623618234,6.54627893816,6.64456298619,0.0,8.25718729233,11.6354268332,7.12130601503,1.36326747827,0.0,5.75803853675
 11/03  05:00:00,48.084811047,6.53591355061,6.53667602689,0.0,12.1011305571,15.3678112995,7.99700900058,2.22604678018,0.0,5.7709622204
 11/03  06:00:00,81.6645411996,7.06297188553,10.0614317607,0.0,19.7275818095,37.2640762949,14.9079026754,3.34377207312,0.0,11.5641306023
 11/03  07:00:00,97.8348490085,7.45716516132,12.8857159559,0.0,24.3117294858,51.2795993405,14.1191699987,2.51958464649,0.0,11.5995853522
 11/03  08:00:00,82.4005585647,7.03174221711,11.0355268178,0.0,23.6694662846,40.6342015617,23.3975561133,0.0037840181584,0.0,23.3937720952
 11/03  09:00:00,82.2437977505,7.18561250195,15.7320018342,0.0,23.6694662846,35.6302164847,35.5344512988,0.0,18.025,17.5094512988
 11/03  10:00:00,66.8711052187,7.11756873413,18.0238948116,0.0,18.7433767983,22.9618409725,35.5088460605,0.0,18.025,17.4838460605
 11/03  11:00:00,69.8021786738,7.31545314456,20.7591640792,0.0,18.7433767983,22.9618409725,35.4822697402,0.0,18.025,17.4572697402
 11/03  12:00:00,72.0942724251,7.48063916283,22.8426239747,0.0,18.5889407304,23.1597249699,35.478770375,0.0,18.025,17.453770375
 11/03  13:00:00,73.3634832804,7.57840137113,23.7675716533,0.0,18.7433767983,23.2517909448,35.4774662196,0.0,18.025,17.4524662196
 11/03  14:00:00,72.9157023786,7.56695194572,23.3312395299,0.0,18.7433767983,23.2517909448,35.4767314097,0.0,18.025,17.4517314097
 11/03  15:00:00,71.7505817978,7.53421242388,22.4888090419,0.0,18.7433767983,22.9618409725,35.4784241867,0.0,18.025,17.4534241867
 11/03  16:00:00,73.6736835611,7.41126531889,20.0835608728,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,84.138154766,7.54916696986,18.2220476205,0.0,17.6635504202,40.6971502883,5.7664557905,0.0,0.0,5.7664557905
 11/03  18:00:00,97.0168668566,7.64509661032,16.9644183481,0.0,27.5259009287,37.3340067412,11.5558361444,0.0,0.0,11.5558361444
 11/03  19:00:00,97.7390874978,7.68422128119,15.3219701261,0.0,33.8341110165,33.3544677425,5.77493225469,0.0,0.0,5.77493225469
 11/03  20:00:00,106.246681518,7.83607927634,15.5235471973,0.0,36.5179666069,38.8247702939,5.80873437011,0.0345161566632,0.0,5.77421821345
 11/03  21:00:00,99.8088739862,7.78535018547,14.6517662385,0.0,32.965339924,36.8579353714,11.6196417833,0.0549367343828,0.0,11.5647050489
 11/03  22:00:00,72.4960954281,7.29619754408,11.3751025877,0.0,25.6355707503,20.6438685092,6.01479790853,0.235397062104,0.0,5.77940084643
 11/03  23:00:00,49.3355478678,6.83107483381,8.23237435819,0.0,15.0252895274,11.7056064465,7.2446157793,1.48233443784,0.0,5.76228134146
 11/03  24:00:00,42.7503793782,6.64483595863,6.85912697092,0.0,11.6412384099,10.0650221343,1.46821894321,1.44821894321,0.0,0.02
 11/04  01:00:00,43.2760543581,6.5686014569,6.26216369424,0.0,12.8411359301,10.0650221343,6.84772196761,1.09398693684,0.0,5.75373503077
 11/04  02:00:00,37.7154457862,6.44841059353,5.44079092836,0.0,8.25718729233,10.0299323277,0.819141405981,0.799141405981,0.0,0.02
 11/04  03:00:00,37.1792536543,6.38242042005,4.97058137625,0.0,8.25718729233,10.0299323277,6.39684139174,0.643305502268,0.0,5.75353588947
 11/04  04:00:00,38.1164033906,6.30510949006,4.37851268205,0.0,8.25718729233,11.6354268332,1.70919847878,1.68919847878,0.0,0.02
 11/04  05:00:00,41.6649179095,6.23086561368,3.84303732002,0.0,8.71707943955,15.3327214929,9.54291128936,3.78148909363,0.0,5.76142219573
 11/04  06:00:00,62.5163854934,6.334542326,4.49496233202,0.0,18.5082010057,25.6353820695,11.193809159,5.42333064702,0.0,5.77047851194
 11/04  07:00:00,75.243767157,6.6076554458,6.26625494397,0.0,19.4083231844,41.0650158608,18.4707966844,6.90498212347,0.0,11.5658145609
 11/04  08:00:00,101.180081003,7.11024113832,9.7074828185,0.0,26.3286599382,57.9988325916,26.2703915092,2.78548236283,0.0,23.4849091464
 11/04  09:00:00,85.7040538227,7.01974006059,9.47555942307,0.0,26.3286599382,42.8504436482,42.467189613,1.04863661178,18.025,23.3935530012
 11/04  10:00:00,59.9964998122,6.77837060582,8.00317504986,0.0,21.7447113004,23.4437158914,42.4149012411,1.04746833065,18.025,23.3424329104
 11/04  11:00:00,58.4832592121,6.89035148793,8.83954797628,0.0,19.3027497915,23.426170988,35.5680005933,0.0587275264234,18.025,17.4842730669
 11/04  12:00:00,60.9067317289,7.04247064229,10.9685825809,0.0,19.1483137236,23.7250123474,35.4804056143,0.0,18.025,17.4554056143
 11/04  13:00:00,63.0410164097,7.17971203045,12.820079618,0.0,19.3027497915,23.7161209604,35.4803800066,0.0,18.025,17.4553800066
 11/04  14:00:00,64.5718807825,7.27543972617,14.2552158958,0.0,19.3027497915,23.7161209604,35.4792639538,0.0,18.025,17.4542639538
 11/04  15:00:00,65.4243153135,7.33731741263,15.3357224822,0.0,19.3027497915,23.426170988,35.4781732405,0.0,18.025,17.4531732405
 11/04  16:00:00,69.2935902169,7.30478073987,14.7862405511,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/04  17:00:00,75.984887629,7.34327040606,12.8166421217,0.0,18.2229234133,37.5968344597,5.76233253051,0.0,0.0,5.76233253051
 11/04  18:00:00,97.5448242649,7.49724766104,12.7333906684,0.0,32.690315043,37.0816133363,5.76678356779,0.0,0.0,5.76678356779
 11/04  19:00:00,97.8642836429,7.56146822993,12.8771182223,0.0,36.8143715336,33.066984531,5.77516728356,0.0,0.0,5.77516728356
 11/04  20:00:00,103.012091213,7.59567126001,12.7506442737,0.0,36.3493007332,38.7721355839,7.73940710181,1.96421643402,0.0,5.77519066778
 11/04  21:00:00,100.149399896,7.51071125056,12.0907781828,0.0,36.1807251679,36.8228455648,8.81841916629,3.04321408909,0.0,5.7752050772
 11/04  22:00:00,75.2876031071,7.02981518546,9.03029321337,0.0,31.0351095914,20.6438685092,17.8014252812,6.23606993085,0.0,11.5653553503
 11/04  23:00:00,49.6067755263,6.60232792485,6.33045773984,0.0,17.4250845679,11.7056064465,13.6127352029,7.84168423018,0.0,5.77105097268
 11/04  24:00:00,41.7605224559,6.41121510652,4.90298132673,0.0,12.8411359301,10.0650221343,9.89452459432,9.87452459432,0.0,0.02
 11/05  01:00:00,40.5154355529,6.2527614203,3.69795484574,0.0,12.925468867,10.100111941,19.621212335,13.8674017459,0.0,5.75381058918
 11/05  02:00:00,34.9684380763,6.1308967634,2.89186526404,0.0,8.34152022915,10.0650221343,14.442650674,14.422650674,0.0,0.02
 11/05  03:00:00,34.5588978086,6.07640556406,2.53680971049,0.0,8.34152022915,10.0650221343,20.4187661772,14.6649439997,0.0,5.75382217748
 11/05  04:00:00,35.7783892336,6.0280597569,2.19811349053,0.0,8.34152022915,11.6705166398,16.8461331535,16.8261331535,0.0,0.02
 11/05  05:00:00,39.6506889783,5.9919060864,1.94833238237,0.0,8.80141237637,15.3678112995,23.6578403612,17.8951874314,0.0,5.76265292977
 11/05  06:00:00,60.1658614443,6.06905082212,2.40991046556,0.0,18.5082010057,25.6353820695,23.388452471,17.6175314305,0.0,5.7709210405
 11/05  07:00:00,72.4575524611,6.25741545431,3.71082484071,0.0,19.4926561212,41.1001056674,27.8827379564,16.3164354446,0.0,11.5663025118
 11/05  08:00:00,97.6532462618,6.68451860462,6.60632601202,0.0,26.3286599382,57.9988325916,33.7680049677,10.2803935347,0.0,23.4876114329
 11/05  09:00:00,82.3057715726,6.64070888511,6.57569859355,0.0,26.2443270014,42.8153538416,48.297862734,6.87536426233,18.025,23.3974984717
 11/05  10:00:00,57.6439335789,6.51073833486,5.91822152546,0.0,21.7447113004,23.4437158914,44.5998508445,3.23159170687,18.025,23.3432591376
 11/05  11:00:00,56.3009655298,6.64594997561,6.84192888776,0.0,19.3449162599,23.4437158914,36.1269718583,0.617298824223,18.025,17.4846730341
 11/05  12:00:00,58.1980051984,6.81313737286,8.42946677586,0.0,19.190480192,23.7425572507,35.5308106829,0.0471704808824,18.025,17.458640202
 11/05  13:00:00,60.8493266834,6.98986843172,10.8779353536,0.0,19.260583323,23.698576057,35.4828572162,0.0,18.025,17.4578572162
 11/05  14:00:00,63.7568329988,7.14685597309,13.6284530539,0.0,19.260583323,23.698576057,35.4793410183,0.0,18.025,17.4543410183
 11/05  15:00:00,65.3119158479,7.24611000471,15.3742317841,0.0,19.260583323,23.4086260847,35.4784195733,0.0,18.025,17.4534195733
 11/05  16:00:00,69.76033262,7.23475715448,15.3827064195,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/05  17:00:00,77.6663621912,7.26373986713,12.7533447367,0.0,18.1807569449,37.5792895564,5.76249900126,0.0,0.0,5.76249900126
 11/05  18:00:00,95.9593243986,7.33287432032,11.4316684842,0.0,32.6059821062,37.0465235296,5.8169121715,0.0500456490165,0.0,5.76686652248
 11/05  19:00:00,96.1601890955,7.37030686245,11.3641624648,0.0,36.8143715336,33.066984531,6.18333492315,0.407662036079,0.0,5.77567288707
 11/05  20:00:00,101.78433727,7.43397596127,11.565138773,0.0,36.43363367,38.8072253906,8.69821380209,2.9224895633,0.0,5.77572423879
 11/05  21:00:00,98.9416133438,7.37969656548,11.1334050811,0.0,36.0963922311,36.7877557581,9.48261763428,3.70703239373,0.0,5.77558524055
 11/05  22:00:00,74.3298430316,6.92713681399,8.29460470179,0.0,30.9507766546,20.6087787026,17.6930608261,6.12655269226,0.0,11.5665081338
 11/05  23:00:00,48.5206989869,6.47694019787,5.36975000743,0.0,17.4250845679,11.7056064465,16.460059016,10.6887790475,0.0,5.77127996843
 11/05  24:00:00,41.1028158652,6.31620562409,4.22084401199,0.0,12.925468867,10.100111941,18.2218368853,12.4637641637,0.0,5.75807272162
 11/06  01:00:00,38.8601533194,6.20419504904,3.40950970465,0.0,11.6412384099,10.0650221343,13.9813351018,13.9613351018,0.0,0.02
 11/06  02:00:00,36.5995241486,6.11395886428,2.79973890204,0.0,10.0992000411,10.047477231,21.718548508,15.9647292415,0.0,5.7538192665
 11/06  03:00:00,34.4059232055,6.06743189886,2.51223130851,0.0,8.25718729233,10.0299323277,15.6501188254,15.6301188254,0.0,0.02
 11/06  04:00:00,34.2276771774,6.04183423848,2.35957447679,0.0,8.25718729233,10.0299323277,20.7172512079,14.9634951269,0.0,5.75375608106
 11/06  05:00:00,35.7786083452,6.03053891258,2.31526697628,0.0,8.25718729233,11.6354268332,13.5657661274,13.5457661274,0.0,0.02
 11/06  06:00:00,43.6062232574,6.0590732101,2.53487046905,0.0,12.1011305571,15.3678112995,17.1700692642,11.3984995051,0.0,5.77156975911
 11/06  07:00:00,69.943042187,6.39073867153,4.6640636772,0.0,19.7275818095,37.2640762949,23.2348248665,11.6677685424,0.0,11.5670563241
 11/06  08:00:00,89.8897500098,6.79794562188,7.48370658831,0.0,24.3117294858,51.2795993405,21.7038514055,10.1013583375,0.0,11.602493068
 11/06  09:00:00,75.8387037229,6.37810966156,5.12721363628,0.0,23.6694662846,40.6342015617,27.840855266,4.44147520501,0.0,23.399380061
 11/06  10:00:00,71.1446249329,6.39571038502,5.4226643605,0.0,23.6694662846,35.6302164847,44.3333555767,2.96731603812,18.025,23.3410395386
 11/06  11:00:00,53.04703929,6.33158355674,4.98576643914,0.0,18.7433767983,22.9618409725,38.3269231401,2.8133978759,18.025,17.4885252642
 11/06  12:00:00,54.4660520611,6.52024269227,6.2182169553,0.0,18.7433767983,22.9618409725,37.2183161575,1.73276622958,18.025,17.4605499279
 11/06  13:00:00,55.6509079885,6.64734797132,7.23252097844,0.0,18.5889407304,23.1597249699,37.3771813578,1.89428431222,18.025,17.4578970456
 11/06  14:00:00,56.3579600584,6.68842247114,7.65199503841,0.0,18.7433767983,23.2517909448,35.4896397756,0.0081985920769,18.025,17.4564411835
 11/06  15:00:00,57.3554691349,6.80058746624,8.53733885255,0.0,18.7433767983,23.2517909448,35.4822350522,0.0,18.025,17.4572350522
 11/06  16:00:00,57.0059698926,6.779462584,8.49891469043,0.0,18.7433767983,22.9618409725,35.4815018045,0.0,18.025,17.4565018045
 11/06  17:00:00,62.2981280124,6.66403619715,7.57120331339,0.0,18.7433767983,27.431320555,19.1373947045,1.0923947045,18.025,0.02
 11/06  18:00:00,80.659041709,6.7809291904,7.9751191829,0.0,17.6635504202,40.6971502883,8.22888618206,2.46186326261,0.0,5.76702291945
 11/06  19:00:00,87.2633732888,6.83740345149,8.01852655434,0.0,27.5259009287,37.3340067412,18.1429500874,6.58505008308,0.0,11.5579000043
 11/06  20:00:00,90.0086291532,6.89751505381,8.37814837867,0.0,33.8341110165,33.3544677425,15.219140813,9.44377635335,0.0,5.7753644597
 11/06  21:00:00,99.4809432009,7.0907755555,9.50304794294,0.0,36.5179666069,38.8247702939,17.1059603045,11.3305762623,0.0,5.77538404222
 11/06  22:00:00,94.0190634961,7.1086001708,9.53860702221,0.0,32.965339924,36.8579353714,24.0104138998,12.4438818763,0.0,11.5665320235
 11/06  23:00:00,66.9724832174,6.63366492085,6.51394676916,0.0,25.6355707503,20.6438685092,20.0731678472,14.2929798372,0.0,5.78018801007
 11/06  24:00:00,44.4601709532,6.25081556731,3.93721595503,0.0,15.0252895274,11.7056064465,21.4148135821,15.6520237936,0.0,5.76278978848
 11/07  01:00:00,38.3441510039,6.12585609675,2.97183525119,0.0,11.6412384099,10.0650221343,16.0466706028,16.0266706028,0.0,0.02
 11/07  02:00:00,36.3047565342,6.0672926005,2.55162965102,0.0,10.0992000411,10.047477231,22.087695503,16.3336343043,0.0,5.75406119867
 11/07  03:00:00,34.0634196886,6.01838266404,2.21876872963,0.0,8.25718729233,10.0299323277,16.6278966245,16.6078966245,0.0,0.02
 11/07  04:00:00,33.8161618361,5.98729971166,2.00258526683,0.0,8.25718729233,10.0299323277,22.6093034824,16.855279515,0.0,5.75402396744
 11/07  05:00:00,35.2352531354,5.96369422768,1.83874535818,0.0,8.25718729233,11.6354268332,17.0925235182,17.0725235182,0.0,0.02
 11/07  06:00:00,42.9106277243,5.97694613782,1.92138289497,0.0,12.1011305571,15.3678112995,22.0931523286,16.3222139307,0.0,5.77093839784
 11/07  07:00:00,69.2439646478,6.30394228088,4.05175111331,0.0,19.7275818095,37.2640762949,27.1345917686,15.5669294149,0.0,11.5676623538
 11/07  08:00:00,88.9099159438,6.6686221408,6.63315156375,0.0,24.3117294858,51.2795993405,24.5843444967,12.9807214784,0.0,11.6036230182
 11/07  09:00:00,74.4774461273,6.22271748603,3.92132012082,0.0,23.6694662846,40.6342015617,31.9773798049,8.57476040781,0.0,23.402619397
 11/07  10:00:00,69.2814618541,6.18236269007,3.77282885101,0.0,23.6694662846,35.6302164847,49.157705135,7.78928262472,18.025,23.3434225103
 11/07  11:00:00,50.472143593,6.03018549201,2.71225215804,0.0,18.7433767983,22.9618409725,43.3393057645,7.82481221896,18.025,17.4894935455
 11/07  12:00:00,50.2985503677,6.01565024371,2.55529709337,0.0,18.7433767983,22.9618409725,42.574549484,7.08863086267,18.025,17.4609186214
 11/07  13:00:00,50.2939017924,5.9957696194,2.52708269812,0.0,18.5889407304,23.1597249699,42.0030940058,6.51792566174,18.025,17.460168344
 11/07  14:00:00,50.2878714799,5.98671191624,2.28360681433,0.0,18.7433767983,23.2517909448,41.2473897283,5.76281261014,18.025,17.4595771182
 11/07  15:00:00,50.2034745522,5.97759563711,2.20832626325,0.0,18.7433767983,23.2517909448,41.1719818279,5.68978654065,18.025,17.4571952873
 11/07  16:00:00,49.8803499402,5.97554215381,2.17720497982,0.0,18.7433767983,22.9618409725,42.3943029718,6.9126849201,18.025,17.4566180517
 11/07  17:00:00,56.3607492742,5.98803682262,2.30981183201,0.0,18.7433767983,27.431320555,24.8487609084,6.80376090845,18.025,0.02
 11/07  18:00:00,75.4455459878,6.1429318715,3.39960589074,0.0,17.6635504202,40.6971502883,12.7666846973,6.9995661482,0.0,5.76711854908
 11/07  19:00:00,82.9830197556,6.28516428718,4.29038162888,0.0,27.5259009287,37.3340067412,21.3841112731,9.82560057815,0.0,11.5585106949
 11/07  20:00:00,86.3565555837,6.41766436803,5.20590617874,0.0,33.8341110165,33.3544677425,16.3576204378,10.5817680244,0.0,5.77585241337
 11/07  21:00:00,96.3135928717,6.66678364876,6.75966687662,0.0,36.5179666069,38.8247702939,17.7308233649,11.9555898963,0.0,5.7752334686
 11/07  22:00:00,91.3054049398,6.74359528378,7.1899195321,0.0,32.965339924,36.8579353714,23.8931655255,12.3254229143,0.0,11.5677426113
 11/07  23:00:00,64.6955642816,6.33572014447,4.53495005155,0.0,25.6355707503,20.6438685092,18.9324803002,13.1521104606,0.0,5.78036983961
 11/07  24:00:00,43.0295206977,6.07248747981,2.68487995439,0.0,15.0252895274,11.7056064465,20.351082444,14.5886030408,0.0,5.76247940326
 11/08  01:00:00,37.3590195118,6.00296963919,2.10957369271,0.0,11.6412384099,10.0650221343,21.4030884491,15.6446883709,0.0,5.75840007816
 11/08  02:00:00,35.4833215383,5.96205812944,1.83542703636,0.0,10.0992000411,10.047477231,15.7094253912,15.6894253912,0.0,0.02
 11/08  03:00:00,33.3048537265,5.92056379619,1.55800859357,0.0,8.25718729233,10.0299323277,16.1059961064,16.0859961064,0.0,0.02
 11/08  04:00:00,33.0912325883,5.89364228332,1.37130967934,0.0,8.25718729233,10.0299323277,22.8974375791,17.1432668144,0.0,5.75417076468
 11/08  05:00:00,34.5558396246,5.87551544996,1.24749445441,0.0,8.25718729233,11.6354268332,23.5071821939,17.7489275038,0.0,5.75825469004
 11/08  06:00:00,42.2921022645,5.89511216784,1.38467234616,0.0,12.1011305571,15.3678112995,22.1133985448,16.34154646,0.0,5.7718520848
 11/08  07:00:00,68.7667596843,6.23482962207,3.64363176773,0.0,19.7275818095,37.2640762949,20.8713835071,15.0771611354,0.0,5.79422237162
 11/08  08:00:00,87.504195971,6.48829264589,5.40771225901,0.0,24.3117294858,51.2795993405,30.2933625262,12.8977731387,0.0,17.3955893876
 11/08  09:00:00,73.9004070651,6.14775885883,3.41921114762,0.0,23.6694662846,40.6342015617,31.3817483577,7.97785927789,0.0,23.4038890798
 11/08  10:00:00,68.821735927,6.11869295048,3.37675277268,0.0,23.6694662846,35.6302164847,42.298607285,6.7572748958,18.025,17.5163323892
 11/08  11:00:00,49.8319461239,5.951467007,2.15075795777,0.0,18.7433767983,22.9618409725,43.2633539393,7.74800567315,18.025,17.4903482662
 11/08  12:00:00,49.6198908587,5.9345337828,1.95774394001,0.0,18.7433767983,22.9618409725,43.0552053868,7.56902874003,18.025,17.4611766467
 11/08  13:00:00,49.8381772194,5.93523452079,2.13187999428,0.0,18.5889407304,23.1597249699,41.622482416,6.13812065913,18.025,17.4593617569
 11/08  14:00:00,49.8902380457,5.93248400829,1.94019106096,0.0,18.7433767983,23.2517909448,40.5298408694,5.04737926094,18.025,17.4574616084
 11/08  15:00:00,49.831696565,5.92570785839,1.88842623593,0.0,18.7433767983,23.2517909448,40.2746953139,4.78942615515,18.025,17.4602691587
 11/08  16:00:00,49.5961965896,5.93242890335,1.93615513393,0.0,18.7433767983,22.9618409725,41.1918317499,5.70697329735,18.025,17.4598584525
 11/08  17:00:00,56.0970143991,5.9471211408,2.08697980589,0.0,18.7433767983,27.431320555,29.5445171013,5.76108415467,18.025,5.75843294663
 11/08  18:00:00,75.2946448279,6.11151913287,3.28010469648,0.0,17.6635504202,40.6971502883,11.5442273964,5.77699732245,0.0,5.76723007396
 11/08  19:00:00,82.5833664565,6.22674613606,3.94912899041,0.0,27.5259009287,37.3340067412,14.7730020034,8.98336354944,0.0,5.78963845394
 11/08  20:00:00,86.0680602251,6.37189126275,4.96315883409,0.0,33.8341110165,33.3544677425,15.3754139622,9.5990721667,0.0,5.77634179553
 11/08  21:00:00,96.1358576086,6.63130932113,6.6173816362,0.0,36.5179666069,38.8247702939,22.2285763456,10.696890253,0.0,11.5316860926
 11/08  22:00:00,91.1842960289,6.71515329993,7.09722689861,0.0,32.965339924,36.8579353714,16.7246300645,10.9303789951,0.0,5.79425106937
 11/08  23:00:00,64.5242138399,6.30727622713,4.39201126367,0.0,25.6355707503,20.6438685092,23.1748326446,11.6333356168,0.0,11.5414970277
 11/08  24:00:00,42.8800782422,6.04929324532,2.55862470571,0.0,15.0252895274,11.7056064465,13.0810639536,13.0610639536,0.0,0.02
 11/09  01:00:00,37.2577878855,5.98559091925,2.02571018334,0.0,11.6412384099,10.0650221343,19.3970672924,13.6383713908,0.0,5.75869590156
 11/09  02:00:00,35.3680201349,5.94436013217,1.73781313724,0.0,10.0992000411,10.047477231,14.3258329351,14.3058329351,0.0,0.02
 11/09  03:00:00,33.1982022795,5.90466880699,1.46724501073,0.0,8.25718729233,10.0299323277,20.5335227018,14.7792745449,0.0,5.75424815684
 11/09  04:00:00,33.0424316637,5.88496071016,1.3311834315,0.0,8.25718729233,10.0299323277,14.9770022074,14.9570022074,0.0,0.02
 11/09  05:00:00,34.5114975638,5.8679885082,1.2106697123,0.0,8.25718729233,11.6354268332,21.4224322757,15.6644116304,0.0,5.7580206453
 11/09  06:00:00,42.1935719487,5.88208748773,1.29914896831,0.0,12.1011305571,15.3678112995,21.4365559496,15.6644734102,0.0,5.7720825394
 11/09  07:00:00,68.7493387978,6.22864811973,3.63235249887,0.0,19.7275818095,37.2640762949,26.1027581752,14.5350259747,0.0,11.5677322005
 11/09  08:00:00,88.3122007522,6.57816109371,6.12581456229,0.0,24.3117294858,51.2795993405,23.0702914648,11.4653508346,0.0,11.6049406302
 11/09  09:00:00,74.2410686237,6.18207849323,3.72552342592,0.0,23.6694662846,40.6342015617,30.1484271324,6.73943791024,0.0,23.4089892221
 11/09  10:00:00,69.0325335572,6.14181634745,3.56440278275,0.0,23.6694662846,35.6302164847,47.4711902784,6.09961385034,18.025,23.346576428
 11/09  11:00:00,50.0204106066,5.97097736414,2.31969812068,0.0,18.7433767983,22.9618409725,42.4407297733,6.92332168615,18.025,17.4924080872
 11/09  12:00:00,49.8456804867,5.95789873171,2.16015858094,0.0,18.7433767983,22.9618409725,42.0366105358,6.54717506677,18.025,17.464435469
 11/09  13:00:00,50.118967057,5.96316124678,2.38473651927,0.0,18.5889407304,23.1597249699,40.8340250008,5.34767007053,18.025,17.4613549303
 11/09  14:00:00,50.2581266908,5.96605276062,2.27450109118,0.0,18.7433767983,23.2517909448,38.3208454126,2.83472031052,18.025,17.461125102
 11/09  15:00:00,50.1638145375,5.9585467121,2.18769477808,0.0,18.7433767983,23.2517909448,38.7312287079,3.24715908212,18.025,17.4590696258
 11/09  16:00:00,49.8499587462,5.95865173598,2.16368396278,0.0,18.7433767983,22.9618409725,40.2497708228,4.76593846574,18.025,17.4588323571
 11/09  17:00:00,56.2852819905,5.96758276041,2.25477700095,0.0,18.7433767983,27.431320555,23.3539304315,5.30893043148,18.025,0.02
 11/09  18:00:00,75.4648947464,6.13150515539,3.43034941614,0.0,17.6635504202,40.6971502883,11.3951059955,5.62760164171,0.0,5.76750435377
 11/09  19:00:00,83.0343735119,6.2832031196,4.34363799863,0.0,27.5259009287,37.3340067412,20.4077930094,8.84779019359,0.0,11.5600028158
 11/09  20:00:00,86.4202760118,6.4163112927,5.27093703774,0.0,33.8341110165,33.3544677425,15.7474293138,9.97091718706,0.0,5.7765121267
 11/09  21:00:00,96.4724119208,6.67347020342,6.91175661484,0.0,36.5179666069,38.8247702939,17.1410241658,11.3650837711,0.0,5.77594039471
 11/09  22:00:00,91.4956795838,6.75300587194,7.3707199093,0.0,32.965339924,36.8579353714,23.2776261281,11.7085708968,0.0,11.5690552312
 11/09  23:00:00,64.7550101569,6.33497796309,4.5950890595,0.0,25.6355707503,20.6438685092,18.2659134634,12.4851136225,0.0,5.78079984088
 11/09  24:00:00,43.0156006406,6.06440913258,2.67901283308,0.0,15.0252895274,11.7056064465,19.1419145211,13.3787072562,0.0,5.76320726486
 11/10  01:00:00,37.3621171673,5.99751967473,2.11809781813,0.0,11.6412384099,10.0650221343,19.6692498018,13.9104571214,0.0,5.75879268037
 11/10  02:00:00,35.4514035422,5.95384155474,1.8117119263,0.0,10.0992000411,10.047477231,14.4965196175,14.4765196175,0.0,0.02
 11/10  03:00:00,33.2995231185,5.9164086967,1.55681421628,0.0,8.25718729233,10.0299323277,20.5344905077,14.7803711608,0.0,5.75411934684
 11/10  04:00:00,33.0882587671,5.89059573709,1.371369941,0.0,8.25718729233,10.0299323277,15.7057388031,15.6857388031,0.0,0.02
 11/10  05:00:00,34.5601072169,5.87391701727,1.25333650528,0.0,8.25718729233,11.6354268332,21.8598708467,16.1010870152,0.0,5.75878383146
 11/10  06:00:00,42.3372503398,5.89829301203,1.42660286532,0.0,12.1011305571,15.3678112995,20.4126363077,14.6412598529,0.0,5.77137645485
 11/10  07:00:00,68.9425362002,6.25105356017,3.80312075899,0.0,19.7275818095,37.2640762949,24.9964627306,13.4284357134,0.0,11.5680270171
 11/10  08:00:00,88.3070237626,6.57529701251,6.12345253797,0.0,24.3117294858,51.2795993405,22.8336031214,11.2281907952,0.0,11.6054123262
 11/10  09:00:00,74.4730077192,6.2060059925,3.93350590215,0.0,23.6694662846,40.6342015617,30.0236785542,6.61165164098,0.0,23.4120269132
 11/10  10:00:00,69.4738228367,6.18764337459,3.95984394769,0.0,23.6694662846,35.6302164847,40.9825206172,5.43985441884,18.025,17.5176661983
 11/10  11:00:00,50.8864762747,6.06457208601,3.09215544406,0.0,18.7433767983,22.9618409725,46.4743401065,5.13214877003,18.025,23.3171913365
 11/10  12:00:00,52.7820662053,6.29963519408,4.75479838237,0.0,18.7433767983,22.9618409725,38.1806521138,2.69214218431,18.025,17.4635099294
 11/10  13:00:00,54.7110114531,6.4886148247,6.45131557617,0.0,18.5889407304,23.1597249699,37.0362342382,1.54848199335,18.025,17.4627522448
 11/10  14:00:00,58.5729260299,6.67965356255,9.87568977749,0.0,18.7433767983,23.2517909448,35.4895014323,0.0,18.025,17.4645014323
 11/10  15:00:00,63.1889345574,6.84599546824,14.3253566531,0.0,18.7433767983,23.2517909448,35.4857668188,0.0,18.025,17.4607668188
 11/10  16:00:00,64.5261075548,6.9085705572,15.8899040337,0.0,18.7433767983,22.9618409725,35.4857021514,0.0,18.025,17.4607021514
 11/10  17:00:00,69.5760541948,6.88285927504,14.6302639523,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,85.1094525243,7.06920083191,12.1371948987,0.0,17.6635504202,40.6971502883,5.76737817467,0.0,0.0,5.76737817467
 11/10  19:00:00,90.5895378062,7.14348034268,11.0384955584,0.0,27.5259009287,37.3340067412,11.5962776104,0.0372193183854,0.0,11.559058292
 11/10  20:00:00,93.1042461249,7.20697865957,11.1642183354,0.0,33.8341110165,33.3544677425,6.13152508298,0.354912771903,0.0,5.77661231108
 11/10  21:00:00,102.655592821,7.41357510538,12.3548109618,0.0,36.5179666069,38.8247702939,6.96318889149,1.18643130181,0.0,5.77675758967
 11/10  22:00:00,97.4091224823,7.45571865909,12.5814198514,0.0,32.965339924,36.8579353714,13.1545432217,1.58527594907,0.0,11.5692672726
 11/10  23:00:00,70.5561430056,7.00750314002,9.72367380928,0.0,25.6355707503,20.6438685092,7.2263483562,1.44495872321,0.0,5.78138963299
 11/10  24:00:00,47.8368344164,6.60518046371,6.95946083323,0.0,15.0252895274,11.7056064465,7.60099164647,1.83883174776,0.0,5.76215989871
 11/11  01:00:00,42.7331030581,6.45060149929,5.71667428735,0.0,12.925468867,10.100111941,8.95515676645,3.19628035592,0.0,5.75887641053
 11/11  02:00:00,41.9661701204,6.37082272643,5.03058333075,0.0,12.925468867,10.100111941,4.27425762445,4.25425762445,0.0,0.02
 11/11  03:00:00,36.1308877008,6.23366634899,3.95149375321,0.0,8.34152022915,10.0650221343,6.22055197211,6.20055197211,0.0,0.02
 11/11  04:00:00,35.3866392926,6.15045896675,3.29045326419,0.0,8.34152022915,10.0650221343,13.4608458681,7.7064396685,0.0,5.75440619957
 11/11  05:00:00,36.6304434315,6.10485873888,2.9733004227,0.0,8.34152022915,11.6705166398,13.9305607428,8.17191693852,0.0,5.7586438043
 11/11  06:00:00,40.5278737124,6.07097025006,2.74637564792,0.0,8.80141237637,15.3678112995,8.40655262073,8.38655262073,0.0,0.02
 11/11  07:00:00,55.9804892308,6.20358352393,3.74189096904,0.0,18.5082010057,25.6353820695,14.1647324785,8.39325283341,0.0,5.7714796451
 11/11  08:00:00,74.0760996004,6.62626005724,6.84434009282,0.0,19.4926561212,41.1001056674,18.3019328061,6.73276445035,0.0,11.5691683557
 11/11  09:00:00,102.700947416,7.20825508458,11.1300350601,0.0,26.3286599382,57.9988325916,31.3997464315,2.02289839141,0.0,29.3768480401
 11/11  10:00:00,87.3419503488,7.15616924856,11.0962479976,0.0,26.2443270014,42.8153538416,41.751370274,0.320159007468,18.025,23.4062112665
 11/11  11:00:00,62.7669929745,6.89085770175,10.6610355626,0.0,21.7447113004,23.4437158914,35.5612703712,0.0132646135941,18.025,17.5230057576
 11/11  12:00:00,63.2320985186,7.0782884479,13.3406295737,0.0,19.3449162599,23.4437158914,41.3436343463,0.0,18.025,23.3186343463
 11/11  13:00:00,65.7377891587,7.21996888384,15.5623588804,0.0,19.190480192,23.7425572507,35.4879303129,0.0,18.025,17.4629303129
 11/11  14:00:00,69.0666554228,7.35478304071,18.7302880769,0.0,19.260583323,23.698576057,35.4879649857,0.0,18.025,17.4629649857
 11/11  15:00:00,71.0028827309,7.4181375142,20.6031606454,0.0,19.260583323,23.698576057,35.48803673,0.0,18.025,17.46303673
 11/11  16:00:00,69.6355706591,7.35603295012,19.5879032963,0.0,19.260583323,23.4086260847,35.4881308676,0.0,18.025,17.4631308676
 11/11  17:00:00,72.3343495538,7.19466931962,16.1127465871,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,84.0096876514,7.26953472994,13.4387953046,0.0,18.1807569449,37.5792895564,5.76333393232,0.0,0.0,5.76333393232
 11/11  19:00:00,99.118358106,7.52502021448,14.3984604869,0.0,32.6059821062,37.0465235296,5.76768039165,0.0,0.0,5.76768039165
 11/11  20:00:00,99.6604856026,7.63133390847,14.6033047398,0.0,36.8143715336,33.066984531,5.77591267647,0.0,0.0,5.77591267647
 11/11  21:00:00,105.614773163,7.7729599498,15.0564608325,0.0,36.43363367,38.8072253906,5.79274130676,0.0159090010092,0.0,5.77683230575
 11/11  22:00:00,102.348870272,7.70977581649,14.2104514636,0.0,36.0963922311,36.7877557581,11.810921091,0.277300715445,0.0,11.5336203756
 11/11  23:00:00,77.5958322566,7.25740399476,11.2301380338,0.0,30.9507766546,20.6087787026,6.68960318382,0.894590489073,0.0,5.79501269474
 11/11  24:00:00,51.8545375252,6.82154512926,8.35887043996,0.0,17.4250845679,11.7056064465,7.22058979713,1.44802764448,0.0,5.77256215265
 11/12  01:00:00,44.3044822503,6.65451193459,7.08413111203,0.0,12.925468867,10.100111941,7.72924672574,1.97023635045,0.0,5.75901037529
 11/12  02:00:00,43.2402787973,6.53704961587,6.13845644302,0.0,12.925468867,10.100111941,3.35570732736,3.33570732736,0.0,0.02
 11/12  03:00:00,37.4171328969,6.39355468536,5.07784276015,0.0,8.34152022915,10.0650221343,9.98729012691,4.23293918551,0.0,5.7543509414
 11/12  04:00:00,36.6717395963,6.3080617361,4.41794459486,0.0,8.34152022915,10.0650221343,5.04766476778,5.02766476778,0.0,0.02
 11/12  05:00:00,37.5226252833,6.22298216176,3.74734951108,0.0,8.34152022915,11.6705166398,12.6824107025,6.9233869505,0.0,5.75902375202
 11/12  06:00:00,41.3060848613,6.17137377482,3.42416433529,0.0,8.80141237637,15.3678112995,12.8058907234,7.04240713605,0.0,5.7634835874
 11/12  07:00:00,58.8659374818,6.33185192994,4.61505401319,0.0,18.5082010057,25.6353820695,11.0295330646,5.2568088324,0.0,5.77272423225
 11/12  08:00:00,74.4274936513,6.68996253716,7.13199909149,0.0,19.4926561212,41.1001056674,15.4302254116,3.85962593273,0.0,11.5705994789
 11/12  09:00:00,102.103526638,7.15899178109,10.5818402601,0.0,26.3286599382,57.9988325916,24.076045304,0.568848780603,0.0,23.5071965234
 11/12  10:00:00,85.0542969293,6.88983453956,9.07489639444,0.0,26.2443270014,42.8153538416,41.5969026137,0.157583453521,18.025,23.4143191602
 11/12  11:00:00,58.2234890343,6.48896420351,6.51940755752,0.0,21.7447113004,23.4437158914,41.9644936335,0.580418055415,18.025,23.3590755781
 11/12  12:00:00,56.1711205293,6.46414898136,6.89377732631,0.0,19.3449162599,23.4437158914,35.5623354413,0.0426026692859,18.025,17.494732772
 11/12  13:00:00,58.3234191535,6.62046536072,8.74748102523,0.0,19.190480192,23.7425572507,35.490987677,0.0,18.025,17.465987677
 11/12  14:00:00,58.5957543625,6.65354217813,8.9606167822,0.0,19.260583323,23.698576057,35.4873293073,0.0,18.025,17.4623293073
 11/12  15:00:00,58.5956192551,6.64477976921,8.96924563466,0.0,19.260583323,23.698576057,35.4868104981,0.0,18.025,17.4618104981
 11/12  16:00:00,57.4587666825,6.58969833271,8.17742555146,0.0,19.260583323,23.4086260847,35.4880159901,0.0,18.025,17.4630159901
 11/12  17:00:00,62.0788496458,6.51244381945,6.53945833612,0.0,19.260583323,27.8781056672,23.7838836986,0.0,18.025,5.75888369857
 11/12  18:00:00,77.0796835704,6.63133748351,7.14697769432,0.0,18.1807569449,37.5792895564,5.76351505463,0.0,0.0,5.76351505463
 11/12  19:00:00,92.4568161412,6.8769156417,8.38501102108,0.0,32.6059821062,37.0465235296,6.92127734624,1.15322737113,0.0,5.76804997512
 11/12  20:00:00,93.3787605248,6.99173557431,8.96115524031,0.0,36.8143715336,33.066984531,9.31256236413,3.53581834973,0.0,5.7767440144
 11/12  21:00:00,99.7840116618,7.15319470111,9.84544851047,0.0,36.43363367,38.8072253906,12.7554399913,6.97868522928,0.0,5.77675476199
 11/12  22:00:00,97.2290045604,7.14130732792,9.65903859935,0.0,36.0963922311,36.7877557581,13.9818566138,8.20481537021,0.0,5.7770412436
 11/12  23:00:00,73.0034766194,6.74156682676,7.15358239007,0.0,30.9507766546,20.6087787026,20.4527470796,8.88192215284,0.0,11.5708249267
 11/12  24:00:00,47.6146335047,6.34722361197,4.59327115475,0.0,17.4250845679,11.7056064465,17.0694479464,11.2967103624,0.0,5.77273758393
 11/13  01:00:00,38.8662901314,6.19046060619,3.42929978735,0.0,11.6412384099,10.0650221343,18.7651577334,13.0060417108,0.0,5.7591160226
 11/13  02:00:00,36.5231141298,6.09716725434,2.74007340158,0.0,10.0992000411,10.047477231,13.6140101228,13.5940101228,0.0,0.02
 11/13  03:00:00,34.2568650344,6.04462850329,2.38591357848,0.0,8.25718729233,10.0299323277,19.6220740901,13.8675040281,0.0,5.75457006198
 11/13  04:00:00,33.9946332867,6.01125532104,2.15706152718,0.0,8.25718729233,10.0299323277,14.133835961,14.113835961,0.0,0.02
 11/13  05:00:00,35.3917487361,5.98520160648,1.97366273985,0.0,8.25718729233,11.6354268332,20.6485229616,14.8894061785,0.0,5.75911678309
 11/13  06:00:00,43.052421818,5.99641807522,2.04359546604,0.0,12.1011305571,15.3678112995,19.689955332,13.9171722801,0.0,5.77278305187
 11/13  07:00:00,71.0974463515,6.30889801075,4.01609305342,0.0,19.7275818095,37.2640762949,25.3720078086,13.8016322354,0.0,11.5703755731
 11/13  08:00:00,88.6486044097,6.65548504919,6.3847232918,0.0,24.3117294858,51.2795993405,23.7134957957,12.104731009,0.0,11.6087647867
 11/13  09:00:00,74.3933397548,6.21814713617,3.84161488788,0.0,23.6694662846,40.6342015617,31.2405026572,7.82457800104,0.0,23.4159246561
 11/13  10:00:00,69.024104414,6.15870145817,3.53900625732,0.0,23.6694662846,35.6302164847,48.9567529334,7.57756562174,18.025,23.3541873117
 11/13  11:00:00,50.0662623097,5.99403383635,2.34243517932,0.0,18.7433767983,22.9618409725,44.816907216,9.29481893483,18.025,17.4970882812
 11/13  12:00:00,49.7784812007,5.97003768357,2.08078128052,0.0,18.7433767983,22.9618409725,44.9842007746,9.49222149124,18.025,17.4669792833
 11/13  13:00:00,49.7929027754,5.95457505124,2.06721948129,0.0,18.5889407304,23.1597249699,43.9887959495,8.49710873657,18.025,17.4666872129
 11/13  14:00:00,49.8924963513,5.95634657966,1.91853727139,0.0,18.7433767983,23.2517909448,43.4686924659,7.97657940772,18.025,17.4671130582
 11/13  15:00:00,49.6580493814,5.93179485958,1.70864221947,0.0,18.7433767983,23.2517909448,43.9691417458,8.47844460846,18.025,17.4656971373
 11/13  16:00:00,49.2131514465,5.92004624266,1.56544278985,0.0,18.7433767983,22.9618409725,46.4349856519,10.9438590897,18.025,17.4661265623
 11/13  17:00:00,55.6124786799,5.92654394351,1.62296819877,0.0,18.7433767983,27.431320555,35.6684042506,11.8845011714,18.025,5.7589030792
 11/13  18:00:00,74.5647299415,6.06682344284,2.59480691871,0.0,17.6635504202,40.6971502883,18.1887401524,12.4205667575,0.0,5.7681733949
 11/13  19:00:00,81.8666167816,6.16387045263,3.29510862003,0.0,27.5259009287,37.3340067412,21.4917573885,15.7005120352,0.0,5.79124535329
 11/13  20:00:00,84.9046801914,6.2532473663,3.9183203711,0.0,33.8341110165,33.3544677425,22.0849836702,16.3076331118,0.0,5.77735055842
 11/13  21:00:00,94.4779491964,6.4501343914,5.14054382487,0.0,36.5179666069,38.8247702939,28.9065326269,17.3731419153,0.0,11.5333907116
 11/13  22:00:00,89.5091366102,6.530167847,5.60689564104,0.0,32.965339924,36.8579353714,23.3846427462,17.5887438891,0.0,5.79589885712
 11/13  23:00:00,63.4906363992,6.20004458449,3.46554840291,0.0,25.6355707503,20.6438685092,30.0030579753,18.4599851156,0.0,11.5430728597
 11/13  24:00:00,42.3257140286,5.99704326235,2.05644388805,0.0,15.0252895274,11.7056064465,19.4807487587,19.4607487587,0.0,0.02
 11/14  01:00:00,36.7797691293,5.93237814448,1.60085542981,0.0,11.6412384099,10.0650221343,25.5723998397,19.8131734164,0.0,5.75922642338
 11/14  02:00:00,34.9094333445,5.89137075782,1.33217449385,0.0,10.0992000411,10.047477231,25.893886363,20.1392565155,0.0,5.75462984755
 11/14  03:00:00,32.7548553017,5.8529205832,1.0686630864,0.00694761940482,8.25718729233,10.0299323277,20.46260265,20.44260265,0.0,0.02
 11/14  04:00:00,32.6353408548,5.83414544827,0.923460090623,0.0514057436227,8.25718729233,10.0299323277,26.4437902418,20.6893007574,0.0,5.75448948443
 11/14  05:00:00,34.1102201582,5.81366303287,0.774295551262,0.0893743966421,8.25718729233,11.6354268332,20.9851368398,20.9651368398,0.0,0.02
 11/14  06:00:00,41.9013595902,5.83973544087,0.959468037291,0.0897302363365,12.1011305571,15.3678112995,25.2648298591,19.4918258337,0.0,5.77300402537
 11/14  07:00:00,70.1200965063,6.16387828451,3.18372796189,0.0,19.7275818095,37.2640762949,29.7991927557,18.2267208868,0.0,11.5724718689
 11/14  08:00:00,86.7312530088,6.39449258024,4.72832548814,0.0,24.3117294858,51.2795993405,27.1340953489,15.5243579481,0.0,11.6097374008
 11/14  09:00:00,73.0380347093,6.05403976569,2.65038905662,0.0,23.6694662846,40.6342015617,34.2770354488,10.855171745,0.0,23.4218637038
 11/14  10:00:00,67.7843517181,6.01318312401,2.44475821186,0.0,23.6694662846,35.6302164847,51.8890483265,10.5040459096,18.025,23.3600024169
 11/14  11:00:00,48.9864881025,5.86799058374,1.37918529641,0.00950103260351,18.7433767983,22.9618409725,46.7804891834,11.2566816852,18.025,17.4988074982
 11/14  12:00:00,48.9932440619,5.87345461949,1.38736681734,0.00475091899337,18.7433767983,22.9618409725,45.7997740395,10.3051714187,18.025,17.4696026207
 11/14  13:00:00,49.4140629554,5.8951574351,1.74778524025,0.0,18.5889407304,23.1597249699,43.6709926087,7.88403409861,18.025,17.7619585101
 11/14  14:00:00,49.9101517855,5.93814486268,1.95438580342,0.0,18.7433767983,23.2517909448,46.6302073007,5.61959908468,18.025,22.9856082161
 11/14  15:00:00,49.7577593172,5.91570344865,1.82443471859,0.0,18.7433767983,23.2517909448,40.1632886504,4.67364266526,18.025,17.4646459851
 11/14  16:00:00,49.7717147528,5.94599298867,2.09805064776,0.0,18.7433767983,22.9618409725,39.9761488618,4.48589844737,18.025,17.4652504145
 11/14  17:00:00,56.2965391289,5.96021044449,2.27335659683,0.0,18.7433767983,27.431320555,22.4828906522,4.43789065221,18.025,0.02
 11/14  18:00:00,75.2853321647,6.1083800862,3.27383417669,0.0,17.6635504202,40.6971502883,11.9283209343,6.16012490919,0.0,5.76819602514
 11/14  19:00:00,82.4504836383,6.2082070855,3.83460264023,0.0,27.5259009287,37.3340067412,21.8685669697,10.3061279751,0.0,11.5624389946
 11/14  20:00:00,85.6070321476,6.31343394294,4.56046783862,0.0,33.8341110165,33.3544677425,17.2190174269,11.4417446563,0.0,5.77727277055
 11/14  21:00:00,95.1908741824,6.51587271803,5.7877137057,0.0,36.5179666069,38.8247702939,20.1605988209,14.3837812247,0.0,5.77681759626
 11/14  22:00:00,89.9139246894,6.56259105635,5.97922603074,0.0,32.965339924,36.8579353714,27.3284856641,15.7561340824,0.0,11.5723515817
 11/14  23:00:00,63.4772458649,6.18862341433,3.46356256017,0.0,25.6355707503,20.6438685092,22.9101029907,17.1278757747,0.0,5.782227216
 11/14  24:00:00,42.2169257166,5.97865440827,1.96602960066,0.0,15.0252895274,11.7056064465,24.2239643687,18.4601117991,0.0,5.76385256953
 11/15  01:00:00,36.6647266884,5.91537517233,1.50280061501,0.0,11.6412384099,10.0650221343,24.6014335291,18.8432068263,0.0,5.7582267028
 11/15  02:00:00,34.8258397219,5.87880281446,1.2611486555,0.0,10.0992000411,10.047477231,18.6012632619,18.5812632619,0.0,0.02
 11/15  03:00:00,32.7023776362,5.84484839709,1.02907858539,0.00211214126029,8.25718729233,10.0299323277,24.849831304,19.0952718836,0.0,5.75455942037
 11/15  04:00:00,32.5801758073,5.82590762609,0.883607176891,0.044330442709,8.25718729233,10.0299323277,20.3059622816,20.2859622816,0.0,0.02
 11/15  05:00:00,34.0719787419,5.80743575276,0.73666702518,0.0949725312734,8.25718729233,11.6354268332,27.7289621932,21.970022309,0.0,5.75893988417
 11/15  06:00:00,41.721651372,5.81369830757,0.766772029419,0.128737661727,12.1011305571,15.3678112995,28.1462204844,22.3730346186,0.0,5.77318586577
 11/15  07:00:00,69.6712208981,6.10284229203,2.79278512747,0.00307458289047,19.7275818095,37.2640762949,33.9524221286,22.3800927683,0.0,11.5723293603
 11/15  08:00:00,87.1173083926,6.43578777026,5.07304843876,0.0,24.3117294858,51.2795993405,27.8236383833,16.2145998621,0.0,11.6090385213
 11/15  09:00:00,74.5830034097,6.22700597834,4.02236471127,0.0,23.6694662846,40.6342015617,29.8094729734,6.38981205664,0.0,23.4196609168
 11/15  10:00:00,71.1996280488,6.39215489436,5.4810415505,0.0,23.6694662846,35.6302164847,42.9301756903,1.54211836749,18.025,23.3630573228
 11/15  11:00:00,53.7814885031,6.40727928647,5.64438514735,0.0,18.7433767983,22.9618409725,36.0387936118,0.514094524732,18.025,17.4996990871
 11/15  12:00:00,55.9241662724,6.57593418871,7.62055104872,0.0,18.7433767983,22.9618409725,35.4961407154,0.0,18.025,17.4711407154
 11/15  13:00:00,58.3588958926,6.7000225076,9.88774263031,0.0,18.5889407304,23.1597249699,35.4907966639,0.0,18.025,17.4657966639
 11/15  14:00:00,58.8788396182,6.78760160823,10.0736074739,0.0,18.7433767983,23.2517909448,35.4910634496,0.0,18.025,17.4660634496
 11/15  15:00:00,59.3403568323,6.82126134428,10.501465053,0.0,18.7433767983,23.2517909448,35.491182946,0.0,18.025,17.466182946
 11/15  16:00:00,59.0883345234,6.80013166149,10.5605220827,0.0,18.7433767983,22.9618409725,35.4919830636,0.0,18.025,17.4669830636
 11/15  17:00:00,63.2065127716,6.71634500681,8.4271851123,0.0,18.7433767983,27.431320555,23.7830214648,0.0,18.025,5.7580214648
 11/15  18:00:00,81.4300541585,6.85630719273,8.67061647484,0.0,17.6635504202,40.6971502883,5.76826324671,0.0,0.0,5.76826324671
 11/15  19:00:00,88.2363286471,6.94064327945,8.88798827538,0.0,27.5259009287,37.3340067412,13.0678584098,1.5049791169,0.0,11.5628792929
 11/15  20:00:00,91.1236899369,7.01460878801,9.37592913826,0.0,33.8341110165,33.3544677425,8.15752688225,2.38006882644,0.0,5.7774580558
 11/15  21:00:00,100.2391812,7.1696984133,10.1821749524,0.0,36.5179666069,38.8247702939,11.094864459,5.31712802983,0.0,5.7777364292
 11/15  22:00:00,94.4148713305,7.15118451199,9.89155035902,0.0,32.965339924,36.8579353714,19.3737109453,7.80099461096,0.0,11.5727163344
 11/15  23:00:00,67.1030682897,6.64643456184,6.63155326245,0.0,25.6355707503,20.6438685092,16.2746448916,10.4922794219,0.0,5.78236546966
 11/15  24:00:00,44.4692475534,6.24995084836,3.94704088709,0.0,15.0252895274,11.7056064465,18.3045452212,12.5406025669,0.0,5.7639426543
 11/16  01:00:00,38.2391346905,6.11361436506,2.87896056459,0.0,11.6412384099,10.0650221343,19.3246584749,13.5653204644,0.0,5.75933801053
 11/16  02:00:00,35.9819449852,6.03363959968,2.26240956899,0.0,10.0992000411,10.047477231,15.8211309841,15.8011309841,0.0,0.02
 11/16  03:00:00,33.5888045808,5.96582132163,1.796637738,0.0,8.25718729233,10.0299323277,24.4820329141,18.7273871528,0.0,5.75464576138
 11/16  04:00:00,33.2717115636,5.9250501014,1.52032302975,0.0,8.25718729233,10.0299323277,20.1035711276,20.0835711276,0.0,0.02
 11/16  05:00:00,34.612215678,5.89095923489,1.28834227934,0.0,8.25718729233,11.6354268332,27.3521381974,21.5928774254,0.0,5.75926077194
 11/16  06:00:00,42.2571559368,5.89855767027,1.34613778269,0.0,12.1011305571,15.3678112995,26.8559569129,21.0825947576,0.0,5.77336215531
 11/16  07:00:00,70.2948746995,6.20467743626,3.31765138273,0.0,19.7275818095,37.2640762949,32.00290571,20.4303638074,0.0,11.5725419025
 11/16  08:00:00,87.7588047087,6.54417142891,5.60612070952,0.0,24.3117294858,51.2795993405,28.6110273349,16.9999628863,0.0,11.6110644485
 11/16  09:00:00,75.226285864,6.33350271336,4.55912477523,0.0,23.6694662846,40.6342015617,31.9812640974,8.55544888643,0.0,23.4258152109
 11/16  10:00:00,71.7312086215,6.49661315426,5.9081457243,0.0,23.6694662846,35.6302164847,44.7860530589,3.39939863047,18.025,23.3616544284
 11/16  11:00:00,54.1561465825,6.48887892722,5.93742823161,0.0,18.7433767983,22.9618409725,37.3036052673,1.77668582097,18.025,17.5019194463
 11/16  12:00:00,55.606233545,6.66287472985,7.21566873363,0.0,18.7433767983,22.9618409725,35.6204988097,0.124492666283,18.025,17.4710061434
 11/16  13:00:00,58.4951573514,6.80010714746,9.92391025393,0.0,18.5889407304,23.1597249699,35.4953905285,0.0,18.025,17.4703905285
 11/16  14:00:00,60.8608366991,6.92478466157,11.9184120387,0.0,18.7433767983,23.2517909448,35.4913677046,0.0,18.025,17.4663677046
 11/16  15:00:00,63.1683369865,7.00674655687,14.1439508344,0.0,18.7433767983,23.2517909448,35.4922880341,0.0,18.025,17.4672880341
 11/16  16:00:00,62.7347544728,6.99134645268,14.0157179834,0.0,18.7433767983,22.9618409725,35.4932263998,0.0,18.025,17.4682263998
 11/16  17:00:00,65.6983642319,6.85869529854,10.7766768841,0.0,18.7433767983,27.431320555,23.7842663675,0.0,18.025,5.75926636754
 11/16  18:00:00,82.3331981948,6.95814871231,9.47190433177,0.0,17.6635504202,40.6971502883,5.7685291193,0.0,0.0,5.7685291193
 11/16  19:00:00,88.8105207922,7.02250369873,9.38029212978,0.0,27.5259009287,37.3340067412,12.6036857458,1.03992932908,0.0,11.5637564167
 11/16  20:00:00,91.722589745,7.10104499795,9.88837405778,0.0,33.8341110165,33.3544677425,7.80134685193,2.02349552961,0.0,5.77785132232
 11/16  21:00:00,101.16665808,7.28976182825,10.9895682136,0.0,36.5179666069,38.8247702939,8.82683804813,3.05009902347,0.0,5.77673902465
 11/16  22:00:00,95.7190336589,7.31139381767,11.0354738826,0.0,32.965339924,36.8579353714,15.4860973382,3.91254114882,0.0,11.5735561894
 11/16  23:00:00,68.7171542999,6.84325947989,8.04879202464,0.0,25.6355707503,20.6438685092,11.041816892,5.25945348267,0.0,5.7823634093
 11/16  24:00:00,46.0957358359,6.44567824791,5.37779049707,0.0,15.0252895274,11.7056064465,12.4665941344,6.70251377727,0.0,5.76408035717
 11/17  01:00:00,39.7030080199,6.28500436365,4.17143367126,0.0,11.6412384099,10.0650221343,13.8248660168,8.06538219978,0.0,5.75948381706
 11/17  02:00:00,37.1437416325,6.17123775912,3.28660116078,0.0,10.0992000411,10.047477231,10.4328681807,10.4128681807,0.0,0.02
 11/17  03:00:00,34.5575703894,6.08306562856,2.64815165493,0.0,8.25718729233,10.0299323277,18.4362887166,12.6814869937,0.0,5.75480172292
 11/17  04:00:00,34.258177967,6.04463578627,2.38719699892,0.0,8.25718729233,10.0299323277,13.6185042861,13.5985042861,0.0,0.02
 11/17  05:00:00,35.6205917666,6.01351001728,2.17415846537,0.0,8.25718729233,11.6354268332,20.19671941,14.4377225415,0.0,5.7589968685
 11/17  06:00:00,43.2063604364,6.0163588973,2.17752454847,0.0,12.1011305571,15.3678112995,20.3182197199,14.5447629021,0.0,5.77345681781
 11/17  07:00:00,71.4579020867,6.35127938559,4.33404564923,0.0,19.7275818095,37.2640762949,26.1416579618,14.5681024998,0.0,11.5735554619
 11/17  08:00:00,89.9953061038,6.81331145349,7.57344453944,0.0,24.3117294858,51.2795993405,23.5682511102,11.9564599507,0.0,11.6117911595
 11/17  09:00:00,77.0348381269,6.53503384737,6.16611975215,0.0,23.6694662846,40.6342015617,27.9907970923,4.56656455294,0.0,23.4242325393
 11/17  10:00:00,73.4568411358,6.68704065055,7.44333297889,0.0,23.6694662846,35.6302164847,42.6974095325,1.30787291055,18.025,23.364536622
 11/17  11:00:00,55.0578518299,6.59426576411,6.73373217908,0.0,18.7433767983,22.9618409725,37.3738491982,1.84639779424,18.025,17.502451404
 11/17  12:00:00,56.1945550484,6.74667904581,7.72017635219,0.0,18.7433767983,22.9618409725,36.2538835768,0.756677271574,18.025,17.4722063052
 11/17  13:00:00,59.4979725092,6.91530376546,10.8115213568,0.0,18.5889407304,23.1597249699,35.4959389103,0.0,18.025,17.4709389103
