Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  14:00:00,62.0405061109,7.02160913348,13.0012470919,0.0,18.7433767983,23.2517909448,40.8125981665,0.0,18.025,22.7875981665
 11/17  15:00:00,62.2489125478,7.02204324912,13.2092208391,0.0,18.7433767983,23.2517909448,35.9899469186,0.0,18.025,17.9649469186
 11/17  16:00:00,60.6234610494,6.94716694695,11.9485957512,0.0,18.7433767983,22.9618409725,35.4940192733,0.0,18.025,17.4690192733
 11/17  17:00:00,64.1200578986,6.81997058626,9.23708494225,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/17  18:00:00,81.9863928462,6.93888362998,9.14434671805,0.0,17.6635504202,40.6971502883,5.7687834918,0.0,0.0,5.7687834918
 11/17  19:00:00,88.9785265836,7.04564112793,9.52513106249,0.0,27.5259009287,37.3340067412,11.8028954116,0.238478738,0.0,11.5644166736
 11/17  20:00:00,92.0324373786,7.14469895807,10.154549125,0.0,33.8341110165,33.3544677425,6.68108947445,0.904164687654,0.0,5.7769247868
 11/17  21:00:00,101.353896683,7.32459114187,11.1419569841,0.0,36.5179666069,38.8247702939,7.69240272286,1.91439071898,0.0,5.77801200388
 11/17  22:00:00,95.8803047143,7.34424870313,11.1638625949,0.0,32.965339924,36.8579353714,13.979506014,2.40586159593,0.0,11.5736444181
 11/17  23:00:00,68.9007871726,6.87484386901,8.20081287723,0.0,25.6355707503,20.6438685092,16.1599926124,4.61414101355,0.0,11.5458515989
 11/17  24:00:00,46.3673773196,6.48256516323,5.61253687092,0.0,15.0252895274,11.7056064465,6.11322807125,6.09322807125,0.0,0.02
 11/18  01:00:00,41.3215542003,6.34144564721,4.53363302576,0.0,12.8411359301,10.0650221343,12.5000521105,6.74043335158,0.0,5.75961875891
 11/18  02:00:00,40.5639411365,6.25571743707,3.86282873421,0.0,12.8411359301,10.0650221343,7.89073536076,7.87073536076,0.0,0.02
 11/18  03:00:00,35.1461180463,6.15431134118,3.16545051666,0.0,8.25718729233,10.0299323277,14.6668979525,8.91195565443,0.0,5.75494229809
 11/18  04:00:00,34.6502637804,6.09093570336,2.73297179545,0.0,8.25718729233,10.0299323277,10.9582533072,10.9382533072,0.0,0.02
 11/18  05:00:00,35.8464681187,6.04071785942,2.37282190358,0.0,8.25718729233,11.6354268332,18.8937531113,13.1345345473,0.0,5.75921856404
 11/18  06:00:00,39.7139411198,6.00491102975,2.11783267802,0.0,8.71707943955,15.3327214929,19.6106568169,13.8464593034,0.0,5.76419751352
 11/18  07:00:00,56.7464637937,6.0969203992,2.73040878694,0.0,18.5082010057,25.6353820695,19.2421525942,13.4690744585,0.0,5.77307813571
 11/18  08:00:00,72.4466910252,6.48461740948,5.47578576097,0.0,19.4083231844,41.0650158608,21.3014326655,9.72645181336,0.0,11.5749808521
 11/18  09:00:00,101.488662053,7.12890840115,9.99682510351,0.0,26.3286599382,57.9988325916,31.8295116404,2.42673718542,0.0,29.402774455
 11/18  10:00:00,86.1546125454,7.06420416587,9.88126278989,0.0,26.3286599382,42.8504436482,42.0388019939,0.591803036883,18.025,23.421998957
 11/18  11:00:00,60.4362622216,6.8303390605,8.39068976848,0.0,21.7447113004,23.4437158914,36.4514256624,0.893754683896,18.025,17.5326709785
 11/18  12:00:00,58.8769881363,6.94018765712,9.18323110053,0.0,19.3027497915,23.426170988,41.4930919924,0.138818178596,18.025,23.3292738138
 11/18  13:00:00,59.8301584119,7.02733324757,9.90700999963,0.0,19.1483137236,23.7250123474,35.6580648591,0.160717904843,18.025,17.4723469543
 11/18  14:00:00,60.7105021755,7.08312546795,10.5860149133,0.0,19.3027497915,23.7161209604,35.4985473458,0.0,18.025,17.4735473458
 11/18  15:00:00,61.956130741,7.1204382287,11.7943306807,0.0,19.3027497915,23.7161209604,35.4935568956,0.0,18.025,17.4685568956
 11/18  16:00:00,61.7936330657,7.06830210317,11.9739191007,0.0,19.3027497915,23.426170988,35.4960865913,0.0,18.025,17.4710865913
 11/18  17:00:00,65.5689361318,6.91362815593,9.56859048985,0.0,19.3027497915,27.8956505705,23.784003224,0.0,18.025,5.75900322402
 11/18  18:00:00,79.391808892,6.90689829108,9.12375972461,0.0,18.2229234133,37.5968344597,6.52959281916,0.765313885854,0.0,5.7642789333
 11/18  19:00:00,93.5394153994,7.01327112824,9.21174449778,0.0,32.690315043,37.0816133363,10.5545634344,4.78589838248,0.0,5.7686650519
 11/18  20:00:00,93.7614593592,7.0584426862,9.27702901646,0.0,36.8143715336,33.066984531,13.6445789452,7.86627038022,0.0,5.77830856497
 11/18  21:00:00,99.9785515053,7.20701406626,10.1054729069,0.0,36.3493007332,38.7721355839,14.8245412388,9.0465498306,0.0,5.77799140816
 11/18  22:00:00,97.0221656548,7.11836886194,9.35559657156,0.0,36.1807251679,36.8228455648,18.3802145327,12.6017730972,0.0,5.77844143548
 11/18  23:00:00,72.1877075248,6.64389803936,6.31588316309,0.0,31.0351095914,20.6438685092,28.3377262428,16.7630587211,0.0,11.5746675217
 11/18  24:00:00,46.6480908196,6.24533483302,3.72851376019,0.0,17.4250845679,11.7056064465,24.8429414462,19.0692475152,0.0,5.77369393102
 11/19  01:00:00,39.6008138336,6.13412346784,2.90078115194,0.0,12.925468867,10.100111941,24.8604891743,19.1007382182,0.0,5.75975095603
 11/19  02:00:00,39.0262742983,6.06449736654,2.39695593978,0.0,12.925468867,10.100111941,21.5296162812,21.5096162812,0.0,0.02
 11/19  03:00:00,33.7777419677,5.98162102801,1.85033133768,0.0,8.34152022915,10.0650221343,28.8927140006,23.1376850918,0.0,5.75502890885
 11/19  04:00:00,33.4745181251,5.9404312136,1.58830433146,0.0,8.34152022915,10.0650221343,23.215243627,23.195243627,0.0,0.02
 11/19  05:00:00,34.8241540149,5.90642916275,1.36536102133,0.0,8.34152022915,11.6705166398,29.255786865,23.496134015,0.0,5.75965285003
 11/19  06:00:00,38.7548115585,5.8751522841,1.16902718007,0.0,8.80141237637,15.3678112995,29.4492375401,23.6848013921,0.0,5.76443614794
 11/19  07:00:00,55.6157222215,5.96370276401,1.73286791531,0.0,18.5082010057,25.6353820695,28.2928068914,22.5187598621,0.0,5.77404702933
 11/19  08:00:00,70.575204787,6.25767668794,3.71179044459,0.0,19.4926561212,41.1001056674,28.599542625,17.0242514215,0.0,11.5752912035
 11/19  09:00:00,98.1074369226,6.73141718064,7.01305398307,0.0,26.3286599382,57.9988325916,36.5180551083,7.11387593359,0.0,29.4041791747
 11/19  10:00:00,83.0943236914,6.72363880423,7.28093372983,0.0,26.2443270014,42.8153538416,43.6292440006,2.18146759914,18.025,23.4227764015
 11/19  11:00:00,58.1975830328,6.57372209682,6.40861235145,0.0,21.7447113004,23.4437158914,36.6293375536,1.07088092297,18.025,17.5334566307
 11/19  12:00:00,57.1133771451,6.72168353629,7.57839918906,0.0,19.3449162599,23.4437158914,41.3576735959,0.0,18.025,23.3326735959
 11/19  13:00:00,59.3158961968,6.84001399633,9.52034676235,0.0,19.190480192,23.7425572507,35.496920316,0.0,18.025,17.471920316
 11/19  14:00:00,61.2211244372,6.95331918435,11.2861463082,0.0,19.260583323,23.698576057,35.4992388457,0.0,18.025,17.4742388457
 11/19  15:00:00,62.5390395413,7.01220754984,12.5451724725,0.0,19.260583323,23.698576057,35.4976271487,0.0,18.025,17.4726271487
 11/19  16:00:00,62.0838492897,6.98043411781,12.4117059209,0.0,19.260583323,23.4086260847,35.4953166867,0.0,18.025,17.4703166867
 11/19  17:00:00,65.1068130686,6.81368521601,9.26611148216,0.0,19.260583323,27.8781056672,23.7846070404,0.0,18.025,5.75960704041
 11/19  18:00:00,77.8357653542,6.77749135128,7.75682263008,0.0,18.1807569449,37.5792895564,6.00474495196,0.240465595553,0.0,5.76427935641
 11/19  19:00:00,92.1491576409,6.89487548772,8.05929045405,0.0,32.6059821062,37.0465235296,9.23779754626,3.46908372264,0.0,5.76871382361
 11/19  20:00:00,92.807507213,6.96547538192,8.41602517278,0.0,36.8143715336,33.066984531,12.028949507,6.2505174444,0.0,5.77843206265
 11/19  21:00:00,98.7048063274,7.06129007583,8.85801031457,0.0,36.43363367,38.8072253906,16.254653112,10.4765106777,0.0,5.77814243431
 11/19  22:00:00,95.8007772069,6.99890938611,8.37307108291,0.0,36.0963922311,36.7877557581,19.2013703144,13.4227523193,0.0,5.77861799511
 11/19  23:00:00,71.8023768428,6.61484865119,6.07899606602,0.0,30.9507766546,20.6087787026,24.9646913241,13.3893863141,0.0,11.57530501
 11/19  24:00:00,46.5466020556,6.23248807522,3.63985516838,0.0,17.4250845679,11.7056064465,21.9780963479,16.2041804573,0.0,5.77391589061
 11/20  01:00:00,38.0701612073,6.10871535205,2.71484766956,0.0,11.6412384099,10.0650221343,22.8270103648,17.0674766148,0.0,5.75953375005
 11/20  02:00:00,35.7571204916,6.0164601049,2.0547356862,0.0,10.0992000411,10.047477231,21.9967128298,21.9767128298,0.0,0.02
 11/20  03:00:00,33.3259064416,5.94192454109,1.55760836395,0.0,8.25718729233,10.0299323277,31.176322383,25.4213688635,0.0,5.75495351952
 11/20  04:00:00,33.0703553277,5.90667578012,1.33731240299,0.0,8.25718729233,10.0299323277,24.6846351773,24.6646351773,0.0,0.02
 11/20  05:00:00,34.4789940416,5.87826530468,1.16777843062,0.0,8.25718729233,11.6354268332,30.1570285822,24.3971616287,0.0,5.7598669535
 11/20  06:00:00,42.0155712632,5.87067430601,1.13237058517,0.0,12.1011305571,15.3678112995,31.2045662084,25.4305065703,0.0,5.77405963805
 11/20  07:00:00,69.8499101261,6.15524829555,2.92199804713,0.0,19.7275818095,37.2640762949,36.5714911925,24.9952635274,0.0,11.5762276651
 11/20  08:00:00,87.0526680463,6.47023490663,4.97376948206,0.0,24.3117294858,51.2795993405,30.8970289988,19.2822389822,0.0,11.6147900167
 11/20  09:00:00,74.7684097761,6.28740846227,4.14723948975,0.0,23.6694662846,40.6342015617,38.2927290376,9.00536481907,0.0,29.2873642185
 11/20  10:00:00,71.0792076334,6.42573514822,5.32694865396,0.0,23.6694662846,35.6302164847,38.7384828474,3.1787316899,18.025,17.5347511575
 11/20  11:00:00,53.5946797086,6.42806644892,5.43671962335,0.0,18.7433767983,22.9618409725,42.7857276355,1.42575300312,18.025,23.3349746324
 11/20  12:00:00,55.0175720927,6.58694321217,6.70290338657,0.0,18.7433767983,22.9618409725,35.5412142502,0.0410937549584,18.025,17.4751204952
 11/20  13:00:00,58.1628840798,6.73523868431,9.65647158839,0.0,18.5889407304,23.1597249699,35.499724182,0.0,18.025,17.474724182
 11/20  14:00:00,61.3306962073,6.89329357774,12.4197276439,0.0,18.7433767983,23.2517909448,35.5005291182,0.0,18.025,17.4755291182
 11/20  15:00:00,64.6632384803,7.03690420579,15.60865753,0.0,18.7433767983,23.2517909448,35.4959423704,0.0,18.025,17.4709423704
 11/20  16:00:00,65.5586843656,7.08199752373,16.7489605289,0.0,18.7433767983,22.9618409725,35.4969243639,0.0,18.025,17.4719243639
 11/20  17:00:00,67.9481795797,6.94065110129,12.9444951097,0.0,18.7433767983,27.431320555,23.7846932037,0.0,18.025,5.75969320371
 11/20  18:00:00,82.8612447934,7.00226271253,9.955780767,0.0,17.6635504202,40.6971502883,5.76928958193,0.0,0.0,5.76928958193
 11/20  19:00:00,88.8414139131,7.03837187587,9.39521783008,0.0,27.5259009287,37.3340067412,6.34834700742,0.555202995327,0.0,5.7931440121
 11/20  20:00:00,91.3543875014,7.07511654389,9.54602241608,0.0,33.8341110165,33.3544677425,13.3215000334,1.78420925562,0.0,11.5372907778
 11/20  21:00:00,100.503712087,7.23282514019,10.3834834892,0.0,36.5179666069,38.8247702939,8.3336899952,2.55549215517,0.0,5.77819784003
 11/20  22:00:00,95.3244574004,7.28087327088,10.6713040192,0.0,32.965339924,36.8579353714,13.6074982004,2.03216481253,0.0,11.5753333879
 11/20  23:00:00,67.8879617747,6.76192594173,7.30084727868,0.0,25.6355707503,20.6438685092,13.0250734704,7.24172469074,0.0,5.78334877969
 11/20  24:00:00,44.8711363294,6.31575551494,4.2830652145,0.0,15.0252895274,11.7056064465,18.6788524329,12.9151770885,0.0,5.76367534446
 11/21  01:00:00,38.5596467029,6.16458455082,3.14845532848,0.0,11.6412384099,10.0650221343,20.4436083782,14.6837070639,0.0,5.75990131429
 11/21  02:00:00,36.0423388511,6.05131031309,2.30509733018,0.0,10.0992000411,10.047477231,18.6870743051,18.6670743051,0.0,0.02
 11/21  03:00:00,33.7902111078,5.99823778563,1.96559227161,0.0,8.25718729233,10.0299323277,23.9495662915,18.1943722867,0.0,5.75519400474
 11/21  04:00:00,33.577149115,5.96782572973,1.78294978862,0.0,8.25718729233,10.0299323277,17.0402425309,17.0202425309,0.0,0.02
 11/21  05:00:00,34.7548100676,5.91386594641,1.40798306468,0.0,8.25718729233,11.6354268332,27.0953693913,21.3360826133,0.0,5.75928677802
 11/21  06:00:00,42.310278797,5.91174218627,1.38599394727,0.0,12.1011305571,15.3678112995,27.7186597443,21.9455635092,0.0,5.77309623509
 11/21  07:00:00,70.1338498404,6.19645962946,3.16470097844,0.0,19.7275818095,37.2640762949,34.2557397888,22.6794257172,0.0,11.5763140716
 11/21  08:00:00,87.6700206658,6.54516466189,5.5161560304,0.0,24.3117294858,51.2795993405,28.0573803731,16.4420505458,0.0,11.6153298273
 11/21  09:00:00,75.7457402631,6.3887918826,5.02316270465,0.0,23.6694662846,40.6342015617,28.2459818496,4.80976380254,0.0,23.436218047
 11/21  10:00:00,72.526103359,6.57675296324,6.62280797182,0.0,23.6694662846,35.6302164847,41.9514558402,0.552763699972,18.025,23.3736921402
 11/21  11:00:00,57.0094850639,6.6211163643,8.65846169359,0.0,18.7433767983,22.9618409725,41.3594644368,0.0,18.025,23.3344644368
 11/21  12:00:00,62.6984914356,6.84666240959,14.124094656,0.0,18.7433767983,22.9618409725,35.5003027749,0.0,18.025,17.4753027749
 11/21  13:00:00,66.734235049,7.08413028558,17.8789238927,0.0,18.5889407304,23.1597249699,35.5000107133,0.0,18.025,17.4750107133
 11/21  14:00:00,68.4261338409,7.19798972489,19.2104593866,0.0,18.7433767983,23.2517909448,35.497990842,0.0,18.025,17.472990842
 11/21  15:00:00,69.1326842301,7.26960569876,19.8453932356,0.0,18.7433767983,23.2517909448,35.4997351231,0.0,18.025,17.4747351231
 11/21  16:00:00,67.5963182743,7.21610423522,18.6524788926,0.0,18.7433767983,22.9618409725,35.4977186557,0.0,18.025,17.4727186557
 11/21  17:00:00,70.1556806057,7.04216414258,15.0504737111,0.0,18.7433767983,27.431320555,23.7836863877,0.0,18.025,5.75868638771
 11/21  18:00:00,84.0173103523,7.07584315827,11.0382519666,0.0,17.6635504202,40.6971502883,5.76941036261,0.0,0.0,5.76941036261
 11/21  19:00:00,89.6715325839,7.11301128084,10.1506716419,0.0,27.5259009287,37.3340067412,5.79341883662,0.0,0.0,5.79341883662
 11/21  20:00:00,92.8129267983,7.21547379062,10.8641860117,0.0,33.8341110165,33.3544677425,11.5377535769,0.0,0.0,11.5377535769
 11/21  21:00:00,101.697760757,7.36845131634,11.4418866683,0.0,36.5179666069,38.8247702939,6.15107633581,0.372560538037,0.0,5.77851579777
 11/21  22:00:00,96.2223935001,7.3908564035,11.4592303411,0.0,32.965339924,36.8579353714,12.2041550847,0.628014731415,0.0,11.5761403533
 11/21  23:00:00,69.2217463125,6.91639492844,8.48014223601,0.0,25.6355707503,20.6438685092,8.03659500638,2.25288422012,0.0,5.78371078626
 11/21  24:00:00,46.2608094164,6.47712286228,5.51135975848,0.0,15.0252895274,11.7056064465,11.9552619174,6.19045632042,0.0,5.76480559698
 11/22  01:00:00,39.909065835,6.31998271539,4.3424668641,0.0,11.6412384099,10.0650221343,12.7804298218,7.02039754995,0.0,5.76003227189
 11/22  02:00:00,37.5619935454,6.22437999228,3.65167567853,0.0,10.0992000411,10.047477231,6.94492715394,6.92492715394,0.0,0.02
 11/22  03:00:00,34.9756426677,6.13565287528,3.01360189514,0.0,8.25718729233,10.0299323277,13.5406227567,7.78543960889,0.0,5.75518314777
 11/22  04:00:00,34.6003773616,6.08876399158,2.68523303906,0.0,8.25718729233,10.0299323277,7.9030150234,7.8830150234,0.0,0.02
 11/22  05:00:00,35.894028387,6.04845800642,2.41260107851,0.0,8.25718729233,11.6354268332,15.0306414487,9.27103037123,0.0,5.75961107746
 11/22  06:00:00,43.4984358407,6.05366483624,2.43221266338,0.0,12.1011305571,15.3678112995,15.4141249374,9.64046699757,0.0,5.77365793983
 11/22  07:00:00,71.9316530791,6.41725922295,4.74167571585,0.0,19.7275818095,37.2640762949,21.8549627119,10.2779912005,0.0,11.5769715114
 11/22  08:00:00,91.0568241757,6.95298389939,8.49510386044,0.0,24.3117294858,51.2795993405,15.320011823,3.70367736503,0.0,11.616334458
 11/22  09:00:00,78.1479361862,6.62806676977,7.1860582372,0.0,23.6694662846,40.6342015617,29.3069765858,0.0145712331083,0.0,29.2924053526
 11/22  10:00:00,77.6052141111,6.84508428819,11.4335705363,0.0,23.6694662846,35.6302164847,35.5627438111,0.0,18.025,17.5377438111
 11/22  11:00:00,60.9597912854,6.7903844806,12.4394865393,0.0,18.7433767983,22.9618409725,41.3640078955,0.0,18.025,23.3390078955
 11/22  12:00:00,63.7137069153,6.94729069537,15.0386736102,0.0,18.7433767983,22.9618409725,35.5031723318,0.0,18.025,17.4781723318
 11/22  13:00:00,66.0501854401,7.10633537604,17.1726602158,0.0,18.5889407304,23.1597249699,35.5011688039,0.0,18.025,17.4761688039
 11/22  14:00:00,66.8235869311,7.17153014088,17.6343627262,0.0,18.7433767983,23.2517909448,35.4997552571,0.0,18.025,17.4747552571
 11/22  15:00:00,66.8808196549,7.18324159269,17.6798844208,0.0,18.7433767983,23.2517909448,35.4992936601,0.0,18.025,17.4742936601
 11/22  16:00:00,65.1250154825,7.09927883913,16.2979929561,0.0,18.7433767983,22.9618409725,35.4974231921,0.0,18.025,17.4724231921
 11/22  17:00:00,68.2451821074,6.95404264093,13.2280910117,0.0,18.7433767983,27.431320555,23.7848675961,0.0,18.025,5.75986759611
 11/22  18:00:00,83.7673965325,7.04232929664,10.8218395937,0.0,17.6635504202,40.6971502883,5.76958592177,0.0,0.0,5.76958592177
 11/22  19:00:00,90.1579936705,7.14205643578,10.6080599457,0.0,27.5259009287,37.3340067412,11.5668019902,0.0,0.0,11.5668019902
 11/22  20:00:00,92.9319937132,7.22317570804,10.9755348927,0.0,33.8341110165,33.3544677425,5.77912294735,0.0,0.0,5.77912294735
 11/22  21:00:00,101.100766103,7.30801719347,10.9053097632,0.0,36.5179666069,38.8247702939,8.00887177522,2.22997315224,0.0,5.77889862297
 11/22  22:00:00,95.0161653345,7.26313439863,10.3806960926,0.0,32.965339924,36.8579353714,17.4461479537,5.86881507899,0.0,11.5773328748
 11/22  23:00:00,67.9025508477,6.7755213108,7.30179672737,0.0,25.6355707503,20.6438685092,15.2403474714,9.45651215054,0.0,5.78383532084
 11/22  24:00:00,44.9840100953,6.33437413372,4.37730088256,0.0,15.0252895274,11.7056064465,20.0565452452,14.2922809728,0.0,5.76426427238
 11/23  01:00:00,39.8930366832,6.17006804731,3.15702383226,0.0,12.925468867,10.100111941,22.5503639413,16.7904242016,0.0,5.75993973976
 11/23  02:00:00,39.1964451188,6.08719922804,2.54439486091,0.0,12.925468867,10.100111941,18.7139592945,18.6939592945,0.0,0.02
 11/23  03:00:00,33.8743733608,5.99776231833,1.93079666571,0.0,8.34152022915,10.0650221343,27.1058183851,21.3506680419,0.0,5.75515034329
 11/23  04:00:00,33.5036343523,5.94926672923,1.6085546447,0.0,8.34152022915,10.0650221343,22.3143247275,22.2943247275,0.0,0.02
 11/23  05:00:00,34.8359427266,5.9115710634,1.37197423151,0.0,8.34152022915,11.6705166398,28.7802358121,23.0200707583,0.0,5.76016505386
 11/23  06:00:00,38.7374477458,5.87670602872,1.15006420824,0.0,8.80141237637,15.3678112995,29.3725953883,23.6076233014,0.0,5.76497208694
 11/23  07:00:00,55.4842868367,5.95217993603,1.61289211887,0.0,18.5082010057,25.6353820695,29.6653510771,23.8905870744,0.0,5.77476400263
 11/23  08:00:00,70.0731900766,6.20670691705,3.26063535626,0.0,19.4926561212,41.1001056674,32.701153043,21.1231755877,0.0,11.5779774553
 11/23  09:00:00,96.9038797668,6.60884161704,5.93192674241,0.0,26.3286599382,57.9988325916,43.0155324591,13.596336985,0.0,29.4191954741
 11/23  10:00:00,81.2451964172,6.53857526439,5.6167787016,0.0,26.2443270014,42.8153538416,52.635647643,11.1749009609,18.025,23.435746682
 11/23  11:00:00,55.9128506879,6.33939940177,4.35812498937,0.0,21.7447113004,23.4437158914,51.2749177654,9.87046310635,18.025,23.379454659
 11/23  12:00:00,53.8860113411,6.40368168612,4.66898381558,0.0,19.3449162599,23.4437158914,43.0833460926,7.55025563008,18.025,17.5080904625
 11/23  13:00:00,54.5571944655,6.4647135168,5.13690832503,0.0,19.190480192,23.7425572507,41.5759477176,6.07676012953,18.025,17.4741875881
 11/23  14:00:00,54.8081684781,6.50037483247,5.32610085034,0.0,19.260583323,23.698576057,43.7611381718,2.48316458503,18.025,23.2529735868
 11/23  15:00:00,54.8580891013,6.49735496046,5.37904256071,0.0,19.260583323,23.698576057,37.1673748043,1.62763930138,18.025,17.5147355029
 11/23  16:00:00,54.2625987675,6.4484793659,5.12237680723,0.0,19.260583323,23.4086260847,38.1989549132,2.6968768628,18.025,17.4770780504
 11/23  17:00:00,59.6372059932,6.31606154022,4.29409299949,0.0,19.260583323,27.8781056672,22.3437557363,4.29875573631,18.025,0.02
 11/23  18:00:00,73.8494378817,6.32179852601,4.22613992125,0.0,18.1807569449,37.5792895564,13.8262266952,8.06142989491,0.0,5.76479680025
 11/23  19:00:00,88.2381516462,6.4066828547,4.63641926405,0.0,32.6059821062,37.0465235296,22.0545225868,16.2847116343,0.0,5.76981095248
 11/23  20:00:00,88.6791897653,6.44629538559,4.80681104203,0.0,36.8143715336,33.066984531,26.9039062916,21.124350169,0.0,5.77955612262
 11/23  21:00:00,94.693014607,6.55111271493,5.35631827325,0.0,36.43363367,38.8072253906,36.0329308021,24.4941388614,0.0,11.5387919407
 11/23  22:00:00,91.9592256463,6.51031977594,5.02003747928,0.0,36.0963922311,36.7877557581,32.8383163427,27.05879049,0.0,5.7795258527
 11/23  23:00:00,68.4127994633,6.20102677646,3.10313141668,0.0,30.9507766546,20.6087787026,40.5218637835,28.9445321343,0.0,11.5773316492
 11/23  24:00:00,44.3774832116,5.97619420483,1.72696670746,0.0,17.4250845679,11.7056064465,37.5845963867,31.8099351552,0.0,5.7746612315
 11/24  01:00:00,36.4320130329,5.9002186729,1.28516082511,0.0,11.6412384099,10.0650221343,37.9595156815,32.1992298176,0.0,5.76028586383
 11/24  02:00:00,34.5160406232,5.84273829904,0.888879096757,0.0984720410452,10.0992000411,10.047477231,34.4918150288,34.4718150288,0.0,0.02
 11/24  03:00:00,32.6898199902,5.8203523547,0.553284483436,0.489782089948,8.25718729233,10.0299323277,43.5484183947,37.7931421201,0.0,5.75527627467
 11/24  04:00:00,33.3461309098,5.8548353545,0.366813925166,1.29808799731,8.25718729233,10.0299323277,39.2650770651,39.2450770651,0.0,0.02
 11/24  05:00:00,36.0294996984,5.92652971446,0.231175968532,2.43880704924,8.25718729233,11.6354268332,45.8436614907,40.0838664038,0.0,5.75979508691
 11/24  06:00:00,44.5880845629,5.99638728497,0.212038476398,3.36706921828,12.1011305571,15.3678112995,45.3442863003,39.5695671087,0.0,5.77471919163
 11/24  07:00:00,69.818336245,6.04132343948,1.76115028344,1.24309138286,19.7275818095,37.2640762949,49.9740085334,38.395616441,0.0,11.5783920925
 11/24  08:00:00,86.0081328228,6.2584489732,3.49749418554,0.643381650415,24.3117294858,51.2795993405,45.2918369475,33.6738425883,0.0,11.6179943592
 11/24  09:00:00,73.660349744,6.09471712931,2.24446821446,0.987305816357,23.6694662846,40.6342015617,51.7312608455,22.4353995177,0.0,29.2958613278
 11/24  10:00:00,68.8969638755,6.13792436884,2.74359495401,0.688846818249,23.6694662846,35.6302164847,51.5014888513,15.9350420002,18.025,17.541446851
 11/24  11:00:00,50.7917833221,6.08382645183,2.27112240656,0.706891244797,18.7433767983,22.9618409725,53.1027586544,11.7360462062,18.025,23.3417124482
 11/24  12:00:00,50.6801144744,6.11245934957,2.61101229278,0.228883270318,18.7433767983,22.9618409725,43.3615194083,7.85678630008,18.025,17.4797331083
 11/24  13:00:00,51.1715167445,6.15473914149,3.16825822567,0.0773111021061,18.5889407304,23.1597249699,41.4328079591,5.93077174882,18.025,17.4770362103
 11/24  14:00:00,51.7336898287,6.21208493438,3.49939675745,0.00449693196829,18.7433767983,23.2517909448,37.4675571257,1.96392826336,18.025,17.4786288623
 11/24  15:00:00,51.8046477258,6.21388336492,3.57305514477,0.0,18.7433767983,23.2517909448,36.8300519154,1.329325775,18.025,17.4757261404
 11/24  16:00:00,51.3879679937,6.1910150923,3.46919399274,0.0,18.7433767983,22.9618409725,43.8185715958,2.49832760181,18.025,23.295243994
 11/24  17:00:00,57.1920897247,6.11596294627,3.01306125575,0.0,18.7433767983,27.431320555,21.3642328605,3.31923286045,18.025,0.02
 11/24  18:00:00,75.6412186537,6.20531972053,3.53264160642,0.0,17.6635504202,40.6971502883,11.8925189949,6.12277957912,0.0,5.76973941577
 11/24  19:00:00,82.5175391521,6.26261937649,3.84698986853,0.0,27.5259009287,37.3340067412,23.5984062989,12.0298053776,0.0,11.5686009213
 11/24  20:00:00,85.2740124383,6.32047326797,4.22022241212,0.0,33.8341110165,33.3544677425,19.9199237867,14.1413676924,0.0,5.77855609429
 11/24  21:00:00,94.6429127832,6.4952668588,5.26016482511,0.0,36.5179666069,38.8247702939,20.9329715418,15.1545904603,0.0,5.77838108154
 11/24  22:00:00,89.2905732795,6.52733342158,5.39085586404,0.0,32.965339924,36.8579353714,27.8201656881,16.2416944228,0.0,11.5784712653
 11/24  23:00:00,63.2246430123,6.18201516089,3.21735256564,0.0,25.6355707503,20.6438685092,30.767561143,19.2184861165,0.0,11.5490750265
 11/24  24:00:00,41.9034368468,5.95662299847,1.6744549199,0.0,15.0252895274,11.7056064465,29.4632694953,23.6982223282,0.0,5.76504716705
 11/25  01:00:00,37.6556877957,5.89990309615,1.308595558,0.000655824686248,12.8411359301,10.0650221343,24.1460529551,24.1260529551,0.0,0.02
 11/25  02:00:00,37.4928186929,5.87364952005,1.12260573919,0.0511176008584,12.8411359301,10.0650221343,29.8121480886,24.0567234483,0.0,5.75542464026
 11/25  03:00:00,32.5802905516,5.82282877798,0.721486679108,0.209574563551,8.25718729233,10.0299323277,26.4480213385,26.4280213385,0.0,0.02
 11/25  04:00:00,32.6231660842,5.81426477517,0.548534345914,0.433959670713,8.25718729233,10.0299323277,33.0570135698,27.3027802279,0.0,5.75423334194
 11/25  05:00:00,34.4525129952,5.82063411557,0.434849952863,0.764036951513,8.25718729233,11.6354268332,28.1183092308,28.0983092308,0.0,0.02
 11/25  06:00:00,39.1688382671,5.85635823474,0.344186007089,1.3770212528,8.71707943955,15.3327214929,33.9255864363,28.1603256602,0.0,5.76526077609
 11/25  07:00:00,55.3752236984,5.86872198375,0.729282298998,0.857971706216,18.5082010057,25.6353820695,32.2245846097,26.4495961245,0.0,5.77498848522
 11/25  08:00:00,68.9134846358,6.02334835208,2.02461991396,0.379041705254,19.4083231844,41.0650158608,35.2447557777,23.665920521,0.0,11.5788352567
 11/25  09:00:00,94.6112048781,6.27248558365,3.87645214321,0.0990866515343,26.3286599382,57.9988325916,45.8610250885,16.433576068,0.0,29.4274490205
 11/25  10:00:00,78.6349932222,6.15372623748,3.21057930342,0.0613637101786,26.3286599382,42.8504436482,57.9701895819,11.8829053187,18.025,28.0622842631
 11/25  11:00:00,53.4448412902,5.99643580664,2.16065612496,0.0723986166393,21.7447113004,23.4437158914,45.3664984469,8.56501210661,18.025,18.7764863403
 11/25  12:00:00,51.9630514509,6.11769492964,3.07012042389,0.0215751217554,19.3027497915,23.426170988,45.0517061084,3.68364474462,18.025,23.3430613638
 11/25  13:00:00,53.4835859522,6.27676295573,4.31094589951,0.0,19.1483137236,23.7250123474,37.1337332506,1.63008962479,18.025,17.4786436258
 11/25  14:00:00,55.0298549143,6.40655849999,5.58187549676,0.0,19.3027497915,23.7161209604,35.5067906789,0.0,18.025,17.4817906789
 11/25  15:00:00,55.9906597834,6.46386495311,6.48537278901,0.0,19.3027497915,23.7161209604,35.5027589853,0.0,18.025,17.4777589853
 11/25  16:00:00,55.0300814508,6.40113371775,5.87747635186,0.0,19.3027497915,23.426170988,35.5022845297,0.0,18.025,17.4772845297
 11/25  17:00:00,59.8327689216,6.30376093017,4.44223071696,0.0,19.3027497915,27.8956505705,23.9673020025,0.182128556294,18.025,5.76017344616
 11/25  18:00:00,74.2618897333,6.33687903332,4.56377878973,0.0,18.2229234133,37.5968344597,7.56983469044,1.80510543979,0.0,5.76472925065
 11/25  19:00:00,89.3237205147,6.51491797419,5.49430634695,0.0,32.690315043,37.0816133363,10.9403607384,5.17046792394,0.0,5.76989281442
 11/25  20:00:00,90.4507550402,6.65316385106,6.3714792105,0.0,36.8143715336,33.066984531,11.3361288575,5.5561915154,0.0,5.77993734209
 11/25  21:00:00,97.0138171766,6.83884623741,7.50877582855,0.0,36.3493007332,38.7721355839,12.4773573179,6.69761147132,0.0,5.77974584659
 11/25  22:00:00,94.8227398956,6.83451112976,7.43989785102,0.0,36.1807251679,36.8228455648,19.6709642823,8.13161720843,0.0,11.5393470738
 11/25  23:00:00,70.9425370397,6.4733401774,5.2410823372,0.0,31.0351095914,20.6438685092,20.3143070726,8.7362063083,0.0,11.5781007643
 11/25  24:00:00,46.149859315,6.16811863382,3.30738593863,0.0,17.4250845679,11.7056064465,15.1417753417,9.36687280029,0.0,5.77490254144
 11/26  01:00:00,39.0776527949,6.0599731466,2.45171442695,0.0,12.925468867,10.100111941,12.1450571285,12.1250571285,0.0,0.02
 11/26  02:00:00,38.5947023579,6.00288227925,2.02694663803,0.0,12.925468867,10.100111941,20.2468857194,14.4913342194,0.0,5.75555150004
 11/26  03:00:00,33.6629941303,5.95841527173,1.75874715864,0.0,8.34152022915,10.0650221343,12.5423515359,12.5223515359,0.0,0.02
 11/26  04:00:00,33.6349374154,5.95178172225,1.73732127709,0.0,8.34152022915,10.0650221343,15.4026147695,9.64702465759,0.0,5.75559011192
 11/26  05:00:00,35.0402859837,5.92659975142,1.5612606638,0.0,8.34152022915,11.6705166398,17.1912271932,11.430964715,0.0,5.7602624782
 11/26  06:00:00,38.9853446131,5.89980784646,1.37483087882,0.0,8.80141237637,15.3678112995,13.0000692064,12.9800692064,0.0,0.02
 11/26  07:00:00,55.7173033696,5.97353773211,1.82450154725,0.0,18.5082010057,25.6353820695,26.6223215408,15.0921194001,0.0,11.5302021408
 11/26  08:00:00,70.8399668195,6.2773177674,3.95672630651,0.0,19.4926561212,41.1001056674,17.476019765,11.6763734479,0.0,5.79964631714
 11/26  09:00:00,99.0494791327,6.836217072,7.85004834211,0.0,26.3286599382,57.9988325916,32.8714970358,3.44051215124,0.0,29.4309848845
 11/26  10:00:00,84.0933354412,6.83342075078,8.16999705903,0.0,26.2443270014,42.8153538416,47.7137000989,0.391433605245,18.025,29.2972664936
 11/26  11:00:00,59.1536973864,6.67251226044,7.26581195167,0.0,21.7447113004,23.4437158914,35.6123810682,0.044662458298,18.025,17.5427186099
 11/26  12:00:00,58.0028044887,6.7844144603,8.40500500901,0.0,19.3449162599,23.4437158914,41.367063424,0.0,18.025,23.342063424
 11/26  13:00:00,59.7775134771,6.90798884014,9.91392852206,0.0,19.190480192,23.7425572507,35.5042625484,0.0,18.025,17.4792625484
 11/26  14:00:00,60.9062799144,6.99414945078,10.9304110696,0.0,19.260583323,23.698576057,35.5021760696,0.0,18.025,17.4771760696
 11/26  15:00:00,61.4703201208,7.02989623233,11.4587068623,0.0,19.260583323,23.698576057,35.5033899448,0.0,18.025,17.4783899448
 11/26  16:00:00,60.93590207,6.98641114267,11.2577248417,0.0,19.260583323,23.4086260847,41.3242821952,0.0,18.025,23.2992821952
 11/26  17:00:00,64.3632805433,6.81884592775,8.51735896077,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/26  18:00:00,77.9734947093,6.79857429841,7.87338679716,0.0,18.1807569449,37.5792895564,5.94891873721,0.183689135844,0.0,5.76522960136
 11/26  19:00:00,92.3305088402,6.91786562529,8.21755471344,0.0,32.6059821062,37.0465235296,8.75428866804,2.98421100825,0.0,5.77007765979
 11/26  20:00:00,92.9530149344,6.98407554757,8.54280737045,0.0,36.8143715336,33.066984531,11.3211830783,5.54138790409,0.0,5.77979517422
 11/26  21:00:00,99.0368760047,7.10195198959,9.14928747843,0.0,36.43363367,38.8072253906,20.0355805787,8.49634347772,0.0,11.5392371009
 11/26  22:00:00,96.7529380785,7.11077827739,9.21323744383,0.0,36.0963922311,36.7877557581,13.4886292014,7.70841719423,0.0,5.78021200714
 11/26  23:00:00,73.0162610078,6.75709035702,7.15045140079,0.0,30.9507766546,20.6087787026,17.6862892076,6.10683789887,0.0,11.5794513087
 11/26  24:00:00,47.704165841,6.36559966651,4.66419817306,0.0,17.4250845679,11.7056064465,14.1147904701,8.33998602147,0.0,5.7748044486
 11/27  01:00:00,38.7911022083,6.19015917832,3.35428398632,0.0,11.6412384099,10.0650221343,17.5121681862,11.751601883,0.0,5.76056630327
 11/27  02:00:00,36.3979693743,6.09109573441,2.62090312667,0.0,10.0992000411,10.047477231,13.3427686219,13.3227686219,0.0,0.02
 11/27  03:00:00,34.024499205,6.02450379557,2.17357520979,0.0,8.25718729233,10.0299323277,20.3904834222,14.6349396857,0.0,5.75554373646
 11/27  04:00:00,33.6257282468,5.97547583574,1.82383945229,0.0,8.25718729233,10.0299323277,16.5561645575,16.5361645575,0.0,0.02
 11/27  05:00:00,34.9531540523,5.93985122766,1.58029061644,0.0,8.25718729233,11.6354268332,23.2446406322,17.484444878,0.0,5.76019575427
 11/27  06:00:00,42.5139359111,5.9380552759,1.56324628739,0.0,12.1011305571,15.3678112995,23.219016517,17.4436043405,0.0,5.77541217648
 11/27  07:00:00,70.266648191,6.2173430391,3.27645685153,0.0,19.7275818095,37.2640762949,29.6967877839,18.1168999326,0.0,11.5798878513
 11/27  08:00:00,87.7682109623,6.5676752664,5.59162291575,0.0,24.3117294858,51.2795993405,32.6059736306,15.1859548085,0.0,17.4200188222
 11/27  09:00:00,75.2148067653,6.34141096717,4.53946897182,0.0,23.6694662846,40.6342015617,31.210295683,7.76217523052,0.0,23.4481204525
 11/27  10:00:00,70.8361925496,6.40767340296,5.10187091533,0.0,23.6694662846,35.6302164847,47.0502126425,5.64546420679,18.025,23.3797484357
 11/27  11:00:00,51.9439918595,6.24315256618,3.97085970127,0.0,18.7433767983,22.9618409725,41.7518334928,6.21198956134,18.025,17.5148439314
 11/27  12:00:00,51.1565973134,6.15211847554,3.2766945249,0.0,18.7433767983,22.9618409725,42.6500722168,7.1406480281,18.025,17.4844241887
 11/27  13:00:00,50.8978036436,6.09745910688,3.02911095254,0.0,18.5889407304,23.1597249699,42.2521450597,6.74853550398,18.025,17.4786095557
 11/27  14:00:00,51.1574780797,6.11289227788,3.0268529783,0.0,18.7433767983,23.2517909448,45.4046674791,4.07994773099,18.025,23.2997197481
 11/27  15:00:00,51.8285127243,6.2066565022,3.60412274689,0.0,18.7433767983,23.2517909448,38.7993303592,3.29335558311,18.025,17.480974776
 11/27  16:00:00,51.6014291213,6.21277648279,3.66086769066,0.0,18.7433767983,22.9618409725,39.7944231418,4.2895961639,18.025,17.4798269779
 11/27  17:00:00,57.4645985694,6.14895339608,3.25254831621,0.0,18.7433767983,27.431320555,29.4628348742,5.67747500812,18.025,5.76035986612
 11/27  18:00:00,75.8881153726,6.24651368485,3.73830572932,0.0,17.6635504202,40.6971502883,15.16810142,9.39850337848,0.0,5.76959804156
 11/27  19:00:00,83.0408135293,6.3327059949,4.30011302821,0.0,27.5259009287,37.3340067412,19.2921960422,13.4975997134,0.0,5.79459632871
 11/27  20:00:00,85.7388979903,6.38374653996,4.62177896043,0.0,33.8341110165,33.3544677425,27.853936284,16.3139297558,0.0,11.5400065283
 11/27  21:00:00,94.631136315,6.50453069033,5.23907833099,0.0,36.5179666069,38.8247702939,27.0818169053,21.3022468232,0.0,5.77957008213
 11/27  22:00:00,89.0667063389,6.50984223034,5.18439956752,0.0,32.965339924,36.8579353714,35.2224968229,23.6424715133,0.0,11.5800253096
 11/27  23:00:00,63.0987539747,6.17582801767,3.09759757056,0.0,25.6355707503,20.6438685092,31.6394223801,25.8550396299,0.0,5.78438275016
 11/27  24:00:00,41.8806377505,5.9564897611,1.65175688619,0.0,15.0252895274,11.7056064465,34.2652449763,28.5009117797,0.0,5.76433319657
 11/28  01:00:00,36.3258107744,5.88162334989,1.19751964691,0.0,11.6412384099,10.0650221343,34.8036449336,29.0432700052,0.0,5.76037492847
 11/28  02:00:00,34.4594493988,5.83529633238,0.888812706255,0.0493624293921,10.0992000411,10.047477231,30.2415225279,30.2215225279,0.0,0.02
 11/28  03:00:00,32.5544165007,5.81119722835,0.591865997061,0.324928181839,8.25718729233,10.0299323277,37.8166670903,32.0611899932,0.0,5.75547709709
 11/28  04:00:00,32.7582133163,5.80693095876,0.347436400556,0.777424955317,8.25718729233,10.0299323277,35.4599990508,35.4399990508,0.0,0.02
 11/28  05:00:00,35.3527189309,5.86962872432,0.18072717593,1.86934453511,8.25718729233,11.6354268332,43.9334847058,38.172834566,0.0,5.76065013971
 11/28  06:00:00,43.7976505392,5.93260086548,0.164136933729,2.68826384731,12.1011305571,15.3678112995,43.8843336821,38.1089512813,0.0,5.77538240081
 11/28  07:00:00,69.5660442164,6.02082586322,1.75570737359,1.01663888798,19.7275818095,37.2640762949,48.5754346175,36.9945191897,0.0,11.5809154278
 11/28  08:00:00,85.9431741448,6.25757915237,3.59381752647,0.482828481846,24.3117294858,51.2795993405,48.6554388555,31.2341599062,0.0,17.4212789493
 11/28  09:00:00,73.4412379664,6.08195953678,2.39131980669,0.63401007341,23.6694662846,40.6342015617,43.5931501792,20.1444808083,0.0,23.4486693709
 11/28  10:00:00,68.8074823129,6.13391782816,2.90353854912,0.443366295766,23.6694662846,35.6302164847,55.8213232526,14.4130774201,18.025,23.3832458325
 11/28  11:00:00,50.6784718215,6.0843643061,2.5264687118,0.337643681581,18.7433767983,22.9618409725,45.1828070784,9.64208548399,18.025,17.5157215944
 11/28  12:00:00,50.9971249334,6.14128998809,3.02024945267,0.107792596697,18.7433767983,22.9618409725,40.6502819745,5.14048688904,18.025,17.4847950855
 11/28  13:00:00,51.5413557711,6.18905095646,3.57636182374,0.00470408881117,18.5889407304,23.1597249699,45.8821694128,4.55477868964,18.025,23.3023907231
 11/28  14:00:00,52.0658291232,6.23596705311,3.81212004759,0.0,18.7433767983,23.2517909448,36.298801541,0.790667037796,18.025,17.4831345032
 11/28  15:00:00,52.2653208706,6.25899970189,3.98857753313,0.0,18.7433767983,23.2517909448,35.8299005435,0.32280168025,18.025,17.4820988633
 11/28  16:00:00,51.6858458824,6.21952026225,3.73853185739,0.0,18.7433767983,22.9618409725,37.3306608421,1.82459093535,18.025,17.4810699067
 11/28  17:00:00,57.4700183718,6.14639012367,3.26052779483,0.0,18.7433767983,27.431320555,26.7341924914,2.94880248016,18.025,5.76039001121
 11/28  18:00:00,75.8350819376,6.22812599323,3.70365122218,0.0,17.6635504202,40.6971502883,11.5212494981,5.75179131269,0.0,5.76945818543
 11/28  19:00:00,82.7377919089,6.28934654633,4.04042578265,0.0,27.5259009287,37.3340067412,23.0378742104,11.46796546,0.0,11.5699087504
 11/28  20:00:00,85.4747695499,6.34512093325,4.39626272594,0.0,33.8341110165,33.3544677425,19.9653073352,14.18566466,0.0,5.77964267515
 11/28  21:00:00,94.604930206,6.49304488111,5.22434249728,0.0,36.5179666069,38.8247702939,23.2456752885,17.4659876554,0.0,5.77968763306
 11/28  22:00:00,89.1041325559,6.50688328377,5.2247606242,0.0,32.965339924,36.8579353714,31.2743101755,19.6956021522,0.0,11.5787080234
 11/28  23:00:00,62.9052992522,6.14663321529,2.93331383101,0.0,25.6355707503,20.6438685092,35.4235165553,23.8726612621,0.0,11.5508552933
 11/28  24:00:00,41.7266626093,5.93382842528,1.52043451658,0.0,15.0252895274,11.7056064465,32.6895585389,26.9240466268,0.0,5.76551191207
 11/29  01:00:00,36.1586800849,5.85691498726,1.0351986512,0.0198955375793,11.6412384099,10.0650221343,29.4510056799,29.4310056799,0.0,0.02
 11/29  02:00:00,34.4376717128,5.82131296539,0.714918609173,0.215449955688,10.0992000411,10.047477231,36.5900750051,30.8344782231,0.0,5.75559678204
 11/29  03:00:00,32.672533759,5.81251659495,0.525435555175,0.508156291595,8.25718729233,10.0299323277,29.774874391,29.754874391,0.0,0.02
 11/29  04:00:00,33.196879298,5.83712471245,0.348709655487,1.18461233621,8.25718729233,10.0299323277,38.5203070886,32.7645071599,0.0,5.75579992873
 11/29  05:00:00,35.9720427452,5.91299440655,0.174884962823,2.45113927126,8.25718729233,11.6354268332,36.8387396529,36.8187396529,0.0,0.02
 11/29  06:00:00,43.9716243844,5.94198849048,0.182464308525,2.83450727502,12.1011305571,15.3678112995,47.2669720647,35.7365007008,0.0,11.5304713639
 11/29  07:00:00,71.4299866542,6.01127807835,1.69708225384,1.06473120575,19.7275818095,37.2640762949,46.0992141329,34.5199500066,0.0,11.5792641262
 11/29  08:00:00,85.8571600794,6.24211145985,3.51639098609,0.489680584194,24.3117294858,51.2795993405,40.2984379635,28.6764561706,0.0,11.6219817929
 11/29  09:00:00,73.3054223457,6.0626419731,2.29952834117,0.609280557272,23.6694662846,40.6342015617,41.0055555825,17.5547222747,0.0,23.4508333077
 11/29  10:00:00,68.8233774999,6.13457416168,2.94805844153,0.414068486848,23.6694662846,35.6302164847,52.7536589658,11.3411304571,18.025,23.3875285087
 11/29  11:00:00,50.7797763036,6.09360898998,2.66556704265,0.290592300211,18.7433767983,22.9618409725,47.8354501732,6.46032211009,18.025,23.3501280631
 11/29  12:00:00,51.3826664396,6.18174323343,3.38511932984,0.0880038148728,18.7433767983,22.9618409725,38.4953909676,2.98765764968,18.025,17.4827333179
 11/29  13:00:00,52.5426844801,6.30968244977,4.46110367734,0.000650272950037,18.5889407304,23.1597249699,37.7631646111,2.25717351058,18.025,17.4809911005
 11/29  14:00:00,53.3794227566,6.39938075135,4.96229059366,0.0,18.7433767983,23.2517909448,35.514302731,0.00941863896976,18.025,17.4798840921
 11/29  15:00:00,54.3930804657,6.44660133115,5.92873033358,0.0,18.7433767983,23.2517909448,41.3255533262,0.0,18.025,23.3005533262
 11/29  16:00:00,54.2736178659,6.4341634827,6.1116564971,0.0,18.7433767983,22.9618409725,35.5069626109,0.0,18.025,17.4819626109
 11/29  17:00:00,59.1091980935,6.33143278561,4.71465493953,0.0,18.7433767983,27.431320555,18.3264430906,0.281443090609,18.025,0.02
 11/29  18:00:00,77.0871462351,6.37925391341,4.80457005318,0.0,17.6635504202,40.6971502883,8.43574564644,2.66622001269,0.0,5.76952563375
 11/29  19:00:00,83.7341507653,6.41974555047,4.90636162517,0.0,27.5259009287,37.3340067412,18.7316528705,7.16051297842,0.0,11.5711398921
 11/29  20:00:00,86.354145558,6.45979158803,5.16094781933,0.0,33.8341110165,33.3544677425,16.0281490064,10.2474756743,0.0,5.78067333216
 11/29  21:00:00,95.3309054451,6.59163898488,5.85170316857,0.0,36.5179666069,38.8247702939,26.4355497783,14.8944447192,0.0,11.541105059
 11/29  22:00:00,90.0428879874,6.62957248943,6.04080253161,0.0,32.965339924,36.8579353714,26.4567209446,14.8763031247,0.0,11.5804178199
 11/29  23:00:00,63.74131666,6.24855693034,3.66739658687,0.0,25.6355707503,20.6438685092,23.2151174173,17.4295229966,0.0,5.78559442075
 11/29  24:00:00,42.3170605071,6.00589792258,2.03874993792,0.0,15.0252895274,11.7056064465,24.9214763273,19.1557840279,0.0,5.7656922994
 11/30  01:00:00,36.7127417854,5.93517146909,1.53088695447,0.0,11.6412384099,10.0650221343,25.9298901496,20.1690331108,0.0,5.7608570388
 11/30  02:00:00,34.7187805469,5.87566125861,1.15457969798,0.00255069042983,10.0992000411,10.047477231,23.597824814,23.577824814,0.0,0.02
 11/30  03:00:00,32.6207924008,5.83773016484,0.886644380436,0.0699794151831,8.25718729233,10.0299323277,30.3702300762,24.6144081501,0.0,5.75582192607
 11/30  04:00:00,32.5542566122,5.81780985277,0.680919010215,0.229096373597,8.25718729233,10.0299323277,25.7457169878,25.7257169878,0.0,0.02
 11/30  05:00:00,34.2369940568,5.81379618766,0.537417323578,0.452744237194,8.25718729233,11.6354268332,32.5612674723,26.8006639661,0.0,5.76060350621
 11/30  06:00:00,42.0386765455,5.8275011225,0.54405533998,0.654443136222,12.1011305571,15.3678112995,32.7654196101,26.98965348,0.0,5.77576613015
 11/30  07:00:00,71.2356671419,6.05178723918,2.2180097602,0.308948904738,19.7275818095,37.2640762949,38.8770362116,27.2953028214,0.0,11.5817333903
 11/30  08:00:00,86.1072633554,6.32107187735,4.07646869593,0.10071036766,24.3117294858,51.2795993405,38.8675110096,21.4435900797,0.0,17.4239209299
 11/30  09:00:00,73.7744481605,6.14988145976,3.16769866577,0.122875085384,23.6694662846,40.6342015617,32.7431268321,9.2892144108,0.0,23.4539124213
 11/30  10:00:00,69.7517443077,6.2504740837,4.13784833596,0.0367302236019,23.6694662846,35.6302164847,44.0587615887,2.64482867934,18.025,23.3889329094
 11/30  11:00:00,52.4532294942,6.25881261317,4.45098353204,0.0134155129942,18.7433767983,22.9618409725,36.0771518205,0.534345371839,18.025,17.5178064487
 11/30  12:00:00,55.8695142977,6.46056002717,7.6811459684,0.0,18.7433767983,22.9618409725,37.6677907447,0.0,18.025,19.6427907447
 11/30  13:00:00,62.0071375368,6.69111743267,13.5447645226,0.0,18.5889407304,23.1597249699,39.1745840929,0.0,18.025,21.1495840929
 11/30  14:00:00,65.8882568297,6.90336196122,16.9671382741,0.0,18.7433767983,23.2517909448,35.5069454405,0.0,18.025,17.4819454405
 11/30  15:00:00,66.9826295945,6.99753464015,17.9673358753,0.0,18.7433767983,23.2517909448,35.5062214487,0.0,18.025,17.4812214487
 11/30  16:00:00,66.0996127115,6.9854108488,17.3863932668,0.0,18.7433767983,22.9618409725,35.5054601744,0.0,18.025,17.4804601744
 11/30  17:00:00,68.2615460561,6.81826130495,13.3801691941,0.0,18.7433767983,27.431320555,23.785623797,0.0,18.025,5.76062379696
 11/30  18:00:00,82.5399869722,6.89479326108,9.74186469312,0.0,17.6635504202,40.6971502883,5.77057505365,0.0,0.0,5.77057505365
 11/30  19:00:00,88.0099655134,6.92159928896,8.68030188576,0.0,27.5259009287,37.3340067412,11.6568510172,0.085467532593,0.0,11.5713834846
 11/30  20:00:00,90.3896035587,6.95388930195,8.70229663229,0.0,33.8341110165,33.3544677425,6.85290687502,1.07204981258,0.0,5.78085706244
 11/30  21:00:00,99.6408511651,7.12346008158,9.62981196122,0.0,36.5179666069,38.8247702939,7.79196849564,2.01120517716,0.0,5.78076331848
 11/30  22:00:00,93.9118735427,7.11425298982,9.42508526448,0.0,32.965339924,36.8579353714,15.7057955005,4.12394830346,0.0,11.581847197
 11/30  23:00:00,66.7783538267,6.62591372892,6.32705270054,0.0,25.6355707503,20.6438685092,19.3275150736,7.7780495351,0.0,11.5494655385
 11/30  24:00:00,44.1340374483,6.22308938393,3.63852598191,0.0,15.0252895274,11.7056064465,18.0993513237,12.3337007764,0.0,5.76565054733
 12/01  01:00:00,37.7779852787,6.07039653048,2.46090328888,0.0,11.6412384099,10.0650221343,16.6709720526,16.6509720526,0.0,0.02
 12/01  02:00:00,35.5079207506,5.9821942963,1.83972609388,0.0,10.0992000411,10.047477231,26.8055695372,21.0496988075,0.0,5.75587072966
 12/01  03:00:00,33.0837348698,5.90845170683,1.34884349942,0.0,8.25718729233,10.0299323277,25.6250922041,25.6050922041,0.0,0.02
 12/01  04:00:00,32.6487105704,5.84768311155,0.974585818594,0.0,8.25718729233,10.0299323277,35.9698660706,30.2141571675,0.0,5.75570890313
 12/01  05:00:00,33.9362753346,5.80224734162,0.700983668713,0.0,8.25718729233,11.6354268332,38.9485394037,33.1876357764,0.0,5.76090362726
 12/01  06:00:00,41.5456613627,5.80040555374,0.663154755201,0.0694094831679,12.1011305571,15.3678112995,39.0606134491,33.2846235647,0.0,5.77598988445
 12/01  07:00:00,71.0252149229,6.05395535459,2.31431810275,0.0,19.7275818095,37.2640762949,43.9686250244,32.3870996304,0.0,11.581525394
 12/01  08:00:00,86.1676906628,6.35153063774,4.20711964591,0.0,24.3117294858,51.2795993405,37.814444181,26.1909377791,0.0,11.6235064019
 12/01  09:00:00,73.775001537,6.17182537582,3.26916095724,0.0,23.6694662846,40.6342015617,42.9775757641,13.6631673804,0.0,29.3144083838
 12/01  10:00:00,69.5080687663,6.25667355358,3.92468181949,0.0,23.6694662846,35.6302164847,49.0489462673,8.26745689809,18.025,22.7564893692
 12/01  11:00:00,51.7816362619,6.23822587668,3.813385328,0.0,18.7433767983,22.9618409725,41.1254029143,4.95297379692,18.025,18.1474291174
 12/01  12:00:00,53.0701725551,6.40426854293,4.93808885732,0.0,18.7433767983,22.9618409725,37.6526775875,2.13900713827,18.025,17.4886704492
 12/01  13:00:00,54.3129793098,6.53357169012,6.00814340459,0.0,18.5889407304,23.1597249699,39.0164903289,1.52998912752,18.025,19.4615012014
 12/01  14:00:00,55.4295441136,6.62973119782,6.78204924546,0.0,18.7433767983,23.2517909448,39.352351557,0.0,18.025,21.327351557
 12/01  15:00:00,56.8277767397,6.6810061697,8.12900587361,0.0,18.7433767983,23.2517909448,35.5081494035,0.0,18.025,17.4831494035
 12/01  16:00:00,56.5147652135,6.65826858134,8.12867973663,0.0,18.7433767983,22.9618409725,35.5095389711,0.0,18.025,17.4845389711
 12/01  17:00:00,61.1980022268,6.56973224303,6.56514380305,0.0,18.7433767983,27.431320555,23.7856853889,0.0,18.025,5.76068538893
 12/01  18:00:00,79.4425839169,6.66661994308,6.87262238388,0.0,17.6635504202,40.6971502883,6.33960597866,0.569572369872,0.0,5.77003360879
 12/01  19:00:00,86.0355298778,6.71479577287,6.9126494252,0.0,27.5259009287,37.3340067412,14.8199786675,3.24796005193,0.0,11.5720186156
 12/01  20:00:00,88.7449476897,6.76509765017,7.24641532108,0.0,33.8341110165,33.3544677425,11.6324403436,5.85141789001,0.0,5.78102245356
 12/01  21:00:00,97.378864908,6.86087540204,7.63039742599,0.0,36.5179666069,38.8247702939,17.9787898344,12.1978029082,0.0,5.78098692616
 12/01  22:00:00,91.7114306388,6.85340525593,7.4854653135,0.0,32.965339924,36.8579353714,26.2071268062,14.625739201,0.0,11.5813876052
 12/01  23:00:00,65.1014213365,6.42538588652,4.85062916001,0.0,25.6355707503,20.6438685092,27.4928502492,15.9406655158,0.0,11.5521847333
 12/01  24:00:00,43.1371189918,6.11010451534,2.75458402571,0.0,15.0252895274,11.7056064465,23.9819144492,18.2160530161,0.0,5.7658614331
 12/02  01:00:00,38.5700934408,6.02109655819,2.10240584087,0.0,12.8411359301,10.0650221343,20.0436023709,20.0236023709,0.0,0.02
 12/02  02:00:00,38.2085109941,5.97384964281,1.78917283811,0.0,12.8411359301,10.0650221343,27.4749219446,21.7191204956,0.0,5.75580144906
