Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  03:00:00,33.0771371597,5.90557937153,1.34511442373,0.0,8.25718729233,10.0299323277,23.1866161305,23.1666161305,0.0,0.02
 12/02  04:00:00,32.7845021781,5.86485543985,1.09319699698,0.0,8.25718729233,10.0299323277,30.303708097,24.5479459788,0.0,5.75576211819
 12/02  05:00:00,34.1711318333,5.83345784919,0.904624515342,0.0,8.25718729233,11.6354268332,31.4440374955,25.6836478805,0.0,5.76038961501
 12/02  06:00:00,38.2166571113,5.8122866448,0.74544154357,0.0675848910478,8.71707943955,15.3327214929,25.9219820261,25.9019820261,0.0,0.02
 12/02  07:00:00,57.0447586393,5.89423066941,1.27916321072,0.0680159496802,18.5082010057,25.6353820695,36.5144826139,24.9820563033,0.0,11.5324263106
 12/02  08:00:00,69.6837434301,6.15886913157,3.03822802307,0.0,19.4083231844,41.0650158608,30.6064738701,20.4769476214,0.0,10.1295262487
 12/02  09:00:00,97.0367521902,6.60013285908,6.07321499764,0.0,26.3286599382,57.9988325916,40.7063058161,9.77807479882,0.0,30.9282310173
 12/02  10:00:00,82.0856342658,6.59627937298,6.27988628586,0.0,26.3286599382,42.8504436482,45.2831243821,3.80662489878,18.025,23.4514994833
 12/02  11:00:00,57.3304741149,6.47518672574,5.63981653273,0.0,21.7447113004,23.4437158914,42.7850417962,1.36416740066,18.025,23.3958743955
 12/02  12:00:00,57.9411732473,6.68555099031,8.50187957019,0.0,19.3027497915,23.426170988,35.5450511498,0.0,18.025,17.5200511498
 12/02  13:00:00,61.8267208031,6.87363737559,12.057152321,0.0,19.1483137236,23.7250123474,41.3302407775,0.0,18.025,23.3052407775
 12/02  14:00:00,64.0271170551,6.97922261925,14.0064205549,0.0,19.3027497915,23.7161209604,35.5107969084,0.0,18.025,17.4857969084
 12/02  15:00:00,64.8321582588,7.03499197148,14.7556896299,0.0,19.3027497915,23.7161209604,35.5103093097,0.0,18.025,17.4853093097
 12/02  16:00:00,63.7615822077,6.99285619716,14.0171985142,0.0,19.3027497915,23.426170988,35.5098239057,0.0,18.025,17.4848239057
 12/02  17:00:00,65.3523828013,6.79040034568,9.47514749421,0.0,19.3027497915,27.8956505705,23.7858131636,0.0,18.025,5.76081316357
 12/02  18:00:00,77.6882269504,6.75090446933,7.5760204718,0.0,18.2229234133,37.5968344597,5.82177260838,0.0558544876827,0.0,5.7659181207
 12/02  19:00:00,92.0418661253,6.86525699215,7.8620280695,0.0,32.690315043,37.0816133363,8.56846524384,2.79745709682,0.0,5.77100814702
 12/02  20:00:00,92.6642386302,6.94658204717,8.29143123355,0.0,36.8143715336,33.066984531,10.9171649882,5.13600613479,0.0,5.78115885343
 12/02  21:00:00,98.8650336859,7.0897970543,9.10892699147,0.0,36.3493007332,38.7721355839,13.266911686,7.48579325617,0.0,5.78111842981
 12/02  22:00:00,96.0770394868,7.01337156733,8.51522396749,0.0,36.1807251679,36.8228455648,22.8205545637,11.2782414344,0.0,11.5423131293
 12/02  23:00:00,71.5508900018,6.57207376506,5.75053035045,0.0,31.0351095914,20.6438685092,26.6192258079,15.0363559761,0.0,11.5828698317
 12/02  24:00:00,46.2857558319,6.20657954356,3.40472325888,0.0,17.4250845679,11.7056064465,23.016567347,17.240370073,0.0,5.7761972741
 12/03  01:00:00,39.2080653673,6.09040194198,2.55163798394,0.0,12.925468867,10.100111941,24.7871550578,19.026049282,0.0,5.76110577586
 12/03  02:00:00,38.7318056696,6.02802890538,2.13886601684,0.0,12.925468867,10.100111941,20.7543191189,20.7343191189,0.0,0.02
 12/03  03:00:00,33.5387063407,5.95097427678,1.6418538466,0.0,8.34152022915,10.0650221343,27.9506956101,22.1947540489,0.0,5.75594156115
 12/03  04:00:00,33.2014695753,5.9067035282,1.3488942866,0.0,8.34152022915,10.0650221343,23.6075052351,23.5875052351,0.0,0.02
 12/03  05:00:00,34.5712354522,5.87313618037,1.14561631988,0.0,8.34152022915,11.6705166398,30.4913395584,24.7307972593,0.0,5.76054229905
 12/03  06:00:00,38.5332645059,5.84439082726,0.978093987477,0.0,8.80141237637,15.3678112995,30.7206550053,24.9544731106,0.0,5.76618189466
 12/03  07:00:00,57.1639964078,5.9164294068,1.44420830783,0.0,18.5082010057,25.6353820695,30.8465597003,25.0701402046,0.0,5.77641949572
 12/03  08:00:00,69.9473003542,6.18263560106,3.15857146568,0.0,19.4926561212,41.1001056674,33.3706974793,21.7875513897,0.0,11.5831460896
 12/03  09:00:00,97.4769364194,6.65751984357,6.45598163061,0.0,26.3286599382,57.9988325916,38.3172299882,8.86663054986,0.0,29.4505994383
 12/03  10:00:00,82.9891884117,6.70328330003,7.19583692866,0.0,26.2443270014,42.8153538416,42.7505685894,1.26699260496,18.025,23.4585759844
 12/03  11:00:00,58.6993857175,6.5908756646,6.89302704284,0.0,21.7447113004,23.4437158914,41.5069910091,0.0838129604061,18.025,23.3981780487
 12/03  12:00:00,58.9286908244,6.75826233052,9.35696237403,0.0,19.3449162599,23.4437158914,41.3800084476,0.0,18.025,23.3550084476
 12/03  13:00:00,61.2089133142,6.89388550429,11.3593789792,0.0,19.190480192,23.7425572507,35.5138469315,0.0,18.025,17.4888469315
 12/03  14:00:00,62.923379599,6.98681840891,12.9547876587,0.0,19.260583323,23.698576057,35.5124323924,0.0,18.025,17.4874323924
 12/03  15:00:00,62.9977936959,6.97218173294,13.0438408508,0.0,19.260583323,23.698576057,37.3006189903,0.0,18.025,19.2756189903
 12/03  16:00:00,61.3839690763,6.91898894872,11.7731610285,0.0,19.260583323,23.4086260847,39.5418217684,0.0,18.025,21.5168217684
 12/03  17:00:00,63.9353051806,6.74052709072,8.1676448144,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 12/03  18:00:00,77.7162235874,6.75909413991,7.65552691886,0.0,18.1807569449,37.5792895564,5.76603662066,0.0,0.0,5.76603662066
 12/03  19:00:00,92.1050723428,6.88597788496,8.02392184467,0.0,32.6059821062,37.0465235296,8.43403428035,2.66294963034,0.0,5.77108465001
 12/03  20:00:00,92.5396509805,6.93509876971,8.17830586043,0.0,36.8143715336,33.066984531,18.0486891847,6.50687596398,0.0,11.5418132207
 12/03  21:00:00,98.5327480516,7.04207058464,8.70493171767,0.0,36.43363367,38.8072253906,16.151406548,10.3709622052,0.0,5.78044434278
 12/03  22:00:00,95.825983374,7.00238926609,8.39456048112,0.0,36.0963922311,36.7877557581,18.0414949938,12.2602220147,0.0,5.78127297914
 12/03  23:00:00,71.5607295582,6.58954314582,5.86229934674,0.0,30.9507766546,20.6087787026,25.8990890491,14.31517941,0.0,11.5839096392
 12/03  24:00:00,46.3884472361,6.21816009303,3.49581883769,0.0,17.4250845679,11.7056064465,22.3869260584,16.6115459961,0.0,5.77538006224
 12/04  01:00:00,37.9046128848,6.09149666403,2.56640455891,0.0,11.6412384099,10.0650221343,24.121703861,18.3604839307,0.0,5.76121993032
 12/04  02:00:00,35.7729171318,6.01687796176,2.07002058762,0.0,10.0992000411,10.047477231,25.9171641921,20.1612399681,0.0,5.75592422401
 12/04  03:00:00,33.4547818118,5.95586112827,1.67246596994,0.0,8.25718729233,10.0299323277,21.7861851288,21.7661851288,0.0,0.02
 12/04  04:00:00,33.1339388188,5.91384564871,1.39363176787,0.0,8.25718729233,10.0299323277,28.9594916862,23.2035701322,0.0,5.75592155404
 12/04  05:00:00,34.4889855941,5.87911601599,1.17680714639,0.0,8.25718729233,11.6354268332,24.5643657985,24.5443657985,0.0,0.02
 12/04  06:00:00,42.067143632,5.87705323945,1.17735801536,0.0,12.1011305571,15.3678112995,36.1676841309,24.6355647308,0.0,11.5321194001
 12/04  07:00:00,71.7540133987,6.15637010159,2.94063189156,0.0,19.7275818095,37.2640762949,36.1676851166,24.5854091467,0.0,11.58227597
 12/04  08:00:00,86.6033372206,6.41374612375,4.58045973606,0.0,24.3117294858,51.2795993405,32.5985709753,20.973357202,0.0,11.6252137733
 12/04  09:00:00,74.2106126192,6.22058147966,3.65595402864,0.0,23.6694662846,40.6342015617,39.5389871782,10.2159621206,0.0,29.3230250576
 12/04  10:00:00,70.1929599858,6.30487992683,4.56132608877,0.0,23.6694662846,35.6302164847,38.5427165778,2.96403744509,18.025,17.5536791327
 12/04  11:00:00,52.0227965521,6.20832241924,4.08441271788,0.0,18.7433767983,22.9618409725,42.4898817787,1.10760311082,18.025,23.3572786679
 12/04  12:00:00,54.4955335012,6.43277564223,6.33492127163,0.0,18.7433767983,22.9618409725,35.5159666624,0.0,18.025,17.4909666624
 12/04  13:00:00,58.6863544219,6.62744082127,10.2876282499,0.0,18.5889407304,23.1597249699,37.7636422195,0.0,18.025,19.7386422195
 12/04  14:00:00,59.1923094652,6.61959312624,10.5549313303,0.0,18.7433767983,23.2517909448,39.0854700491,0.0,18.025,21.0604700491
 12/04  15:00:00,59.1811305919,6.61355649848,10.5497863468,0.0,18.7433767983,23.2517909448,35.5117162206,0.0,18.025,17.4867162206
 12/04  16:00:00,59.0933486664,6.6641869958,10.7013227084,0.0,18.7433767983,22.9618409725,35.5114957085,0.0,18.025,17.4864957085
 12/04  17:00:00,62.3906915502,6.57853606065,7.74900831226,0.0,18.7433767983,27.431320555,23.7859732244,0.0,18.025,5.76097322438
 12/04  18:00:00,80.0373116815,6.70615756929,7.42777925293,0.0,17.6635504202,40.6971502883,5.77133270496,0.0,0.0,5.77133270496
 12/04  19:00:00,86.7774447452,6.78773120268,7.58156534869,0.0,27.5259009287,37.3340067412,12.883777199,1.31085833402,0.0,11.572918865
 12/04  20:00:00,89.3106137783,6.83044949913,7.74668562282,0.0,33.8341110165,33.3544677425,9.56784437077,3.78637609981,0.0,5.78146827097
 12/04  21:00:00,98.2425126599,6.96718168328,8.38769033205,0.0,36.5179666069,38.8247702939,14.1229277518,8.34143257557,0.0,5.78149517622
 12/04  22:00:00,92.8062278867,6.98690837664,8.44669171891,0.0,32.965339924,36.8579353714,21.0400784847,9.45585169817,0.0,11.5842267865
 12/04  23:00:00,66.2776554089,6.56428860293,5.88791169183,0.0,25.6355707503,20.6438685092,21.868134751,10.3144659562,0.0,11.5536687948
 12/04  24:00:00,44.1221039266,6.21726369862,3.63237945319,0.0,15.0252895274,11.7056064465,17.4533067942,11.6870499843,0.0,5.76625680992
 12/05  01:00:00,38.1048726974,6.10198764417,2.75616773551,0.0,11.6412384099,10.0650221343,12.3753927573,12.3553927573,0.0,0.02
 12/05  02:00:00,36.0531143468,6.04222357524,2.32486997658,0.0,10.0992000411,10.047477231,18.7530843328,12.9969079396,0.0,5.75617639327
 12/05  03:00:00,33.8343958868,5.99517144107,2.01275944772,0.0,8.25718729233,10.0299323277,19.2677229076,13.5115323321,0.0,5.75619057553
 12/05  04:00:00,33.6136001638,5.96661720988,1.82052139074,0.0,8.25718729233,10.0299323277,13.8637653219,13.8437653219,0.0,0.02
 12/05  05:00:00,35.0726924602,5.94738243289,1.69223461507,0.0,8.25718729233,11.6354268332,19.7519202509,13.9908471191,0.0,5.76107313187
 12/05  06:00:00,42.7821779003,5.96459894385,1.80483598435,0.0,12.1011305571,15.3678112995,18.7837270078,13.0069704597,0.0,5.7767565481
 12/05  07:00:00,72.6986542972,6.27447695998,3.76714322198,0.0,19.7275818095,37.2640762949,23.702966275,12.1182172303,0.0,11.5847490446
 12/05  08:00:00,88.3032531669,6.60902617221,6.08506319864,0.0,24.3117294858,51.2795993405,26.4005928953,8.97103161647,0.0,17.4295612788
 12/05  09:00:00,74.4975633727,6.21642186471,3.94704592205,0.0,23.6694662846,40.6342015617,27.28619281,3.82346935624,0.0,23.4627234537
 12/05  10:00:00,69.4131204417,6.18639103377,3.89996488151,0.0,23.6694662846,35.6302164847,44.1540958939,2.733483815,18.025,23.3956120789
 12/05  11:00:00,50.4827459794,6.02490065982,2.72777043619,0.0,18.7433767983,22.9618409725,40.1244478256,4.57553579144,18.025,17.5239120342
 12/05  12:00:00,50.24465353,6.00964787662,2.50716158378,0.0,18.7433767983,22.9618409725,46.6168251466,5.27637292226,18.025,23.3154522244
 12/05  13:00:00,50.3977575495,6.00829618456,2.61817096879,0.0,18.5889407304,23.1597249699,41.1828006672,5.66881904312,18.025,17.4889816241
 12/05  14:00:00,50.6723911669,6.01721262175,2.6373822169,0.0,18.7433767983,23.2517909448,37.6892914168,2.17541817028,18.025,17.4888732466
 12/05  15:00:00,50.7426691126,6.02137863001,2.70349664977,0.0,18.7433767983,23.2517909448,38.6224802813,1.38465228213,18.025,19.2128279992
 12/05  16:00:00,50.5215241237,6.03019417709,2.76348848412,0.0,18.7433767983,22.9618409725,42.1329736482,2.52389178255,18.025,21.5840818656
 12/05  17:00:00,57.0687448856,6.05014290695,2.95544500535,0.0,18.7433767983,27.431320555,20.6921725996,2.64717259962,18.025,0.02
 12/05  18:00:00,76.6024809436,6.26789582808,4.43119378339,0.0,17.6635504202,40.6971502883,8.90796564537,3.13660744794,0.0,5.77135819743
 12/05  19:00:00,84.1864996463,6.42903803966,5.34929317603,0.0,27.5259009287,37.3340067412,18.195379922,6.62157808971,0.0,11.5738018323
 12/05  20:00:00,87.6083973716,6.56533975726,6.30955961693,0.0,33.8341110165,33.3544677425,19.8046271869,8.26194525262,0.0,11.5426819343
 12/05  21:00:00,97.6983479009,6.82902735797,7.98166798336,0.0,36.5179666069,38.8247702939,15.7181174722,9.9371970696,0.0,5.78092040263
 12/05  22:00:00,92.7303571438,6.90934745865,8.4483577112,0.0,32.965339924,36.8579353714,21.722592695,10.1377954711,0.0,11.5847972239
 12/05  23:00:00,65.8868003449,6.47343630998,5.58789357542,0.0,25.6355707503,20.6438685092,16.759924431,10.9730307124,0.0,5.78689371868
 12/05  24:00:00,43.6789272026,6.14038930245,3.26606999039,0.0,15.0252895274,11.7056064465,17.612374286,11.8463909563,0.0,5.76598332964
 12/06  01:00:00,37.9324963308,6.06344380633,2.62232481397,0.0,11.6412384099,10.0650221343,17.9324586268,12.1714484387,0.0,5.76101018818
 12/06  02:00:00,36.0174392843,6.02138952182,2.31002163135,0.0,10.0992000411,10.047477231,18.2095275637,12.4532485243,0.0,5.75627903945
 12/06  03:00:00,33.8564042889,5.98308659638,2.0468509577,0.0,8.25718729233,10.0299323277,12.588364846,12.568364846,0.0,0.02
 12/06  04:00:00,33.6867241793,5.9619097425,1.89834269685,0.0,8.25718729233,10.0299323277,18.3564373242,12.6015292018,0.0,5.75490812244
 12/06  05:00:00,35.1907360927,5.94868687856,1.80897274751,0.0,8.25718729233,11.6354268332,12.4454543681,12.4254543681,0.0,0.02
 12/06  06:00:00,42.981234833,5.97490836507,1.9935676265,0.0,12.1011305571,15.3678112995,22.7053256927,11.1727680315,0.0,11.5325576613
 12/06  07:00:00,73.4589427901,6.3415458043,4.46034165936,0.0,19.7275818095,37.2640762949,21.7961390184,10.2132561241,0.0,11.5828828943
 12/06  08:00:00,89.7145008173,6.74262456412,7.36268711212,0.0,24.3117294858,51.2795993405,20.194486138,8.56873221613,0.0,11.6257539218
 12/06  09:00:00,75.8327616844,6.34272363832,5.15592196283,0.0,23.6694662846,40.6342015617,32.0858304051,2.7581577795,0.0,29.3276726256
 12/06  10:00:00,72.0001026696,6.44956033703,6.22375949917,0.0,23.6694662846,35.6302164847,35.9584499739,0.378288721539,18.025,17.5551612524
 12/06  11:00:00,55.1166588546,6.41975792099,6.96681903815,0.0,18.7433767983,22.9618409725,41.4306699938,0.0470962467775,18.025,23.358573747
 12/06  12:00:00,57.5689008681,6.59015655111,9.25089334112,0.0,18.7433767983,22.9618409725,35.5170917089,0.0,18.025,17.4920917089
 12/06  13:00:00,60.1656244744,6.73172614227,11.6626000821,0.0,18.5889407304,23.1597249699,41.3352572384,0.0,18.025,23.3102572384
 12/06  14:00:00,60.1917987479,6.75397333159,11.4200261192,0.0,18.7433767983,23.2517909448,35.5153153383,0.0,18.025,17.4903153383
 12/06  15:00:00,60.8148761389,6.80827770756,11.9887955451,0.0,18.7433767983,23.2517909448,35.5118632566,0.0,18.025,17.4868632566
 12/06  16:00:00,59.9657654834,6.76696296133,11.4709508171,0.0,18.7433767983,22.9618409725,35.5114106805,0.0,18.025,17.4864106805
 12/06  17:00:00,63.6787051209,6.68781888766,8.92772640714,0.0,18.7433767983,27.431320555,23.7861779874,0.0,18.025,5.76117798742
 12/06  18:00:00,80.8077838163,6.78550151144,8.11888554168,0.0,17.6635504202,40.6971502883,5.91344109356,0.142086888629,0.0,5.77135420493
 12/06  19:00:00,87.6385015334,6.87594102231,8.35437120132,0.0,27.5259009287,37.3340067412,13.6079302881,2.03372919267,0.0,11.5742010955
 12/06  20:00:00,90.5367205682,6.95142646902,8.85178727174,0.0,33.8341110165,33.3544677425,9.89882626546,4.11775820746,0.0,5.78106805801
 12/06  21:00:00,99.6756789726,7.11029290605,9.67771534212,0.0,36.5179666069,38.8247702939,19.605600693,8.06243027132,0.0,11.5431704217
 12/06  22:00:00,94.0466558872,7.11271831512,9.56126544169,0.0,32.965339924,36.8579353714,21.3703005829,9.78551413842,0.0,11.5847864444
 12/06  23:00:00,66.9600549163,6.63359621095,6.50097400828,0.0,25.6355707503,20.6438685092,17.7204814362,11.9332443349,0.0,5.78723710129
 12/06  24:00:00,44.3210927764,6.2365806462,3.81203290777,0.0,15.0252895274,11.7056064465,20.1325921696,14.36611227,0.0,5.76647989966
 12/07  01:00:00,38.0802256502,6.09774366813,2.73574627992,0.0,11.6412384099,10.0650221343,21.8850195688,16.1235627005,0.0,5.76145686833
 12/07  02:00:00,35.9511394273,6.02839224995,2.2367188271,0.0,10.0992000411,10.047477231,17.7574536637,17.7374536637,0.0,0.02
 12/07  03:00:00,33.61152175,5.96810223347,1.81694228397,0.0,8.25718729233,10.0299323277,25.129936056,19.3736905933,0.0,5.7562454627
 12/07  04:00:00,33.2809159507,5.92560341476,1.52884120784,0.0,8.25718729233,10.0299323277,21.0351813606,21.0151813606,0.0,0.02
 12/07  05:00:00,34.6193745956,5.89124373079,1.29504296691,0.0,8.25718729233,11.6354268332,28.1984121732,22.4368789717,0.0,5.76153320148
 12/07  06:00:00,42.2121643764,5.89205187686,1.30734397767,0.0,12.1011305571,15.3678112995,28.4219860501,22.6449294627,0.0,5.77705658737
 12/07  07:00:00,72.1653033267,6.20118528945,3.30704094723,0.0,19.7275818095,37.2640762949,33.1629149981,21.5770146108,0.0,11.5859003873
 12/07  08:00:00,87.070797345,6.45704050955,5.00453543797,0.0,24.3117294858,51.2795993405,34.9075024273,17.4763317586,0.0,17.4311706687
 12/07  09:00:00,74.285579341,6.21331780514,3.73812773181,0.0,23.6694662846,40.6342015617,32.6245366203,9.15632256136,0.0,23.4682140589
 12/07  10:00:00,70.2891535374,6.30368211223,4.6586773441,0.0,23.6694662846,35.6302164847,45.3488974731,3.92242058281,18.025,23.4014768903
 12/07  11:00:00,52.3481567841,6.2404853276,4.37757639682,0.0,18.7433767983,22.9618409725,43.3081655328,1.92141626042,18.025,23.3617492724
 12/07  12:00:00,54.2210063693,6.46530293207,6.02784663167,0.0,18.7433767983,22.9618409725,35.7528707115,0.234120140886,18.025,17.4937505706
 12/07  13:00:00,57.3173308042,6.61510864253,8.93091645877,0.0,18.5889407304,23.1597249699,35.5171535582,0.0,18.025,17.4921535582
 12/07  14:00:00,59.9985058648,6.74987837912,11.2308210959,0.0,18.7433767983,23.2517909448,41.3378476618,0.0,18.025,23.3128476618
 12/07  15:00:00,60.6101209449,6.76875736953,11.8235560808,0.0,18.7433767983,23.2517909448,35.5174004937,0.0,18.025,17.4924004937
 12/07  16:00:00,59.6765723895,6.75075776285,11.197954999,0.0,18.7433767983,22.9618409725,35.5155965079,0.0,18.025,17.4905965079
 12/07  17:00:00,62.9381341047,6.63999313255,8.23497169116,0.0,18.7433767983,27.431320555,23.7863101547,0.0,18.025,5.76131015472
 12/07  18:00:00,80.6066404174,6.76332596017,7.93990709903,0.0,17.6635504202,40.6971502883,5.77165347414,0.0,0.0,5.77165347414
 12/07  19:00:00,87.4785024844,6.85766788969,8.21262714821,0.0,27.5259009287,37.3340067412,13.1955292365,1.62113803035,0.0,11.5743912062
 12/07  20:00:00,90.2544624289,6.92373868281,8.59720169383,0.0,33.8341110165,33.3544677425,9.34604925293,3.56395502022,0.0,5.7820942327
 12/07  21:00:00,99.3871481831,7.08375446963,9.41570867558,0.0,36.5179666069,38.8247702939,18.9576661766,7.41488222492,0.0,11.5427839516
 12/07  22:00:00,93.824246128,7.0918589157,9.35969453794,0.0,32.965339924,36.8579353714,20.6515727411,9.06767063399,0.0,11.5839021071
 12/07  23:00:00,66.8058684296,6.61896102749,6.36140583917,0.0,25.6355707503,20.6438685092,16.9045082652,11.1170513312,0.0,5.78745693403
 12/07  24:00:00,44.2663406907,6.23240419979,3.76144865976,0.0,15.0252895274,11.7056064465,19.3606696462,13.5939705259,0.0,5.76669912032
 12/08  01:00:00,38.0632342801,6.09745060855,2.71904295395,0.0,11.6412384099,10.0650221343,21.2027619405,15.4412621683,0.0,5.76149977221
 12/08  02:00:00,35.9330699856,6.02817451656,2.21886116277,0.0,10.0992000411,10.047477231,17.2392450933,17.2192450933,0.0,0.02
 12/08  03:00:00,33.603677256,5.96838177136,1.80881311975,0.0,8.25718729233,10.0299323277,24.7213980103,18.9650841381,0.0,5.75631387221
 12/08  04:00:00,33.2724404779,5.9255958025,1.52036866033,0.0,8.25718729233,10.0299323277,20.7848991822,20.7648991822,0.0,0.02
 12/08  05:00:00,34.6138318305,5.89143219926,1.28930398487,0.0,8.25718729233,11.6354268332,28.0100419844,22.2489352931,0.0,5.76110669126
 12/08  06:00:00,42.203458321,5.89180456358,1.29887336639,0.0,12.1011305571,15.3678112995,28.3333757543,22.5564027685,0.0,5.77697298576
 12/08  07:00:00,72.0375758617,6.18643857359,3.19403906335,0.0,19.7275818095,37.2640762949,34.2624669037,22.6758218755,0.0,11.5866450282
 12/08  08:00:00,86.8062363326,6.42808955894,4.76889705027,0.0,24.3117294858,51.2795993405,36.7129745274,19.2802623489,0.0,17.4327121785
 12/08  09:00:00,73.974257834,6.17784015348,3.46226570106,0.0,23.6694662846,40.6342015617,33.3107830019,9.84040711349,0.0,23.4703758884
 12/08  10:00:00,69.3983936883,6.19909550148,3.87249175997,0.0,23.6694662846,35.6302164847,46.4239559942,4.99529996924,18.025,23.403656025
 12/08  11:00:00,51.1585547045,6.10351614836,3.32493220826,0.0,18.7433767983,22.9618409725,44.3978408052,3.01042769511,18.025,23.3624131101
 12/08  12:00:00,51.4911768038,6.1394495636,3.6238639535,0.0,18.7433767983,22.9618409725,37.0219572892,1.50318315635,18.025,17.4937741329
 12/08  13:00:00,52.9825733401,6.25555249475,4.95570645186,0.0,18.5889407304,23.1597249699,36.2771299451,0.761179956574,18.025,17.4909499885
 12/08  14:00:00,55.1359746803,6.44282756869,6.67533576261,0.0,18.7433767983,23.2517909448,41.3387403535,0.0,18.025,23.3137403535
 12/08  15:00:00,56.0534242482,6.48678521369,7.54882571807,0.0,18.7433767983,23.2517909448,35.5178185985,0.0,18.025,17.4928185985
 12/08  16:00:00,56.4452202121,6.53136992056,8.18598397304,0.0,18.7433767983,22.9618409725,35.5168082159,0.0,18.025,17.4918082159
 12/08  17:00:00,60.925407163,6.47100159442,6.39122907626,0.0,18.7433767983,27.431320555,23.7863057707,0.0,18.025,5.76130577075
 12/08  18:00:00,78.5948463644,6.54467668279,6.14675176303,0.0,17.6635504202,40.6971502883,7.91315522028,2.14223658003,0.0,5.77091864025
 12/08  19:00:00,85.0064330687,6.57302701234,6.02517948312,0.0,27.5259009287,37.3340067412,19.9634151817,8.38863977337,0.0,11.5747754083
 12/08  20:00:00,87.4854593913,6.5994715517,6.1524520078,0.0,33.8341110165,33.3544677425,18.7580577698,12.9758084456,0.0,5.78224932418
 12/08  21:00:00,96.7213483165,6.76326754746,7.0703817212,0.0,36.5179666069,38.8247702939,27.9370120809,16.393871012,0.0,11.5431410689
 12/08  22:00:00,91.2497559678,6.77981299955,7.09722986573,0.0,32.965339924,36.8579353714,29.2913060512,17.7067997568,0.0,11.5845062943
 12/08  23:00:00,64.4412526557,6.33671736182,4.27901830885,0.0,25.6355707503,20.6438685092,25.5761234716,19.7887458763,0.0,5.78737759531
 12/08  24:00:00,42.7153797958,6.05635210093,2.3865311809,0.0,15.0252895274,11.7056064465,27.4248831858,21.6581487837,0.0,5.76673440212
 12/09  01:00:00,38.3107372708,5.98327989295,1.88081187633,0.0,12.8411359301,10.0650221343,28.673482058,22.9120577648,0.0,5.76142429319
 12/09  02:00:00,37.9853007965,5.94118857621,1.59859235065,0.0,12.8411359301,10.0650221343,24.052546739,24.032546739,0.0,0.02
 12/09  03:00:00,32.8845567633,5.87605689467,1.18201219935,0.0,8.25718729233,10.0299323277,30.8378321974,25.0817768522,0.0,5.75605534523
 12/09  04:00:00,32.6237381266,5.83971599379,0.957541104026,0.0,8.25718729233,10.0299323277,26.0072220155,25.9872220155,0.0,0.02
 12/09  05:00:00,34.0489474394,5.81423796774,0.800984183112,0.000623191531402,8.25718729233,11.6354268332,32.3476489407,26.5863118358,0.0,5.76133710484
 12/09  06:00:00,38.1167355621,5.79769730884,0.674756591893,0.0528710833015,8.71707943955,15.3327214929,32.0404274408,26.2735973831,0.0,5.76683005771
 12/09  07:00:00,56.9272955684,5.87679856857,1.19788332608,0.0491806883927,18.5082010057,25.6353820695,31.4502277802,25.6729723269,0.0,5.77725545328
 12/09  08:00:00,69.161864848,6.08734932431,2.58771713197,0.0,19.4083231844,41.0650158608,35.6746403522,24.0876493868,0.0,11.5869909654
 12/09  09:00:00,95.4579733156,6.40169359539,4.69267548127,0.0,26.3286599382,57.9988325916,46.463661056,16.9941809402,0.0,29.4694801158
 12/09  10:00:00,79.9138784534,6.33785055914,4.366417234,0.0,26.3286599382,42.8504436482,61.0446708111,13.6890200264,18.025,29.3306507847
 12/09  11:00:00,54.6358799825,6.17144607283,3.24886951631,0.0,21.7447113004,23.4437158914,53.3022940159,11.8710707077,18.025,23.4062233082
 12/09  12:00:00,52.740896642,6.26388810191,3.72319278096,0.0,19.3027497915,23.426170988,45.6958907135,10.1436041365,18.025,17.5272865771
 12/09  13:00:00,53.5645005834,6.36100044103,4.30752070255,0.0,19.1483137236,23.7250123474,50.6782821384,9.3403169912,18.025,23.3129651472
 12/09  14:00:00,54.0489020927,6.41822056285,4.58915987591,0.0,19.3027497915,23.7161209604,41.1682503025,5.65059006594,18.025,17.4926602365
 12/09  15:00:00,54.2053957605,6.43519885873,4.72867131003,0.0,19.3027497915,23.7161209604,40.0121429764,4.49776135518,18.025,17.4893816212
 12/09  16:00:00,53.5465243509,6.38329633956,4.41165395489,0.0,19.3027497915,23.426170988,41.7532889397,6.23883280444,18.025,17.4894561352
 12/09  17:00:00,58.8955857189,6.24469641588,3.56400563838,0.0,19.3027497915,27.8956505705,31.8126497086,8.02625204761,18.025,5.76139766096
 12/09  18:00:00,73.2641249073,6.2557485516,3.64701081987,0.0,18.2229234133,37.5968344597,16.528798578,10.762249165,0.0,5.76654941298
 12/09  19:00:00,88.1471633416,6.37998838763,4.45251790668,0.0,32.690315043,37.0816133363,21.9909459892,16.2190611497,0.0,5.77188483948
 12/09  20:00:00,88.6764799992,6.44319930403,4.80695214832,0.0,36.8143715336,33.066984531,25.1455980283,19.3635371532,0.0,5.78206087509
 12/09  21:00:00,94.6950337453,6.5612009424,5.46742133248,0.0,36.3493007332,38.7721355839,34.1423867816,22.5978612006,0.0,11.544525581
 12/09  22:00:00,92.4517203971,6.54748596388,5.35569364122,0.0,36.1807251679,36.8228455648,29.1950699036,23.4125562516,0.0,5.78251365197
 12/09  23:00:00,68.8008136423,6.2247452974,3.34763072388,0.0,31.0351095914,20.6438685092,36.1544939772,24.5675077075,0.0,11.5869862697
 12/09  24:00:00,44.5582087158,5.9934049132,1.8902614452,0.0,17.4250845679,11.7056064465,31.6519788579,25.8746797129,0.0,5.77729914494
 12/10  01:00:00,38.0051345444,5.93008707701,1.50897312697,0.0,12.925468867,10.100111941,32.3040038709,26.5423099404,0.0,5.76169393045
 12/10  02:00:00,37.7029432316,5.88794432866,1.2455833991,0.00446219571825,12.925468867,10.100111941,32.8688710546,27.1126188334,0.0,5.7562522212
 12/10  03:00:00,32.7428983142,5.83516210943,0.867714147776,0.0941130228353,8.34152022915,10.0650221343,27.5951226622,27.5751226622,0.0,0.02
 12/10  04:00:00,32.7288258394,5.82059278317,0.676560355973,0.285757567184,8.34152022915,10.0650221343,33.6518026922,27.8954557952,0.0,5.75634689696
 12/10  05:00:00,34.3886506571,5.81494815679,0.536955192254,0.484219530023,8.34152022915,11.6705166398,28.2296530824,28.2096530824,0.0,0.02
 12/10  06:00:00,38.6413846676,5.81167899632,0.423834163235,0.695032308765,8.80141237637,15.3678112995,33.4320377161,27.6661279251,0.0,5.76590979098
 12/10  07:00:00,57.2207491045,5.86910727945,0.800825620978,0.747367741607,18.5082010057,25.6353820695,40.8739027067,29.3391848772,0.0,11.5347178295
 12/10  08:00:00,69.3906801892,6.07541260643,2.39570758207,0.313319222516,19.4926561212,41.1001056674,37.4403999516,25.8533924502,0.0,11.5870075014
 12/10  09:00:00,95.6647813629,6.41894996857,4.78554768844,0.0966533818366,26.3286599382,57.9988325916,46.0280728589,16.5558635019,0.0,29.472209357
 12/10  10:00:00,79.7868724231,6.33247093869,4.29204978327,0.0721520629989,26.2443270014,42.8153538416,53.937633284,12.4433808597,18.025,23.4692524243
 12/10  11:00:00,54.6397944217,6.17403820045,3.14900184481,0.101173581705,21.7447113004,23.4437158914,52.0595152953,10.6263431164,18.025,23.4081721789
 12/10  12:00:00,52.535839441,6.23287759168,3.43135930937,0.0580643985229,19.3449162599,23.4437158914,50.7077662685,9.31765531908,18.025,23.3651109494
 12/10  13:00:00,53.0708920564,6.28734683998,3.81516777241,0.0126807578925,19.190480192,23.7425572507,43.8501091161,8.3296380512,18.025,17.4954710649
 12/10  14:00:00,53.2476858838,6.31524544531,3.95062095235,0.0,19.260583323,23.698576057,40.0072313918,4.4923750394,18.025,17.4898563524
 12/10  15:00:00,53.2887670728,6.31327470345,3.99367662148,0.0,19.260583323,23.698576057,44.7659915436,3.42353355985,18.025,23.3174579837
 12/10  16:00:00,52.6148215617,6.25609102799,3.66686120127,0.0,19.260583323,23.4086260847,40.2571431688,4.73977684591,18.025,17.4923663229
 12/10  17:00:00,58.1818179126,6.14900330114,3.00562949518,0.0,19.260583323,27.8781056672,30.3670517992,6.58118305875,18.025,5.76086874042
 12/10  18:00:00,72.5741155995,6.16780664336,3.10464567851,0.0,18.1807569449,37.5792895564,15.7061492833,9.93940229707,0.0,5.76674698623
 12/10  19:00:00,87.2773573769,6.27949924877,3.80261260874,0.0,32.6059821062,37.0465235296,22.5050282215,16.7332742546,0.0,5.77175396691
 12/10  20:00:00,87.9413800725,6.34505433182,4.16998465629,0.0,36.8143715336,33.066984531,26.3124124161,20.5303947654,0.0,5.78201765064
 12/10  21:00:00,94.1393871576,6.47131248538,4.88223022748,0.0,36.43363367,38.8072253906,28.8814882658,23.0993726662,0.0,5.78211559958
 12/10  22:00:00,91.632355567,6.45977702099,4.74344220933,0.0,36.0963922311,36.7877557581,36.1490995099,24.6040796252,0.0,11.5450198847
 12/10  23:00:00,68.1043687552,6.15381273681,2.84152151981,0.0,30.9507766546,20.6087787026,37.9883613692,26.4009733518,0.0,11.5873880174
 12/10  24:00:00,44.2564939463,5.95374103693,1.62358103063,0.00461975501832,17.4250845679,11.7056064465,33.3931538631,27.6158178083,0.0,5.77733605486
 12/11  01:00:00,36.4993193207,5.8955232527,1.22289000279,0.134143861181,11.6412384099,10.0650221343,33.899141889,28.1374169987,0.0,5.76172489034
 12/11  02:00:00,34.8026798083,5.85958575339,0.91021851991,0.346827020757,10.0992000411,10.047477231,28.7037330615,28.6837330615,0.0,0.02
 12/11  03:00:00,32.9362326757,5.8394352293,0.665714268859,0.604585942624,8.25718729233,10.0299323277,35.0785328822,29.3220363288,0.0,5.75649655336
 12/11  04:00:00,33.1418821654,5.84391268364,0.522040226922,0.949437582882,8.25718729233,10.0299323277,29.8957311193,29.8757311193,0.0,0.02
 12/11  05:00:00,35.2136993612,5.87289493678,0.415614846162,1.49207515024,8.25718729233,11.6354268332,36.0766766475,30.3148558241,0.0,5.76182082342
 12/11  06:00:00,42.9346614857,5.88410988914,0.44194487812,1.5957910368,12.1011305571,15.3678112995,34.8780746042,29.1006386735,0.0,5.77743593079
 12/11  07:00:00,71.3371103115,6.0463494153,2.15999164705,0.473611389477,19.7275818095,37.2640762949,38.8060117816,27.2193029297,0.0,11.5867088519
 12/11  08:00:00,85.6230014313,6.24141369191,3.59506405863,0.177195416733,24.3117294858,51.2795993405,41.4718163209,24.0373468536,0.0,17.4344694672
 12/11  09:00:00,72.8564670459,6.02624868875,2.16040748777,0.335603956416,23.6694662846,40.6342015617,39.3027989524,15.8284062639,0.0,23.4743926885
 12/11  10:00:00,68.4474823697,6.0970057134,2.73249250177,0.291132966602,23.6694662846,35.6302164847,53.344018697,11.9079362725,18.025,23.4110824244
 12/11  11:00:00,50.2425944513,6.02912873978,2.16384154554,0.319494632376,18.7433767983,22.9618409725,51.39505076,10.0042330742,18.025,23.3658176858
 12/11  12:00:00,50.6027805105,6.09636833402,2.58374162522,0.194787371844,18.7433767983,22.9618409725,42.3575942229,6.83561529462,18.025,17.4969789283
 12/11  13:00:00,51.3912692616,6.17775243067,3.35997863866,0.0822088114593,18.5889407304,23.1597249699,46.611723584,5.26871090922,18.025,23.3180126748
 12/11  14:00:00,52.1309998747,6.25392232642,3.84994078101,0.00930318650391,18.7433767983,23.2517909448,36.4656958045,0.945109149086,18.025,17.4955866554
 12/11  15:00:00,52.4599392073,6.28740192348,4.15470168577,0.0,18.7433767983,23.2517909448,35.5591460394,0.044641683591,18.025,17.4895043558
 12/11  16:00:00,52.0126536859,6.2605289155,4.02424455498,0.0,18.7433767983,22.9618409725,42.3629194812,1.02075854616,18.025,23.317160935
 12/11  17:00:00,57.7634219755,6.18088480864,3.5193405101,0.0,18.7433767983,27.431320555,20.0337937348,1.98879373477,18.025,0.02
 12/11  18:00:00,76.1680032974,6.26524002917,3.99931050309,0.0,17.6635504202,40.6971502883,9.67003454438,3.89792025131,0.0,5.77211429308
 12/11  19:00:00,83.0407457756,6.32528427006,4.30717906714,0.0,27.5259009287,37.3340067412,20.9185093499,9.34232664795,0.0,11.576182702
 12/11  20:00:00,85.7349254289,6.37451253336,4.62683295048,0.0,33.8341110165,33.3544677425,24.0577821324,12.5130176927,0.0,11.5447644398
 12/11  21:00:00,94.5576594007,6.48673059762,5.18319426124,0.0,36.5179666069,38.8247702939,24.4436822559,18.6615647588,0.0,5.78211749716
 12/11  22:00:00,88.9881430788,6.49331537049,5.12205233953,0.0,32.965339924,36.8579353714,33.0493621229,21.4615384976,0.0,11.5878236252
 12/11  23:00:00,62.9517304582,6.15241048422,2.97375463382,0.0,25.6355707503,20.6438685092,34.2464194955,22.6903328278,0.0,11.5560866676
 12/11  24:00:00,41.8767576948,5.95252326918,1.65171546791,0.0,15.0252895274,11.7056064465,23.5262647387,23.5062647387,0.0,0.02
 12/12  01:00:00,36.4246093179,5.89040366861,1.24463790837,0.04280250916,11.6412384099,10.0650221343,29.4583421235,23.6965029399,0.0,5.76183918359
 12/12  02:00:00,34.6774963943,5.85773485486,0.984934401675,0.148767159795,10.0992000411,10.047477231,29.5880611059,23.8315158452,0.0,5.7565452607
 12/12  03:00:00,32.7010817819,5.83394322475,0.758790941244,0.281851703355,8.25718729233,10.0299323277,23.8630049305,23.8430049305,0.0,0.02
 12/12  04:00:00,32.7207782194,5.82512019435,0.630757613675,0.438398361646,8.25718729233,10.0299323277,29.5052657082,23.7490617169,0.0,5.75620399127
 12/12  05:00:00,34.3490644102,5.81991344711,0.552794614482,0.543236739787,8.25718729233,11.6354268332,29.2195161405,23.4581432919,0.0,5.76137284868
 12/12  06:00:00,42.0386843387,5.83149070161,0.622431077305,0.571934653334,12.1011305571,15.3678112995,27.7201030644,21.9424611014,0.0,5.77764196302
 12/12  07:00:00,71.3338121914,6.06966978544,2.44804642058,0.158921764893,19.7275818095,37.2640762949,33.4194430035,21.8320987407,0.0,11.5873442628
 12/12  08:00:00,85.7416704123,6.26764538176,3.7872913816,0.0773795234413,24.3117294858,51.2795993405,37.2085585963,19.7730561559,0.0,17.4355024404
 12/12  09:00:00,72.4412573652,5.98227949208,1.9768896032,0.147864363803,23.6694662846,40.6342015617,36.5474685821,13.072169721,0.0,23.475298861
 12/12  10:00:00,67.3958668859,5.96749349051,1.96325680943,0.138259664974,23.6694662846,35.6302164847,52.0279123099,10.5951316898,18.025,23.4077806201
 12/12  11:00:00,48.9766143324,5.86069637846,1.16825813329,0.217515303544,18.7433767983,22.9618409725,50.8730819357,9.47934479541,18.025,23.3687371403
 12/12  12:00:00,48.9339147512,5.86268781632,1.22424960642,0.119088214777,18.7433767983,22.9618409725,43.0267985911,7.50514807011,18.025,17.496650521
 12/12  13:00:00,49.1490747606,5.86740946438,1.46551459941,0.0448123362818,18.5889407304,23.1597249699,41.2853325935,5.76509934745,18.025,17.4952332461
 12/12  14:00:00,49.3105219814,5.87019209379,1.41407194086,0.0084207699657,18.7433767983,23.2517909448,44.6768919055,3.33494553331,18.025,23.3169463722
 12/12  15:00:00,49.2910064073,5.86726191465,1.40590648145,0.0,18.7433767983,23.2517909448,38.5114440663,2.9902021528,18.025,17.4962419135
 12/12  16:00:00,49.0129142776,5.86959721758,1.41542549555,0.0,18.7433767983,22.9618409725,39.7255114855,4.20751733889,18.025,17.4929941466
 12/12  17:00:00,55.4591072168,5.87984233859,1.51606292947,0.0,18.7433767983,27.431320555,28.5144230779,4.7277731396,18.025,5.76164993833
 12/12  18:00:00,74.4005151055,6.01609915727,2.48095897187,0.0,17.6635504202,40.6971502883,11.2558599343,5.48353453909,0.0,5.77232539516
 12/12  19:00:00,81.4726574772,6.10214306997,2.96221539117,0.0,27.5259009287,37.3340067412,21.1083152796,9.5308868652,0.0,11.5774284144
 12/12  20:00:00,84.3949500921,6.17953837499,3.48182399794,0.0,33.8341110165,33.3544677425,18.0745153625,12.2927447418,0.0,5.78177062073
 12/12  21:00:00,93.8577321793,6.36215175228,4.6078301632,0.0,36.5179666069,38.8247702939,26.2805882081,14.7365195751,0.0,11.544068633
 12/12  22:00:00,88.811495619,6.43363557784,5.00506586391,0.0,32.965339924,36.8579353714,27.2447307845,15.6567217444,0.0,11.5880090402
 12/12  23:00:00,62.9114945316,6.12520673718,2.96071278001,0.0,25.6355707503,20.6438685092,23.1465211843,17.3582473839,0.0,5.78827380038
 12/12  24:00:00,41.7874719331,5.92950193451,1.58544087628,0.0,15.0252895274,11.7056064465,24.6532646829,18.8861996704,0.0,5.76706501251
 12/13  01:00:00,36.3064661914,5.87056302015,1.18912789689,0.0,11.6412384099,10.0650221343,25.5594518617,19.7975252465,0.0,5.76192661525
 12/13  02:00:00,34.4683363459,5.83240551171,0.936380161053,0.0134915513846,10.0992000411,10.047477231,20.7133168518,20.6933168518,0.0,0.02
 12/13  03:00:00,32.4723868036,5.80675426028,0.701453423323,0.137673902156,8.25718729233,10.0299323277,27.1454520081,21.3888985242,0.0,5.75655348388
 12/13  04:00:00,32.4552588739,5.79552835921,0.546538099052,0.286688779475,8.25718729233,10.0299323277,22.0082157261,21.9882157261,0.0,0.02
 12/13  05:00:00,34.101104108,5.79131668136,0.432140342845,0.444522467561,8.25718729233,11.6354268332,28.1273479894,22.3653556477,0.0,5.76199234169
 12/13  06:00:00,41.8419430136,5.80884538621,0.520198552261,0.500059650156,12.1011305571,15.3678112995,27.5089092318,21.7311014347,0.0,5.77780779708
 12/13  07:00:00,71.3324954501,6.06143337362,2.48976017552,0.124105871162,19.7275818095,37.2640762949,34.1760890936,22.5883092166,0.0,11.587779877
 12/13  08:00:00,86.2028523859,6.31446759408,4.21618020378,0.0628291799764,24.3117294858,51.2795993405,38.4137135934,20.9765597854,0.0,17.4371538081
 12/13  09:00:00,73.4277943189,6.10143512275,2.94126224714,0.0508553979567,23.6694662846,40.6342015617,40.6069350218,11.2634985928,0.0,29.343436429
 12/13  10:00:00,69.0373947268,6.16814618333,3.52260242765,0.0197725651743,23.6694662846,35.6302164847,48.0382943404,6.60774578756,18.025,23.4055485528
 12/13  11:00:00,51.0769644887,6.1239647819,3.18526901316,0.0375814470859,18.7433767983,22.9618409725,39.9360213601,4.37855980462,18.025,17.5324615555
 12/13  12:00:00,52.1420102288,6.26955072019,4.14379604704,0.000768344515024,18.7433767983,22.9618409725,44.0941828732,2.744674574,18.025,23.3245082992
 12/13  13:00:00,52.6074125765,6.30621801477,4.52985260262,0.0,18.5889407304,23.1597249699,38.5240715196,3.00125183379,18.025,17.4978196858
 12/13  14:00:00,53.1470165494,6.35528558461,4.7738828546,0.0,18.7433767983,23.2517909448,35.5395861454,0.0185632986275,18.025,17.4960228468
 12/13  15:00:00,53.1711936679,6.35428783198,4.79906376146,0.0,18.7433767983,23.2517909448,41.3439881852,0.0,18.025,23.3189881852
 12/13  16:00:00,52.6692460404,6.32199778567,4.6193534795,0.0,18.7433767983,22.9618409725,35.9014839792,0.378536828516,18.025,17.4979471507
 12/13  17:00:00,58.483617235,6.25157505223,4.16882867339,0.0,18.7433767983,27.431320555,25.1452772782,1.35929858399,18.025,5.76097869425
 12/13  18:00:00,77.2924584317,6.37951048724,5.00947743587,0.0,17.6635504202,40.6971502883,7.95880805975,2.18634323072,0.0,5.77246482903
 12/13  19:00:00,84.1726504003,6.45342863125,5.31090431199,0.0,27.5259009287,37.3340067412,17.4077249776,5.83002648549,0.0,11.5776984921
 12/13  20:00:00,86.8131443164,6.49703508439,5.58250671068,0.0,33.8341110165,33.3544677425,15.680200578,9.89839020653,0.0,5.78181037147
 12/13  21:00:00,95.9488170234,6.64826896766,6.4127878943,0.0,36.5179666069,38.8247702939,20.5179669216,14.7354176951,0.0,5.78254922651
 12/13  22:00:00,90.4467950975,6.66337447819,6.41060792703,0.0,32.965339924,36.8579353714,28.2801819097,16.6913438592,0.0,11.5888380505
 12/13  23:00:00,63.9220320899,6.26461297152,3.83182753269,0.0,25.6355707503,20.6438685092,30.441420062,18.8845887175,0.0,11.5568313445
 12/13  24:00:00,42.3094824273,6.00375506242,2.03319034353,0.0,15.0252895274,11.7056064465,27.241456552,21.4741779702,0.0,5.76727858173
 12/14  01:00:00,36.6764269772,5.92517166615,1.50447575678,0.0,11.6412384099,10.0650221343,29.1832013197,23.421150429,0.0,5.76205089072
 12/14  02:00:00,34.7081163651,5.86936399606,1.15268922742,0.0,10.0992000411,10.047477231,25.2769150702,25.2569150702,0.0,0.02
 12/14  03:00:00,32.5518556709,5.8251039963,0.836464378046,0.0637758587428,8.25718729233,10.0299323277,32.6448617424,26.8883402023,0.0,5.7565215401
 12/14  04:00:00,32.5040414282,5.80670555329,0.61427759138,0.256553211865,8.25718729233,10.0299323277,28.4692845417,28.4492845417,0.0,0.02
 12/14  05:00:00,34.2160597565,5.80173796908,0.450781111386,0.530406944838,8.25718729233,11.6354268332,36.0185389778,30.2566925018,0.0,5.76184647595
 12/14  06:00:00,42.0142970714,5.81383342828,0.442167679004,0.745447785737,12.1011305571,15.3678112995,36.6020194004,30.8241863035,0.0,5.77783309688
 12/14  07:00:00,71.2980561558,6.04526422868,2.23025205981,0.36532575869,19.7275818095,37.2640762949,41.7347589085,30.1458684441,0.0,11.5888904644
 12/14  08:00:00,86.0095437079,6.28888400569,3.96168857632,0.149568092823,24.3117294858,51.2795993405,43.8504392848,26.4115203783,0.0,17.4389189065
 12/14  09:00:00,73.436454428,6.10045441948,2.74095617777,0.260786136366,23.6694662846,40.6342015617,38.8628680348,15.3821101434,0.0,23.4807578914
 12/14  10:00:00,68.9803194096,6.16600329354,3.31852149959,0.168905511038,23.6694662846,35.6302164847,50.502037051,9.06095354607,18.025,23.416083505
 12/14  11:00:00,50.9441287368,6.10751164145,2.97618256688,0.130279184018,18.7433767983,22.9618409725,46.1459948016,4.7496079139,18.025,23.3713868877
 12/14  12:00:00,51.0756166657,6.12161157987,3.202646694,0.023457293739,18.7433767983,22.9618409725,38.9496579377,2.35179571088,18.025,18.5728622268
 12/14  13:00:00,52.706034804,6.30685891855,4.62782924596,0.0,18.5889407304,23.1597249699,42.4693459472,2.19619341133,18.025,22.2481525359
 12/14  14:00:00,53.4148533693,6.38678644644,5.01021350265,0.0,18.7433767983,23.2517909448,35.53258706,0.011088133533,18.025,17.4964989265
 12/14  15:00:00,53.8717906857,6.44052276255,5.41341734706,0.0,18.7433767983,23.2517909448,41.3425833195,0.0,18.025,23.3175833195
 12/14  16:00:00,53.5346114084,6.42961699375,5.37709606692,0.0,18.7433767983,22.9618409725,35.5219999666,0.0,18.025,17.4969999666
 12/14  17:00:00,59.1266001878,6.33866413519,4.72471615853,0.0,18.7433767983,27.431320555,24.5907929721,0.803982846734,18.025,5.76181012541
 12/14  18:00:00,77.5591830352,6.42853328283,5.22716823542,0.0,17.6635504202,40.6971502883,7.91844569725,2.14607337881,0.0,5.77237231844
 12/14  19:00:00,84.4587911171,6.5009652655,5.54949223856,0.0,27.5259009287,37.3340067412,16.4633272507,4.8854501438,0.0,11.5778771069
 12/14  20:00:00,87.180295249,6.55355608149,5.89312259669,0.0,33.8341110165,33.3544677425,13.955504715,8.17260805981,0.0,5.78289665516
 12/14  21:00:00,96.2039464472,6.69261282195,6.62356250392,0.0,36.5179666069,38.8247702939,18.478803016,12.6965564278,0.0,5.78224658821
 12/14  22:00:00,90.3806349674,6.66945467724,6.33834919795,0.0,32.965339924,36.8579353714,28.3388561744,16.7494681549,0.0,11.5893880196
 12/14  23:00:00,63.8201595978,6.2614367656,3.7331157242,0.0,25.6355707503,20.6438685092,31.9511721289,20.3939133067,0.0,11.5572588223
 12/14  24:00:00,42.2535493462,6.00165300258,1.97935185706,0.0,15.0252895274,11.7056064465,28.5733051604,22.8059628383,0.0,5.76734232213
 12/15  01:00:00,36.6353158915,5.92296232206,1.46556948176,0.0,11.6412384099,10.0650221343,30.3403180289,24.5782710687,0.0,5.76204696015
 12/15  02:00:00,34.6692048772,5.86658183978,1.1165540895,0.0,10.0992000411,10.047477231,26.4083433931,26.3883433931,0.0,0.02
 12/15  03:00:00,32.5295886984,5.82296412842,0.803342317959,0.0767667985966,8.25718729233,10.0299323277,33.7053422143,27.9487885437,0.0,5.75655367064
 12/15  04:00:00,32.5283997592,5.80844095907,0.591087798537,0.30236120209,8.25718729233,10.0299323277,29.6361485563,29.6161485563,0.0,0.02
 12/15  05:00:00,34.2701088777,5.80539846646,0.437077463095,0.594492727336,8.25718729233,11.6354268332,37.2460497866,31.4844574478,0.0,5.76159233883
 12/15  06:00:00,42.2036111441,5.82817906195,0.427324646429,0.935249096945,12.1011305571,15.3678112995,37.649850761,31.8718415742,0.0,5.77800918678
 12/15  07:00:00,71.2814927648,6.04267530082,2.15713316086,0.424452419052,19.7275818095,37.2640762949,42.6715306021,31.081683987,0.0,11.589846615
 12/15  08:00:00,85.919278412,6.28117727561,3.86072482507,0.167949317327,24.3117294858,51.2795993405,44.5974052671,27.159268252,0.0,17.4381370151
 12/15  09:00:00,73.4445015516,6.10216378172,2.67404284974,0.334021457672,23.6694662846,40.6342015617,40.0902638286,16.6093783911,0.0,23.4808854375
 12/15  10:00:00,69.0135407212,6.17297895959,3.25944778871,0.254214042363,23.6694662846,35.6302164847,51.742007013,10.300118365,18.025,23.416888648
 12/15  11:00:00,51.0825667952,6.13791531289,3.02581449937,0.188672216643,18.7433767983,22.9618409725,47.2164158395,5.81915741558,18.025,23.3722584239
 12/15  12:00:00,51.8833475224,6.24836972095,3.86069726042,0.0463737460713,18.7433767983,22.9618409725,38.433953267,2.90981189131,18.025,17.4991413757
 12/15  13:00:00,53.1877325578,6.39319711775,5.02318315014,0.0,18.5889407304,23.1597249699,43.6513641568,2.30173279022,18.025,23.3246313666
 12/15  14:00:00,54.0548460941,6.49110064223,5.54588630939,0.0,18.7433767983,23.2517909448,35.5322494296,0.00987025697144,18.025,17.4973791726
 12/15  15:00:00,54.7353180669,6.55681443184,6.16064771638,0.0,18.7433767983,23.2517909448,41.3439075229,0.0,18.025,23.3189075229
 12/15  16:00:00,54.3414882583,6.54525940792,6.0683245457,0.0,18.7433767983,22.9618409725,35.5231324391,0.0,18.025,17.4981324391
 12/15  17:00:00,59.8567183895,6.44564047779,5.34785174698,0.0,18.7433767983,27.431320555,24.4140236867,0.627010483079,18.025,5.76201320366
 12/15  18:00:00,77.9755246009,6.49913966425,5.57289480616,0.0,17.6635504202,40.6971502883,8.19370646376,2.42107776856,0.0,5.7726286952
 12/15  19:00:00,84.6961091642,6.54763333099,5.74012587076,0.0,27.5259009287,37.3340067412,17.8808898599,6.30266227686,0.0,11.5782275831
 12/15  20:00:00,87.4906334032,6.6049936102,6.15201189961,0.0,33.8341110165,33.3544677425,14.4659473955,8.68270637069,0.0,5.78324102479
 12/15  21:00:00,96.9567218832,6.79175644492,7.27718184672,0.0,36.5179666069,38.8247702939,15.9166088998,10.1340045971,0.0,5.78260430275
 12/15  22:00:00,91.4880999221,6.80651489032,7.30873546976,0.0,32.965339924,36.8579353714,23.6276231707,12.0389984607,0.0,11.58862471
 12/15  23:00:00,64.7632865534,6.37354610374,4.56412104103,0.0,25.6355707503,20.6438685092,26.4073490192,14.8498376371,0.0,11.5575113822
 12/15  24:00:00,42.8772252438,6.0730639496,2.531609283,0.0,15.0252895274,11.7056064465,23.0458569836,17.2784744088,0.0,5.76738257471
 12/16  01:00:00,38.3878196398,5.994405639,1.94672541657,0.0,12.8411359301,10.0650221343,24.9932499179,19.2311042746,0.0,5.76214564332
 12/16  02:00:00,38.0456754609,5.95077079294,1.64935172421,0.0,12.8411359301,10.0650221343,21.0726346688,21.0526346688,0.0,0.02
 12/16  03:00:00,32.9315186838,5.88385841231,1.22114002153,0.0,8.25718729233,10.0299323277,28.4426265237,22.686019888,0.0,5.75660663571
 12/16  04:00:00,32.6451976822,5.84388823322,0.972395108885,0.00240039259238,8.25718729233,10.0299323277,24.270852895,24.250852895,0.0,0.02
 12/16  05:00:00,34.0951273358,5.81813774884,0.783278975144,0.0605651410175,8.25718729233,11.6354268332,31.3794306037,25.6174308465,0.0,5.76199975725
 12/16  06:00:00,38.2513157115,5.80666102629,0.628045839539,0.225143899798,8.71707943955,15.3327214929,31.802952132,26.0354063833,0.0,5.76754574869
 12/16  07:00:00,57.0021305708,5.87554635569,1.05478905025,0.268285977934,18.5082010057,25.6353820695,32.718837367,26.9421784858,0.0,5.77665888117
 12/16  08:00:00,69.3193846088,6.10641471957,2.67984096573,0.0461996514651,19.4083231844,41.0650158608,34.5370218187,22.9477363431,0.0,11.5892854756
 12/16  09:00:00,96.2240813458,6.49698301658,5.35827713548,0.00504295812651,26.3286599382,57.9988325916,47.0937356061,13.0419041865,0.0,34.0518314196
 12/16  10:00:00,80.9159778284,6.4601452607,5.2461107944,0.0,26.3286599382,42.8504436482,50.6712651393,7.84715539476,18.025,24.7991097446
 12/16  11:00:00,56.0838374191,6.34090706885,4.52727663441,0.0,21.7447113004,23.4437158914,45.3801426545,3.93772034595,18.025,23.4174223086
