Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  12:00:00,54.719076067,6.48344049379,5.48175593705,0.0,19.3027497915,23.426170988,42.7411738659,1.34538121262,18.025,23.3707926533
 12/16  13:00:00,55.8133247525,6.60005877016,6.31724574951,0.0,19.1483137236,23.7250123474,36.5976600125,1.07299516813,18.025,17.4996648444
 12/16  14:00:00,56.3554285981,6.66431289623,6.64954895181,0.0,19.3027497915,23.7161209604,35.5212895612,0.0,18.025,17.4962895612
 12/16  15:00:00,56.5223521108,6.68377675117,6.79701351531,0.0,19.3027497915,23.7161209604,41.3499072735,0.0,18.025,23.3249072735
 12/16  16:00:00,55.9145053614,6.63649640289,6.5263917591,0.0,19.3027497915,23.426170988,35.5264650321,0.0,18.025,17.5014650321
 12/16  17:00:00,61.1320086478,6.48624764525,5.55883029985,0.0,19.3027497915,27.8956505705,24.3170751061,0.530096968158,18.025,5.76197813792
 12/16  18:00:00,75.3165072939,6.48487831756,5.47020895408,0.0,18.2229234133,37.5968344597,7.92857721749,2.16111431054,0.0,5.76746290696
 12/16  19:00:00,90.0342353069,6.61768541429,6.10182737711,0.0,32.690315043,37.0816133363,12.9646137629,7.19177481062,0.0,5.77283895232
 12/16  20:00:00,90.4374815574,6.66957579003,6.34149227434,0.0,36.8143715336,33.066984531,17.1276337816,11.3454728477,0.0,5.7821609339
 12/16  21:00:00,96.6536741393,6.81252449808,7.17465198759,0.0,36.3493007332,38.7721355839,25.1068509693,13.5617763185,0.0,11.5450746508
 12/16  22:00:00,94.2214160752,6.77618227084,6.89660377477,0.0,36.1807251679,36.8228455648,21.3730090243,15.5896140183,0.0,5.78339500603
 12/16  23:00:00,70.0026430194,6.37614380412,4.39793050002,0.0,31.0351095914,20.6438685092,30.3925897577,18.8020045657,0.0,11.590585192
 12/16  24:00:00,45.2186816837,6.07715685816,2.46690676252,0.0,17.4250845679,11.7056064465,26.9185570054,21.1402861293,0.0,5.77827087617
 12/17  01:00:00,38.5055747599,5.99926455827,1.94019279786,0.0,12.925468867,10.100111941,28.6193196006,22.857402588,0.0,5.76191701265
 12/17  02:00:00,38.1127655031,5.94761370816,1.60016683598,0.0,12.925468867,10.100111941,30.3755991914,24.6186772861,0.0,5.75692190523
 12/17  03:00:00,32.9914554869,5.87768663122,1.16782764654,0.0,8.34152022915,10.0650221343,26.1603519769,26.1403519769,0.0,0.02
 12/17  04:00:00,32.6984429711,5.83560127775,0.905238959468,0.0116554911988,8.34152022915,10.0650221343,33.3907215176,27.6339069268,0.0,5.75681459076
 12/17  05:00:00,34.2028004044,5.81303352189,0.707403094672,0.129792746529,8.34152022915,11.6705166398,29.0381487666,29.0181487666,0.0,0.02
 12/17  06:00:00,38.4407261045,5.80806446377,0.552965183874,0.368804129464,8.80141237637,15.3678112995,35.1700901507,29.402507735,0.0,5.76758241571
 12/17  07:00:00,57.0654042055,5.87200045297,0.955165143814,0.434714881398,18.5082010057,25.6353820695,41.7012790258,30.1657206493,0.0,11.5355583766
 12/17  08:00:00,69.3322699689,6.08499524104,2.50518601619,0.135719720374,19.4926561212,41.1001056674,37.6104323032,26.0202061658,0.0,11.5902261374
 12/17  09:00:00,96.1068650036,6.4832332017,5.23863336435,0.0212003795083,26.3286599382,57.9988325916,42.2229847727,12.7319354723,0.0,29.4910493004
 12/17  10:00:00,80.8436967887,6.46013933623,5.29323515352,0.0,26.2443270014,42.8153538416,53.2815339737,5.90644063974,18.025,29.3500933339
 12/17  11:00:00,56.106344486,6.33394487897,4.55674018055,0.0,21.7447113004,23.4437158914,43.9488453027,2.50563355456,18.025,23.4182117482
 12/17  12:00:00,54.7173126202,6.46824286905,5.43547093263,0.0,19.3449162599,23.4437158914,36.3357147685,0.776304815108,18.025,17.5344099534
 12/17  13:00:00,55.7987186667,6.58245542057,6.26052675125,0.0,19.190480192,23.7425572507,42.0354978027,0.687607132673,18.025,23.32289067
 12/17  14:00:00,56.815498001,6.66362715568,7.17001212232,0.0,19.260583323,23.698576057,35.5262424056,0.0,18.025,17.5012424056
 12/17  15:00:00,57.8682868626,6.70814588209,8.17827923985,0.0,19.260583323,23.698576057,35.5193714553,0.0,18.025,17.4943714553
 12/17  16:00:00,57.7274771032,6.68780703969,8.34776433984,0.0,19.260583323,23.4086260847,41.3497479208,0.0,18.025,23.3247479208
 12/17  17:00:00,61.8865274187,6.55465066403,6.30465006358,0.0,19.260583323,27.8781056672,18.053767703,0.00876770299593,18.025,0.02
 12/17  18:00:00,75.9116634906,6.55718983968,6.05275590362,0.0,18.1807569449,37.5792895564,6.5708033567,0.803338976874,0.0,5.76746437983
 12/17  19:00:00,90.5102908665,6.69170533581,6.6232740083,0.0,32.6059821062,37.0465235296,10.1458031142,4.37284899586,0.0,5.7729541183
 12/17  20:00:00,90.9680665785,6.73564069155,6.80599475415,0.0,36.8143715336,33.066984531,20.5646654173,9.01729999225,0.0,11.547365425
 12/17  21:00:00,97.0280672492,6.84737494775,7.39476341246,0.0,36.43363367,38.8072253906,18.8522438316,13.0699594616,0.0,5.78228436993
 12/17  22:00:00,94.2403027766,6.80009247097,7.01098835628,0.0,36.0963922311,36.7877557581,27.1177039459,15.5702450936,0.0,11.5474588523
 12/17  23:00:00,69.9985922133,6.39450802055,4.49492161907,0.0,30.9507766546,20.6087787026,30.0832848267,18.4939032341,0.0,11.5893815926
 12/17  24:00:00,45.2852839451,6.08690245902,2.52375445139,0.0,17.4250845679,11.7056064465,26.8845859446,21.1061537662,0.0,5.77843217842
 12/18  01:00:00,37.1533736661,5.99548734981,1.91108296711,0.0,11.6412384099,10.0650221343,28.8381637053,23.0764053777,0.0,5.76175832763
 12/18  02:00:00,35.1057955932,5.93040995875,1.48930566717,0.0,10.0992000411,10.047477231,24.9575648943,24.9375648943,0.0,0.02
 12/18  03:00:00,32.8401913,5.87346088378,1.14020190575,0.0,8.25718729233,10.0299323277,32.3532599494,26.5964731597,0.0,5.75678678977
 12/18  04:00:00,32.5478919113,5.83177830614,0.884225204922,0.00536544342091,8.25718729233,10.0299323277,28.2018740216,28.1818740216,0.0,0.02
 12/18  05:00:00,34.0574033987,5.80922171146,0.681581841179,0.133443760686,8.25718729233,11.6354268332,35.6180717887,29.8557175826,0.0,5.76235420607
 12/18  06:00:00,41.8228828763,5.82152119168,0.66279185023,0.325680822695,12.1011305571,15.3678112995,35.9364962496,30.158017054,0.0,5.77847919568
 12/18  07:00:00,73.0112248406,6.05624154096,2.31784664677,0.0958530607245,19.7275818095,37.2640762949,41.7342958708,30.1431054044,0.0,11.5911904664
 12/18  08:00:00,85.9700477167,6.31006944705,3.96402735027,0.0864581750951,24.3117294858,51.2795993405,44.7331345853,27.2909263025,0.0,17.4422082829
 12/18  09:00:00,73.4565652575,6.12642464148,2.90092820439,0.0948922608936,23.6694662846,40.6342015617,45.3424018905,15.9885130183,0.0,29.3538888722
 12/18  10:00:00,69.1920783768,6.2152589326,3.6160342456,0.033856509246,23.6694662846,35.6302164847,50.3335482745,8.89482399192,18.025,23.4137242826
 12/18  11:00:00,51.4085395272,6.18828895817,3.45334738533,0.0367098749604,18.7433767983,22.9618409725,40.6671616054,5.10554582558,18.025,17.5366157798
 12/18  12:00:00,52.5620703768,6.34306327799,4.4910843506,0.0,18.7433767983,22.9618409725,43.9271033533,2.5725784553,18.025,23.329524898
 12/18  13:00:00,53.9664083134,6.48513153569,5.70990558849,0.0,18.5889407304,23.1597249699,37.1068160941,1.5800982004,18.025,17.5017178937
 12/18  14:00:00,54.8442592058,6.57682829062,6.24955899205,0.0,18.7433767983,23.2517909448,41.3482533079,0.0,18.025,23.3232533079
 12/18  15:00:00,55.3149411649,6.60589237108,6.69117755803,0.0,18.7433767983,23.2517909448,35.5261229038,0.0,18.025,17.5011229038
 12/18  16:00:00,54.9480948624,6.58361506966,6.6365537946,0.0,18.7433767983,22.9618409725,35.5248669425,0.0,18.025,17.4998669425
 12/18  17:00:00,60.2588836247,6.48095463639,5.71469431447,0.0,18.7433767983,27.431320555,23.9252904912,0.138171372842,18.025,5.76211911834
 12/18  18:00:00,78.4648097116,6.55179255578,6.00950852504,0.0,17.6635504202,40.6971502883,7.47625031543,1.70364522124,0.0,5.77260509418
 12/18  19:00:00,85.0310668963,6.59038859842,6.03228305024,0.0,27.5259009287,37.3340067412,17.6023515465,6.02251407134,0.0,11.5798374752
 12/18  20:00:00,87.60767734,6.624684097,6.24933268139,0.0,33.8341110165,33.3544677425,15.4462496681,9.66284232712,0.0,5.78340734102
 12/18  21:00:00,96.7511366261,6.77515206767,7.08816202955,0.0,36.5179666069,38.8247702939,24.5470986219,13.0010817418,0.0,11.5460168801
 12/18  22:00:00,91.2944259113,6.79175522468,7.12977390588,0.0,32.965339924,36.8579353714,25.997355591,14.4068795105,0.0,11.5904760804
 12/18  23:00:00,64.7171368736,6.37349891528,4.51798012712,0.0,25.6355707503,20.6438685092,27.9911584128,16.4329539014,0.0,11.5582045114
 12/18  24:00:00,42.8572800469,6.07419703342,2.51051145306,0.0,15.0252895274,11.7056064465,19.0580430272,19.0380430272,0.0,0.02
 12/19  01:00:00,37.1164838459,5.98641010242,1.88326653969,0.0,11.6412384099,10.0650221343,26.7664873573,21.0048013256,0.0,5.76168603167
 12/19  02:00:00,35.1066692405,5.92762020059,1.49295862929,0.0,10.0992000411,10.047477231,28.7185948887,22.9618370265,0.0,5.75675786222
 12/19  03:00:00,32.851049033,5.87311302709,1.151409482,0.0,8.25718729233,10.0299323277,24.6954836756,24.6754836756,0.0,0.02
 12/19  04:00:00,32.5832492882,5.8346937913,0.907382480584,0.0146405310563,8.25718729233,10.0299323277,32.0142286546,26.2572264318,0.0,5.7570022228
 12/19  05:00:00,34.0813322963,5.81191766389,0.708523111463,0.127731106711,8.25718729233,11.6354268332,33.4065971637,27.6446800754,0.0,5.76191708825
 12/19  06:00:00,41.8276014113,5.82306739495,0.699442588755,0.292191678662,12.1011305571,15.3678112995,33.6645653937,27.8871991722,0.0,5.77736622146
 12/19  07:00:00,73.0635767527,6.06594604041,2.42562495447,0.0307095110335,19.7275818095,37.2640762949,39.5790792326,27.9885637701,0.0,11.5905154625
 12/19  08:00:00,86.1669745979,6.33726851267,4.17797346314,0.0422137133225,24.3117294858,51.2795993405,41.4984302159,24.0566054432,0.0,17.4418247728
 12/19  09:00:00,73.6123896163,6.1448067133,3.1157997979,0.017450104152,23.6694662846,40.6342015617,36.1682522923,12.6803187815,0.0,23.4879335108
 12/19  10:00:00,69.8717411577,6.27442727635,4.26988269261,0.000492370251916,23.6694662846,35.6302164847,45.3637181426,3.92037598825,18.025,23.4183421543
 12/19  11:00:00,52.6354429684,6.30162082318,4.60362035289,0.0,18.7433767983,22.9618409725,42.2258083974,0.824726332004,18.025,23.3760820654
 12/19  12:00:00,56.2385871346,6.51750235887,7.9931570281,0.0,18.7433767983,22.9618409725,35.528356995,0.0,18.025,17.503356995
 12/19  13:00:00,60.0261250468,6.6954409601,11.5593101824,0.0,18.5889407304,23.1597249699,41.3518030825,0.0,18.025,23.3268030825
 12/19  14:00:00,61.8786042616,6.79661551161,13.0641091776,0.0,18.7433767983,23.2517909448,35.5275275441,0.0,18.025,17.5025275441
 12/19  15:00:00,62.7118088893,6.85243873703,13.8414918208,0.0,18.7433767983,23.2517909448,41.3472960999,0.0,18.025,23.3222960999
 12/19  16:00:00,61.9937734412,6.85189019886,13.4139577417,0.0,18.7433767983,22.9618409725,35.5261495717,0.0,18.025,17.5011495717
 12/19  17:00:00,64.2473002959,6.70316138147,9.48089066522,0.0,18.7433767983,27.431320555,23.7870975208,0.0,18.025,5.76209752084
 12/19  18:00:00,79.9922845422,6.72362623443,7.36513484891,0.0,17.6635504202,40.6971502883,5.90538982308,0.132497532625,0.0,5.77289229046
 12/19  19:00:00,86.5560154027,6.77845947046,7.36914396234,0.0,27.5259009287,37.3340067412,13.2762242036,1.69681711176,0.0,11.5794070918
 12/19  20:00:00,89.0902137683,6.81271184794,7.54382980077,0.0,33.8341110165,33.3544677425,9.62756244791,3.84423054162,0.0,5.78333190629
 12/19  21:00:00,98.1441790302,6.95738999136,8.29895877353,0.0,36.5179666069,38.8247702939,13.2069374796,7.42336801044,0.0,5.78356946919
 12/19  22:00:00,92.6776100183,6.97217211267,8.33252140178,0.0,32.965339924,36.8579353714,26.0641754664,8.6885388455,0.0,17.3756366209
 12/19  23:00:00,65.961967179,6.52890804654,5.60739166363,0.0,25.6355707503,20.6438685092,16.7190579663,10.9294901843,0.0,5.78956778196
 12/19  24:00:00,43.7665177021,6.18163857952,3.31229912639,0.0,15.0252895274,11.7056064465,19.3706287229,13.6027976489,0.0,5.76783107398
 12/20  01:00:00,37.6713235063,6.05769341374,2.36681551882,0.0,11.6412384099,10.0650221343,21.2939231645,15.5315423192,0.0,5.76238084523
 12/20  02:00:00,35.5933732675,5.99073371225,1.91655133701,0.0,10.0992000411,10.047477231,17.5083307109,17.4883307109,0.0,0.02
 12/20  03:00:00,33.3072428366,5.93451777442,1.54618926091,0.0,8.25718729233,10.0299323277,25.1813428118,19.4243802165,0.0,5.75696259524
 12/20  04:00:00,33.0001745072,5.89472754268,1.27891455441,0.0,8.25718729233,10.0299323277,21.2435420311,21.2235420311,0.0,0.02
 12/20  05:00:00,34.3656466071,5.86153320033,1.07094812186,0.0,8.25718729233,11.6354268332,28.6776466721,22.916237493,0.0,5.76140917913
 12/20  06:00:00,41.9424839299,5.85940340351,1.07017147748,0.0,12.1011305571,15.3678112995,29.139214002,23.3604000528,0.0,5.77881394921
 12/20  07:00:00,73.4405927222,6.12751134282,2.77176528958,0.0,19.7275818095,37.2640762949,41.47609964,24.0992065157,0.0,17.3768931243
 12/20  08:00:00,86.4832510906,6.39570931875,4.47800796575,0.0,24.3117294858,51.2795993405,33.4491748592,21.8131981005,0.0,11.6359767587
 12/20  09:00:00,74.0986301007,6.20819384764,3.55608650131,0.0,23.6694662846,40.6342015617,40.3306374496,10.9723092019,0.0,29.3583282477
 12/20  10:00:00,70.2754231049,6.33994576874,4.60853093115,0.0,23.6694662846,35.6302164847,46.3200313367,4.87742930071,18.025,23.417602036
 12/20  11:00:00,52.5120396768,6.31556100159,4.46626766431,0.0,18.7433767983,22.9618409725,44.3580818004,2.95480710028,18.025,23.3782747002
 12/20  12:00:00,53.5102677436,6.45464932933,5.32768610188,0.0,18.7433767983,22.9618409725,37.1998285704,1.67103849101,18.025,17.5037900794
 12/20  13:00:00,54.5513368083,6.56872177493,6.21123235222,0.0,18.5889407304,23.1597249699,37.2789502052,1.75484439685,18.025,17.4991058083
 12/20  14:00:00,55.1423872167,6.63340862896,6.49109936167,0.0,18.7433767983,23.2517909448,41.3634328618,0.00963296078727,18.025,23.328799901
 12/20  15:00:00,55.4256344122,6.65839406737,6.74935488821,0.0,18.7433767983,23.2517909448,35.5230031745,0.0,18.025,17.4980031745
 12/20  16:00:00,54.9669611903,6.62761057007,6.61141897863,0.0,18.7433767983,22.9618409725,41.3509679322,0.0,18.025,23.3259679322
 12/20  17:00:00,60.4017296407,6.51210483061,5.82637723794,0.0,18.7433767983,27.431320555,18.9945799389,0.949579938887,18.025,0.02
 12/20  18:00:00,78.3683153485,6.5566784113,5.9081067879,0.0,17.6635504202,40.6971502883,8.92677172618,3.15368304603,0.0,5.77308868015
 12/20  19:00:00,85.1068882393,6.60673270383,6.09172920165,0.0,27.5259009287,37.3340067412,19.0361072983,7.45617038431,0.0,11.579936914
 12/20  20:00:00,87.7103417661,6.64374729615,6.33290984349,0.0,33.8341110165,33.3544677425,22.2012175517,10.6534223712,0.0,11.5477951805
 12/20  21:00:00,96.6752263316,6.77392741847,7.0134594335,0.0,36.5179666069,38.8247702939,20.5027465371,14.7187819367,0.0,5.78396460031
 12/20  22:00:00,91.0097430649,6.76634250655,6.87046898207,0.0,32.965339924,36.8579353714,28.7687791829,17.1767540644,0.0,11.5920251185
 12/20  23:00:00,64.4252693477,6.34532916866,4.2542565247,0.0,25.6355707503,20.6438685092,31.5944663088,20.0353076794,0.0,11.5591586294
 12/20  24:00:00,42.692009996,6.05946964716,2.35995397655,0.0,15.0252895274,11.7056064465,28.1657771612,22.3978770267,0.0,5.76790013445
 12/21  01:00:00,36.9824374605,5.97210928416,1.76351217869,0.0,11.6412384099,10.0650221343,24.1961729408,24.1761729408,0.0,0.02
 12/21  02:00:00,34.9830306519,5.91278735464,1.38414852241,0.0,10.0992000411,10.047477231,31.6259356414,25.8688423305,0.0,5.75709331088
 12/21  03:00:00,32.7339658158,5.8581638205,1.04926248187,0.0,8.25718729233,10.0299323277,33.0635145344,27.3064769162,0.0,5.75703761822
 12/21  04:00:00,32.4836775292,5.82072619105,0.805149588804,0.0312668933582,8.25718729233,10.0299323277,28.7490151116,28.7290151116,0.0,0.02
 12/21  05:00:00,34.0888548804,5.80682889801,0.617803022721,0.23104978718,8.25718729233,11.6354268332,35.9384383794,30.1765011902,0.0,5.76193718921
 12/21  06:00:00,41.8395730634,5.81872720763,0.608488789393,0.39944127074,12.1011305571,15.3678112995,36.0460283442,30.2672560452,0.0,5.77877229892
 12/21  07:00:00,73.0166891733,6.05229879011,2.27442377803,0.148636041022,19.7275818095,37.2640762949,42.4920770126,30.8996913141,0.0,11.5923856985
 12/21  08:00:00,85.8970920302,6.2982245084,3.90870563512,0.0806039208513,24.3117294858,51.2795993405,45.2172923214,27.7726576221,0.0,17.4446346992
 12/21  09:00:00,73.3977808966,6.11800222832,2.86604681841,0.0793691963832,23.6694662846,40.6342015617,44.4222628067,15.0633492586,0.0,29.3589135481
 12/21  10:00:00,69.1254290822,6.20278412866,3.56444075955,0.0312436679605,23.6694662846,35.6302164847,49.8705465253,8.4286568965,18.025,23.4168896288
 12/21  11:00:00,51.3854059726,6.17651454788,3.44160303417,0.0370732082146,18.7433767983,22.9618409725,39.9824330875,4.41767892827,18.025,17.5397541593
 12/21  12:00:00,52.6555762423,6.33895922634,4.58867919579,0.0,18.7433767983,22.9618409725,42.8960538232,1.5389794561,18.025,23.3320743671
 12/21  13:00:00,54.1021055779,6.48205678538,5.84866219587,0.0,18.5889407304,23.1597249699,36.3587241192,0.831844643934,18.025,17.5018794753
 12/21  14:00:00,55.3707642819,6.57851891725,6.77435929414,0.0,18.7433767983,23.2517909448,41.3506375887,0.0,18.025,23.3256375887
 12/21  15:00:00,56.7449742636,6.63205506471,8.09503216657,0.0,18.7433767983,23.2517909448,35.5290334012,0.0,18.025,17.5040334012
 12/21  16:00:00,56.7884668946,6.63008087739,8.43044576097,0.0,18.7433767983,22.9618409725,35.5239138122,0.0,18.025,17.4989138122
 12/21  17:00:00,61.0121848004,6.53253693144,6.41639739482,0.0,18.7433767983,27.431320555,23.7872585963,0.0,18.025,5.76225859627
 12/21  18:00:00,78.8270689199,6.59774356001,6.32579190956,0.0,17.6635504202,40.6971502883,6.93475062389,1.16183418164,0.0,5.77291644225
 12/21  19:00:00,85.1382480182,6.60935914925,6.12044970947,0.0,27.5259009287,37.3340067412,17.2784701331,5.69782581839,0.0,11.5806443147
 12/21  20:00:00,87.7628961887,6.64953340168,6.37966846835,0.0,33.8341110165,33.3544677425,20.0086568606,8.4613842999,0.0,11.5472725607
 12/21  21:00:00,96.6752778307,6.77382298429,7.01360528871,0.0,36.5179666069,38.8247702939,18.4818075495,12.6984463683,0.0,5.78336118112
 12/21  22:00:00,90.9565786451,6.75907436759,6.82455698758,0.0,32.965339924,36.8579353714,27.2194986762,15.6271525577,0.0,11.5923461185
 12/21  23:00:00,64.4193616326,6.34254763501,4.25111865763,0.0,25.6355707503,20.6438685092,29.6016609415,18.0430438867,0.0,11.5586170547
 12/21  24:00:00,42.6694337617,6.05437572267,2.34246590233,0.0,15.0252895274,11.7056064465,26.206556106,20.4385315129,0.0,5.76802459313
 12/22  01:00:00,36.9699937356,5.96975989802,1.75341394153,0.0,11.6412384099,10.0650221343,22.246099165,22.226099165,0.0,0.02
 12/22  02:00:00,34.9884780064,5.91359119935,1.3887858572,0.0,10.0992000411,10.047477231,29.6736637632,23.9165128502,0.0,5.757150913
 12/22  03:00:00,32.7603638983,5.86198416881,1.07183913253,0.0,8.25718729233,10.0299323277,25.3728069575,25.3528069575,0.0,0.02
 12/22  04:00:00,32.5054381781,5.82529464132,0.844267928951,0.00933463099075,8.25718729233,10.0299323277,32.48173292,26.7246226088,0.0,5.75711031124
 12/22  05:00:00,34.023455121,5.80537781762,0.668523536341,0.116375085919,8.25718729233,11.6354268332,33.6099210525,27.848284021,0.0,5.76163703151
 12/22  06:00:00,41.7783786695,5.81829981635,0.675989179054,0.271165421803,12.1011305571,15.3678112995,33.6896204056,27.9106776687,0.0,5.77894273691
 12/22  07:00:00,72.9930202078,6.06057216771,2.38461385887,0.00648930747068,19.7275818095,37.2640762949,38.9320540387,27.3390349918,0.0,11.5930190469
 12/22  08:00:00,85.7665852979,6.28836301309,3.83627499725,0.0323690689092,24.3117294858,51.2795993405,42.5974991433,25.1524259995,0.0,17.4450731438
 12/22  09:00:00,73.003986942,6.0707308882,2.56897864345,0.0299013714117,23.6694662846,40.6342015617,44.5546516312,15.1952318363,0.0,29.359419795
 12/22  10:00:00,68.6436285453,6.13563977317,3.17177927283,0.00923687068725,23.6694662846,35.6302164847,49.7787396731,8.33746170006,18.025,23.416277973
 12/22  11:00:00,50.6981183787,6.07449677504,2.88006425483,0.0133371899837,18.7433767983,22.9618409725,39.4374739064,3.87229332626,18.025,17.5401805801
 12/22  12:00:00,51.3663583747,6.15825618751,3.48015961288,0.0,18.7433767983,22.9618409725,42.8952412094,1.53540552756,18.025,23.3348356818
 12/22  13:00:00,52.3248326084,6.24726995392,4.30617246522,0.0,18.5889407304,23.1597249699,36.7310498332,1.20040893138,18.025,17.5056409018
 12/22  14:00:00,53.8600913842,6.30888451631,5.53331448682,0.0,18.7433767983,23.2517909448,41.3580574797,0.0,18.025,23.3330574797
 12/22  15:00:00,54.6583293648,6.3522925241,6.2881458152,0.0,18.7433767983,23.2517909448,35.5288511733,0.0,18.025,17.5038511733
 12/22  16:00:00,53.9461663194,6.33256311951,5.88565733944,0.0,18.7433767983,22.9618409725,35.5245246378,0.0,18.025,17.4995246378
 12/22  17:00:00,58.8554612019,6.27389484313,4.51831127521,0.0,18.7433767983,27.431320555,23.9079114399,0.121720116769,18.025,5.76119132314
 12/22  18:00:00,77.5683706113,6.41877217817,5.2460586068,0.0,17.6635504202,40.6971502883,6.97647272708,1.20325648705,0.0,5.77321624003
 12/22  19:00:00,84.4068009427,6.4977185194,5.50063005005,0.0,27.5259009287,37.3340067412,15.9281584982,4.34680100773,0.0,11.5813574905
 12/22  20:00:00,87.1384984904,6.55605340574,5.84874107224,0.0,33.8341110165,33.3544677425,19.3770320712,7.82968801924,0.0,11.5473440519
 12/22  21:00:00,96.4902744635,6.73552001553,6.86689414204,0.0,36.5179666069,38.8247702939,16.2292709654,10.4459367638,0.0,5.7833342016
 12/22  22:00:00,91.1426559625,6.76826108523,7.00143298249,0.0,32.965339924,36.8579353714,23.4248903425,11.832639668,0.0,11.5922506745
 12/22  23:00:00,64.6383102994,6.35821645571,4.45438760725,0.0,25.6355707503,20.6438685092,25.1921120307,13.6325416411,0.0,11.5595703896
 12/22  24:00:00,42.9060178377,6.07296166035,2.56045793538,0.0,15.0252895274,11.7056064465,20.9770740036,15.2090557409,0.0,5.76801826271
 12/23  01:00:00,38.4706909764,6.00327351294,2.02069505488,0.0,12.8411359301,10.0650221343,16.140099286,16.120099286,0.0,0.02
 12/23  02:00:00,38.1995744011,5.96802100822,1.78596784414,0.0,12.8411359301,10.0650221343,22.8816915465,17.1245682941,0.0,5.75712325243
 12/23  03:00:00,33.151612045,5.91077541301,1.41429267907,0.0,8.25718729233,10.0299323277,18.0726017906,18.0526017906,0.0,0.02
 12/23  04:00:00,32.9239418671,5.88098925893,1.2164076564,0.0,8.25718729233,10.0299323277,24.532552707,18.7754576742,0.0,5.75709503277
 12/23  05:00:00,34.3707587423,5.85984738133,1.07772794076,0.0,8.25718729233,11.6354268332,25.0584433789,19.2957482021,0.0,5.76269517678
 12/23  06:00:00,38.4237382987,5.84408255454,0.988145946563,0.0,8.71707943955,15.3327214929,24.6259894664,18.8579955748,0.0,5.76799389164
 12/23  07:00:00,59.1383333816,5.92665452928,1.52410434125,0.0,18.5082010057,25.6353820695,23.9822907705,18.2031237003,0.0,5.77916707013
 12/23  08:00:00,69.4817275218,6.13130736703,2.86338090754,0.0,19.4083231844,41.0650158608,28.3196088676,16.726408544,0.0,11.5932003237
 12/23  09:00:00,95.5266618015,6.40271461929,4.76002342942,0.0,26.3286599382,57.9988325916,40.9792370885,11.4743339164,0.0,29.5049031721
 12/23  10:00:00,79.2407692598,6.23392791433,3.79702007202,0.0,26.3286599382,42.8504436482,56.9408029179,9.55853226183,18.025,29.3572706561
 12/23  11:00:00,53.5584841944,6.009595937,2.33316309515,0.0,21.7447113004,23.4437158914,50.4156066866,8.96494644824,18.025,23.4256602384
 12/23  12:00:00,51.3385983317,6.04411937909,2.54054449334,0.0,19.3027497915,23.426170988,48.7749270774,7.36864640686,18.025,23.3812806706
 12/23  13:00:00,51.5183815266,6.03616675483,2.58615809081,0.0,19.1483137236,23.7250123474,41.8503204572,6.32176894864,18.025,17.5035515086
 12/23  14:00:00,52.0048865796,6.08673050733,2.87655935609,0.0,19.3027497915,23.7161209604,44.1170719502,2.76258344981,18.025,23.3294885004
 12/23  15:00:00,51.9662103305,6.07811994682,2.84648899132,0.0,19.3027497915,23.7161209604,37.662687675,2.1347461351,18.025,17.5029415399
 12/23  16:00:00,51.5582131347,6.06315971734,2.74340306043,0.0,19.3027497915,23.426170988,44.5111940767,3.16005222908,18.025,23.3261418476
 12/23  17:00:00,57.5991226954,6.02384812664,2.48830985268,0.0,19.3027497915,27.8956505705,22.2125414685,4.16754146847,18.025,0.02
 12/23  18:00:00,72.6992185424,6.1315328104,3.20621896922,0.0,18.2229234133,37.5968344597,11.0050295016,5.23812130678,0.0,5.7669081948
 12/23  19:00:00,88.0272404494,6.33197920138,4.38048257023,0.0,32.690315043,37.0816133363,14.6137663303,8.84038732395,0.0,5.77337900634
 12/23  20:00:00,89.2608893959,6.48619893083,5.34819848116,0.0,36.8143715336,33.066984531,21.3107299683,9.76239911119,0.0,11.5483308571
 12/23  21:00:00,96.0187618875,6.6973129237,6.6548801129,0.0,36.3493007332,38.7721355839,16.431094693,10.6469067069,0.0,5.78418798615
 12/23  22:00:00,94.0035551237,6.71784005313,6.73700823412,0.0,36.1807251679,36.8228455648,22.9571044772,11.408428238,0.0,11.5486762392
 12/23  23:00:00,70.0302347325,6.3571321737,4.44442201537,0.0,31.0351095914,20.6438685092,24.6800266547,13.0880833447,0.0,11.59194331
 12/23  24:00:00,45.3082785694,6.07084319262,2.56275345124,0.0,17.4250845679,11.7056064465,20.3642620886,14.5852450258,0.0,5.77901706281
 12/24  01:00:00,38.689967776,6.01183500583,2.11197903276,0.0,12.925468867,10.100111941,21.2420282381,15.4792992102,0.0,5.76272902791
 12/24  02:00:00,38.3996959124,5.97404470015,1.86064477267,0.0,12.925468867,10.100111941,16.4878383914,16.4678383914,0.0,0.02
 12/24  03:00:00,33.3373512693,5.9154497884,1.47592757148,0.0,8.34152022915,10.0650221343,23.1588998948,17.4017876758,0.0,5.75711221898
 12/24  04:00:00,33.1094671409,5.88600186325,1.27749644627,0.0,8.34152022915,10.0650221343,18.2260806194,18.2060806194,0.0,0.02
 12/24  05:00:00,34.5707995869,5.86734815044,1.15084258703,0.0,8.34152022915,11.6705166398,24.4820101087,18.7192711805,0.0,5.76273892823
 12/24  06:00:00,38.6321417615,5.85288356536,1.06831921979,0.0,8.80141237637,15.3678112995,24.1125513601,18.3446816462,0.0,5.7678697139
 12/24  07:00:00,59.317793882,5.94525058413,1.68496191718,0.0,18.5082010057,25.6353820695,22.9765772257,17.1980238513,0.0,5.77855337449
 12/24  08:00:00,69.9322907965,6.16561414571,3.16019762428,0.0,19.4926561212,41.1001056674,27.4868773419,15.8933264346,0.0,11.5935509073
 12/24  09:00:00,96.2053474437,6.47449989474,5.3669052208,0.0,26.3286599382,57.9988325916,45.5161023089,10.1114734951,0.0,35.4046288138
 12/24  10:00:00,79.9757562953,6.32243790978,4.56290238545,0.0,26.2443270014,42.8153538416,48.4965361469,6.97907491732,18.025,23.4924612296
 12/24  11:00:00,55.0221970428,6.17761955944,3.62884588258,0.0,21.7447113004,23.4437158914,52.5015888457,5.19810989232,18.025,29.2784789534
 12/24  12:00:00,53.7214909111,6.32865529718,4.57918484529,0.0,19.3449162599,23.4437158914,39.022442316,3.45602005564,18.025,17.5414222603
 12/24  13:00:00,54.7390678376,6.43897185174,5.34432592662,0.0,19.190480192,23.7425572507,45.1028741852,3.74765495487,18.025,23.3302192304
 12/24  14:00:00,55.3213732412,6.52837060774,5.81110836209,0.0,19.260583323,23.698576057,36.1156506032,0.585127594392,18.025,17.5055230089
 12/24  15:00:00,55.5189725576,6.55754946273,5.97952938741,0.0,19.260583323,23.698576057,41.6769328112,0.325020292721,18.025,23.3269125185
 12/24  16:00:00,54.9199504913,6.51927960415,5.70872966547,0.0,19.260583323,23.4086260847,37.3153837686,1.78519182724,18.025,17.5051919414
 12/24  17:00:00,60.2038794513,6.37973841391,4.79687612752,0.0,19.260583323,27.8781056672,26.6476849636,2.86010289079,18.025,5.76258207276
 12/24  18:00:00,74.5300554353,6.39722186097,4.83107079525,0.0,18.1807569449,37.5792895564,11.5752063434,5.80702733417,0.0,5.76817900919
 12/24  19:00:00,89.5513611856,6.56332438724,5.79267252705,0.0,32.6059821062,37.0465235296,16.5622022413,10.7888273948,0.0,5.77337484646
 12/24  20:00:00,90.4397125299,6.65482246226,6.35839199716,0.0,36.8143715336,33.066984531,18.7025514614,12.9181965922,0.0,5.78435486917
 12/24  21:00:00,96.7661132061,6.79556154568,7.18454684344,0.0,36.43363367,38.8072253906,27.5316359564,15.9835761323,0.0,11.548059824
 12/24  22:00:00,94.1006964141,6.76321550501,6.90819067549,0.0,36.0963922311,36.7877557581,23.6353372273,17.8506908684,0.0,5.78464635883
 12/24  23:00:00,69.8044945765,6.35946273968,4.33576185107,0.0,30.9507766546,20.6087787026,31.7085882648,20.1148461713,0.0,11.5937420935
 12/24  24:00:00,45.1776655808,6.06748362642,2.43549063531,0.0,17.4250845679,11.7056064465,27.8287372591,22.0499147738,0.0,5.77882248539
 12/25  01:00:00,38.5244118102,5.99642979121,1.96182476656,0.0,12.925468867,10.100111941,29.1306735084,23.3678559323,0.0,5.76281757605
 12/25  02:00:00,38.1597572265,5.94883913221,1.64590230674,0.0,12.925468867,10.100111941,30.4221945612,24.6648850994,0.0,5.75730946179
 12/25  03:00:00,33.0544433335,5.88216434738,1.22630749806,0.0,8.34152022915,10.0650221343,25.8849703835,25.8649703835,0.0,0.02
 12/25  04:00:00,32.7770053024,5.84374593421,0.98728211522,0.0,8.34152022915,10.0650221343,32.7305914874,26.9732872663,0.0,5.75730422103
 12/25  05:00:00,34.2331843377,5.81997171897,0.818854470709,0.0417452597186,8.34152022915,11.6705166398,33.5973888358,27.8350025132,0.0,5.76238632254
 12/25  06:00:00,38.3899919972,5.80991615767,0.684234425564,0.18489787436,8.80141237637,15.3678112995,33.4601709427,27.6928673279,0.0,5.76730361474
 12/25  07:00:00,58.9373260414,5.88589595219,1.21022814863,0.153608742252,18.5082010057,25.6353820695,32.3303549805,26.5511498381,0.0,5.77920514241
 12/25  08:00:00,69.203808606,6.07116556355,2.51189544085,0.0142575715464,19.4926561212,41.1001056674,36.3348940427,24.7422733194,0.0,11.5926207233
 12/25  09:00:00,95.0117575957,6.33834754074,4.30945074606,0.0,26.3286599382,57.9988325916,47.5773173049,18.0694751208,0.0,29.5078421842
 12/25  10:00:00,78.6168124703,6.17812142813,3.34826558147,0.0,26.2443270014,42.8153538416,63.2643857702,15.8800002444,18.025,29.3593855259
 12/25  11:00:00,53.8907327864,6.06754483377,2.60744542166,0.0,21.7447113004,23.4437158914,54.8696875501,13.4165377606,18.025,23.4281497895
 12/25  12:00:00,52.3044246486,6.16882507443,3.32194135495,0.0,19.3449162599,23.4437158914,48.5241206369,7.11747639196,18.025,23.3816442449
 12/25  13:00:00,53.9392101237,6.33514238189,4.64829089237,0.0,19.190480192,23.7425572507,39.0436718514,3.51485263555,18.025,17.5038192158
 12/25  14:00:00,54.6395354818,6.42719019123,5.23045007654,0.0,19.260583323,23.698576057,41.3992547971,0.044119217978,18.025,23.3301355791
 12/25  15:00:00,54.7735427967,6.43735501159,5.35428976486,0.0,19.260583323,23.698576057,35.5285957952,0.0,18.025,17.5035957952
 12/25  16:00:00,54.2526225458,6.40614824504,5.15452550159,0.0,19.260583323,23.4086260847,41.7872251122,0.434926273898,18.025,23.3272988383
 12/25  17:00:00,59.8293918535,6.30578278681,4.49634746711,0.0,19.260583323,27.8781056672,19.2401916926,1.19519169258,18.025,0.02
 12/25  18:00:00,74.4437197647,6.3565803497,4.78537337174,0.0,18.1807569449,37.5792895564,8.12713562395,2.35902861443,0.0,5.76810700952
 12/25  19:00:00,89.7608071011,6.5685527886,5.99688498594,0.0,32.6059821062,37.0465235296,11.768083296,5.99458921562,0.0,5.77349408036
 12/25  20:00:00,91.0938120878,6.71344800089,6.95385380126,0.0,36.8143715336,33.066984531,18.5239045555,6.97514242476,0.0,11.5487621307
 12/25  21:00:00,97.6964511723,6.8886912125,8.02175006126,0.0,36.43363367,38.8072253906,15.0911365251,9.3066923211,0.0,5.78444420397
 12/25  22:00:00,94.9221248661,6.84998145359,7.64284044358,0.0,36.0963922311,36.7877557581,23.4848835937,11.9356205299,0.0,11.5492630638
 12/25  23:00:00,70.4809774115,6.43421841063,4.93747354361,0.0,30.9507766546,20.6087787026,26.1203698676,14.5269963332,0.0,11.5933735344
 12/25  24:00:00,45.5879701049,6.11090147939,2.80237056893,0.0,17.4250845679,11.7056064465,22.1861796974,16.4068115557,0.0,5.77936814168
 12/26  01:00:00,37.4404961224,6.02217069033,2.17148261104,0.0,11.6412384099,10.0650221343,23.4488421334,17.6860003589,0.0,5.76284177446
 12/26  02:00:00,35.4188707207,5.96216937305,1.77059166498,0.0,10.0992000411,10.047477231,19.0522741971,19.0322741971,0.0,0.02
 12/26  03:00:00,33.1725252005,5.91234437594,1.43362310084,0.0,8.25718729233,10.0299323277,25.9976838398,20.2402985531,0.0,5.75738528668
 12/26  04:00:00,32.9158792246,5.87807334272,1.21125239066,0.0,8.25718729233,10.0299323277,21.368049381,21.348049381,0.0,0.02
 12/26  05:00:00,34.3345127498,5.85186059607,1.04945771438,0.0,8.25718729233,11.6354268332,27.9820536624,22.2192345041,0.0,5.76281915829
 12/26  06:00:00,41.9715858057,5.85796665879,1.10065977728,0.0,12.1011305571,15.3678112995,27.6166718969,21.8372281578,0.0,5.77944373914
 12/26  07:00:00,73.7451241895,6.15475954834,3.04896200538,0.0,19.7275818095,37.2640762949,38.4962956715,21.1176767632,0.0,17.3786189083
 12/26  08:00:00,86.5985624685,6.3921104012,4.59680312378,0.0,24.3117294858,51.2795993405,30.0388619702,18.3997023357,0.0,11.6391596345
 12/26  09:00:00,73.5581585229,6.12857771784,3.09515462505,0.0,23.6694662846,40.6342015617,40.1327161122,10.7642497188,0.0,29.3684663935
 12/26  10:00:00,68.6294815853,6.12046282627,3.18201567372,0.0,23.6694662846,35.6302164847,49.7178151142,8.26667455275,18.025,23.4261405614
 12/26  11:00:00,49.8220299066,5.96449349666,2.12728386218,0.0,18.7433767983,22.9618409725,49.0256821196,7.61636844791,18.025,23.3843136717
 12/26  12:00:00,50.0558378871,5.99617764973,2.33170026242,0.0,18.7433767983,22.9618409725,41.3529352435,5.81953302596,18.025,17.5084022175
 12/26  13:00:00,51.2222622269,6.11898486216,3.33187115443,0.0,18.5889407304,23.1597249699,46.2398651811,4.88225550587,18.025,23.3326096753
 12/26  14:00:00,52.0964342099,6.21354060014,3.86498136997,0.0,18.7433767983,23.2517909448,36.7406741997,1.20732624085,18.025,17.5083479589
 12/26  15:00:00,51.9292416986,6.18558804031,3.72574483032,0.0,18.7433767983,23.2517909448,42.14921486,0.794270027466,18.025,23.3299448325
 12/26  16:00:00,51.5388902072,6.17346582655,3.63746453603,0.0,18.7433767983,22.9618409725,37.5808088182,2.04810410863,18.025,17.5077047096
 12/26  17:00:00,57.6807223006,6.14774652088,3.46969468381,0.0,18.7433767983,27.431320555,26.3567791946,2.57014485349,18.025,5.76163434109
 12/26  18:00:00,76.7708319342,6.31104632476,4.55621349518,0.0,17.6635504202,40.6971502883,8.86753389993,3.09371939135,0.0,5.77381450858
 12/26  19:00:00,84.2677349027,6.45876021125,5.40046857649,0.0,27.5259009287,37.3340067412,18.2410160588,6.65899353115,0.0,11.5820225276
 12/26  20:00:00,87.587322745,6.58296099776,6.27062404392,0.0,33.8341110165,33.3544677425,13.3785670802,7.59499234856,0.0,5.78357473168
 12/26  21:00:00,97.1737650737,6.78950942988,7.49635510504,0.0,36.5179666069,38.8247702939,21.6686544737,10.1194527219,0.0,11.5492017518
 12/26  22:00:00,91.9322784177,6.83847807259,7.7207829443,0.0,32.965339924,36.8579353714,22.8737065886,11.2810480665,0.0,11.5926585222
 12/26  23:00:00,65.165224836,6.40827995763,4.93119941901,0.0,25.6355707503,20.6438685092,18.6866439427,12.8965048348,0.0,5.79013910791
 12/26  24:00:00,43.128690281,6.09323472965,2.76283420998,0.0,15.0252895274,11.7056064465,20.4288617914,14.6605042755,0.0,5.76835751591
 12/27  01:00:00,37.3745796408,6.00900886453,2.11872502846,0.0,11.6412384099,10.0650221343,21.5186760626,15.7558080517,0.0,5.76286801093
 12/27  02:00:00,35.4198069391,5.95819050056,1.77549745811,0.0,10.0992000411,10.047477231,22.7413238634,16.9841793224,0.0,5.75714454105
 12/27  03:00:00,33.187712666,5.91034323983,1.45081399648,0.0,8.25718729233,10.0299323277,18.235420895,18.215420895,0.0,0.02
 12/27  04:00:00,32.9357472782,5.8786610219,1.23052528263,0.0,8.25718729233,10.0299323277,25.0929338662,19.3357718744,0.0,5.75716199174
 12/27  05:00:00,34.3635015192,5.85468608977,1.07561612221,0.0,8.25718729233,11.6354268332,25.9866711059,20.2240451751,0.0,5.76262593081
 12/27  06:00:00,42.0145926622,5.86263512611,1.13899152102,0.0,12.1011305571,15.3678112995,25.6382573579,19.8589043164,0.0,5.77935304153
 12/27  07:00:00,73.8447843849,6.1659107415,3.13746168258,0.0,19.7275818095,37.2640762949,31.2571236265,19.66259301,0.0,11.5945306165
 12/27  08:00:00,86.6107505764,6.39099468969,4.61008432693,0.0,24.3117294858,51.2795993405,34.8949995465,17.4469907217,0.0,17.4480088247
 12/27  09:00:00,73.0771414385,6.06700645862,2.67569765184,0.0,23.6694662846,40.6342015617,34.901654462,11.4024641747,0.0,23.4991902873
 12/27  10:00:00,68.0147952847,6.04276012035,2.6450180544,0.0,23.6694662846,35.6302164847,56.4218434562,9.12178853548,18.025,29.2750549207
 12/27  11:00:00,49.4076338182,5.91051888878,1.76686125789,0.0,18.7433767983,22.9618409725,43.6537592342,8.08540174321,18.025,17.5433574909
 12/27  12:00:00,49.3851988067,5.91231019644,1.74492424903,0.0,18.7433767983,22.9618409725,48.4130558878,7.05097865855,18.025,23.3370772292
 12/27  13:00:00,49.6921531893,5.92249528851,1.99824462948,0.0,18.5889407304,23.1597249699,41.0501107768,5.51996302766,18.025,17.5051477491
 12/27  14:00:00,49.8520254169,5.92722147385,1.90689258394,0.0,18.7433767983,23.2517909448,44.5435501663,3.18626317199,18.025,23.3322869943
 12/27  15:00:00,49.8049247266,5.92344830857,1.86356102229,0.0,18.7433767983,23.2517909448,38.6178230771,3.0873911434,18.025,17.5054319337
 12/27  16:00:00,49.4761064956,5.92447322916,1.8236693433,0.0,18.7433767983,22.9618409725,46.4931992204,5.13826194378,18.025,23.3299372766
 12/27  17:00:00,55.9578346422,5.93932242202,1.95523167649,0.0,18.7433767983,27.431320555,24.0830467449,6.03804674486,18.025,0.02
 12/27  18:00:00,74.8511655519,6.07595765482,2.87162827876,0.0,17.6635504202,40.6971502883,13.6805458315,7.90681975546,0.0,5.77372607603
 12/27  19:00:00,81.9784878205,6.16735648747,3.40261432932,0.0,27.5259009287,37.3340067412,24.124533668,12.5419512746,0.0,11.5825823934
 12/27  20:00:00,84.9490329255,6.24934085167,3.96594050328,0.0,33.8341110165,33.3544677425,25.4100614541,13.8601440293,0.0,11.5499174248
 12/27  21:00:00,94.2088449402,6.41170761259,4.90923190319,0.0,36.5179666069,38.8247702939,23.4387494157,17.6551596169,0.0,5.78358979887
 12/27  22:00:00,88.9597304989,6.46020681211,5.12649275402,0.0,32.965339924,36.8579353714,30.5273819236,18.9325412614,0.0,11.5948406622
 12/27  23:00:00,63.0227309114,6.14537605914,3.05159893333,0.0,25.6355707503,20.6438685092,31.3571856778,19.7960704543,0.0,11.5611152235
 12/27  24:00:00,41.8583588225,5.9407369128,1.64499420046,0.0,15.0252895274,11.7056064465,26.5412182786,20.7727707826,0.0,5.76844749599
 12/28  01:00:00,36.3791352595,5.88116190769,1.25112225869,0.0,11.6412384099,10.0650221343,26.8617119557,21.0988308604,0.0,5.76288109535
 12/28  02:00:00,34.5584803948,5.84539288155,1.01898392824,0.00798754639154,10.0992000411,10.047477231,21.3562685761,21.3362685761,0.0,0.02
 12/28  03:00:00,32.5248586056,5.81789322744,0.80699870163,0.0734026011371,8.25718729233,10.0299323277,27.2229177912,21.4655002852,0.0,5.75741750599
 12/28  04:00:00,32.4721000109,5.80557860456,0.684830069643,0.155131596,8.25718729233,10.0299323277,21.4706242707,21.4506242707,0.0,0.02
 12/28  05:00:00,34.0689176182,5.79929871152,0.605917831241,0.230498049843,8.25718729233,11.6354268332,27.0029794651,21.2399540927,0.0,5.76302537241
 12/28  06:00:00,41.8219655562,5.81935909656,0.737123792294,0.252508829194,12.1011305571,15.3678112995,25.6247691462,19.8451419838,0.0,5.77962716243
 12/28  07:00:00,73.4962596865,6.10705417146,2.83825427113,0.00952289159186,19.7275818095,37.2640762949,36.0938180022,18.7138277255,0.0,17.3799902767
 12/28  08:00:00,86.3322194335,6.34078999816,4.38174607082,0.0,24.3117294858,51.2795993405,28.8067701217,17.1664895828,0.0,11.6402805389
 12/28  09:00:00,72.8574749655,6.03019729374,2.49282892553,0.0,23.6694662846,40.6342015617,39.1027709661,9.73220240636,0.0,29.3705685597
 12/28  10:00:00,68.1858221485,6.04692594085,2.81187601738,0.0,23.6694662846,35.6302164847,47.9580582527,6.50496270565,18.025,23.428095547
 12/28  11:00:00,49.4318706475,5.90071971289,1.80088636473,0.0,18.7433767983,22.9618409725,47.2351354895,5.82459607272,18.025,23.3855394167
 12/28  12:00:00,49.6147742111,5.92519829753,1.96160787314,0.0,18.7433767983,22.9618409725,39.5766803288,4.04296459012,18.025,17.5087157387
 12/28  13:00:00,50.8550292588,6.04471329564,3.03890205192,0.0,18.5889407304,23.1597249699,44.693566639,3.33252657217,18.025,23.3360400668
 12/28  14:00:00,51.5246382315,6.11921888645,3.38749784464,0.0,18.7433767983,23.2517909448,35.8555836735,0.32364318131,18.025,17.5069404922
 12/28  15:00:00,52.1912011592,6.2061198583,3.96716650123,0.0,18.7433767983,23.2517909448,41.3588164963,0.0,18.025,23.3338164963
 12/28  16:00:00,52.3097868275,6.25251461533,4.32930201293,0.0,18.7433767983,22.9618409725,36.4174721646,0.88578875176,18.025,17.5066834128
 12/28  17:00:00,58.2946715893,6.20715357707,4.02423162089,0.0,18.7433767983,27.431320555,25.1683537759,1.38068128568,18.025,5.76267249024
 12/28  18:00:00,76.8420855007,6.31677551534,4.62172759516,0.0,17.6635504202,40.6971502883,8.57869824185,2.80479189598,0.0,5.77390634588
 12/28  19:00:00,83.7481137565,6.39540612358,4.94417913053,0.0,27.5259009287,37.3340067412,19.2116933382,7.62906306361,0.0,11.5826302745
 12/28  20:00:00,86.3698529623,6.43847853183,5.19761850318,0.0,33.8341110165,33.3544677425,17.3421885669,11.557652459,0.0,5.78453610799
 12/28  21:00:00,95.7151427781,6.61344636832,6.21377896452,0.0,36.5179666069,38.8247702939,26.15194461,14.6032974474,0.0,11.5486471626
 12/28  22:00:00,90.3228042455,6.64124826671,6.30851397757,0.0,32.965339924,36.8579353714,27.4117440434,15.8176523049,0.0,11.5940917386
 12/28  23:00:00,63.6637223639,6.22725303249,3.6107025217,0.0,25.6355707503,20.6438685092,29.785949456,18.2249572469,0.0,11.5609922091
 12/28  24:00:00,42.1825786697,5.98434224027,1.9256042437,0.0,15.0252895274,11.7056064465,26.6181062403,20.8496324352,0.0,5.76847380504
 12/29  01:00:00,36.560854743,5.90812797385,1.40587548995,0.0,11.6412384099,10.0650221343,22.8852728298,22.8652728298,0.0,0.02
 12/29  02:00:00,34.6239952656,5.85692865104,1.0809423987,0.0,10.0992000411,10.047477231,30.5969645202,24.8395020007,0.0,5.75746251951
 12/29  03:00:00,32.4133942366,5.80915223166,0.774279252382,0.00339846025888,8.25718729233,10.0299323277,26.6272345772,26.6072345772,0.0,0.02
 12/29  04:00:00,32.2934908211,5.78487776859,0.55024177736,0.131807331092,8.25718729233,10.0299323277,34.0657615563,28.3082602881,0.0,5.75750126826
 12/29  05:00:00,33.929233472,5.7755769173,0.375355030315,0.345091957743,8.25718729233,11.6354268332,35.7239306754,29.9611053746,0.0,5.76282530076
 12/29  06:00:00,41.726244772,5.79233656941,0.378035085585,0.542894449814,12.1011305571,15.3678112995,36.4012034623,30.6215807496,0.0,5.77962271271
 12/29  07:00:00,72.99987465,6.03585157546,2.23485576272,0.187728819126,19.7275818095,37.2640762949,41.6272045048,30.0316259916,0.0,11.5955785132
 12/29  08:00:00,85.5778545291,6.23974303927,3.65013531469,0.0782742357864,24.3117294858,51.2795993405,44.8076727652,27.3570666685,0.0,17.4506060967
 12/29  09:00:00,72.1523050417,5.94117033418,1.56354570644,0.31312892801,23.6694662846,40.6342015617,49.5473204011,20.1752228337,0.0,29.3720975675
 12/29  10:00:00,67.2168816627,5.93762444417,1.56328045155,0.388948626705,23.6694662846,35.6302164847,59.4361349159,17.9843901327,18.025,23.4267447832
 12/29  11:00:00,49.2766513736,5.89529937531,1.20886757134,0.442214219412,18.7433767983,22.9618409725,57.4940803302,16.0820295822,18.025,23.387050748
 12/29  12:00:00,48.8168801809,5.84948949146,0.874111921461,0.365307604934,18.7433767983,22.9618409725,49.0197773121,13.4854139102,18.025,17.5093634019
 12/29  13:00:00,48.8818716221,5.83991207923,1.03128229423,0.239256492863,18.5889407304,23.1597249699,52.1811321263,10.8251017818,18.025,23.3310303446
 12/29  14:00:00,48.921077718,5.83372774596,0.916370439249,0.153059481219,18.7433767983,23.2517909448,44.7804988435,9.24670877515,18.025,17.5087900684
 12/29  15:00:00,48.8536713562,5.8249702075,0.899865820602,0.110910818366,18.7433767983,23.2517909448,44.1556778393,8.62786016269,18.025,17.5028176766
 12/29  16:00:00,48.5868988138,5.82684091131,0.947376100551,0.0847130581612,18.7433767983,22.9618409725,50.7825531379,9.41977557749,18.025,23.3377775604
 12/29  17:00:00,55.0816288528,5.8441545459,1.12182817799,0.0523510763727,18.7433767983,27.431320555,32.8061330389,9.01835067607,18.025,5.76278236281
 12/29  18:00:00,74.0917599673,5.98364114511,2.20452556406,0.0,17.6635504202,40.6971502883,15.4001390722,9.6261252269,0.0,5.77401384532
 12/29  19:00:00,81.3749494531,6.08195784573,2.88445072052,0.0,27.5259009287,37.3340067412,24.222167414,12.6387799883,0.0,11.5833874256
 12/29  20:00:00,84.4001510734,6.16950265918,3.49688475067,0.0,33.8341110165,33.3544677425,19.1860170539,13.4008809713,0.0,5.78513608262
 12/29  21:00:00,93.7224206774,6.3309132413,4.5035825668,0.0,36.5179666069,38.8247702939,26.6080917627,15.0600280386,0.0,11.5480637242
 12/29  22:00:00,88.4501047221,6.3747007085,4.7023477249,0.0,32.965339924,36.8579353714,27.1067490634,15.5125979985,0.0,11.594151065
 12/29  23:00:00,62.8009625203,6.10620828291,2.86898252975,0.0,25.6355707503,20.6438685092,22.5796641261,16.7888561616,0.0,5.79080796455
 12/29  24:00:00,41.6727400026,5.91148756437,1.48861517575,0.0,15.0252895274,11.7056064465,23.7715185523,18.0029466773,0.0,5.76857187507
 12/30  01:00:00,37.495706521,5.86564921962,1.17528520203,0.00801611222767,12.8411359301,10.0650221343,24.3479988145,18.5852072857,0.0,5.76279152886
 12/30  02:00:00,37.3891729012,5.84823299079,1.03212822858,0.0632033141952,12.8411359301,10.0650221343,24.8475700857,19.0902069197,0.0,5.75736316597
 12/30  03:00:00,32.528019953,5.81088580417,0.726539977437,0.164029656176,8.25718729233,10.0299323277,19.5182209249,19.4982209249,0.0,0.02
 12/30  04:00:00,32.4884005409,5.7995973917,0.594592227568,0.267640699022,8.25718729233,10.0299323277,25.5342989399,19.7768872903,0.0,5.7574116496
 12/30  05:00:00,34.0871169224,5.79366419745,0.511964083438,0.348277083839,8.25718729233,11.6354268332,25.4552172783,19.6920766618,0.0,5.76314061647
 12/30  06:00:00,38.2362501607,5.78905937373,0.454919230431,0.400724995882,8.71707943955,15.3327214929,24.7985396253,19.0303281178,0.0,5.76821150752
 12/30  07:00:00,58.8942507589,5.86656082743,1.09442190298,0.245638607151,18.5082010057,25.6353820695,24.5956804178,18.8159196869,0.0,5.77976073091
 12/30  08:00:00,69.1133626454,6.05611472766,2.54255928641,0.0275593392289,19.4083231844,41.0650158608,29.2810961864,17.6856565491,0.0,11.5954396373
 12/30  09:00:00,95.1576297053,6.32322148916,4.47036553146,0.0,26.3286599382,57.9988325916,42.1826798422,12.6658395849,0.0,29.5168402573
 12/30  10:00:00,78.3772126897,6.111727778,3.05558236288,0.0,26.3286599382,42.8504436482,59.2930455169,11.8999477678,18.025,29.368097749
 12/30  11:00:00,52.3976534698,5.86593412954,1.26777236119,0.0481631259072,21.7447113004,23.4437158914,54.3196513638,12.8605599062,18.025,23.4340914576
 12/30  12:00:00,49.7417374374,5.84967816601,1.04461015516,0.0934712321452,19.3027497915,23.426170988,54.1844245055,12.7757135409,18.025,23.3837109645
 12/30  13:00:00,49.9023448105,5.84418728048,1.06679463215,0.0952775201605,19.1483137236,23.7250123474,48.5584980082,13.0254508629,18.025,17.5080471452
 12/30  14:00:00,49.9292999038,5.83844526721,0.965478506,0.0837508989062,19.3027497915,23.7161209604,52.1385500698,10.7744341731,18.025,23.3391158967
 12/30  15:00:00,49.9034719168,5.83635698768,0.963732613415,0.0617505128818,19.3027497915,23.7161209604,45.6652923312,10.1378351193,18.025,17.5024572119
 12/30  16:00:00,49.5832262646,5.83090112684,0.946955797068,0.0536944559029,19.3027497915,23.426170988,52.3880720643,11.0256685562,18.025,23.3374035081
 12/30  17:00:00,55.8640214103,5.82234399636,0.892482316924,0.0621933055511,19.3027497915,27.8956505705,34.7074546985,10.919571,18.025,5.76288369852
 12/30  18:00:00,71.0070213637,5.92282123665,1.72115125423,0.00154262805644,18.2229234133,37.5968344597,16.7969742409,11.02848447,0.0,5.76848977098
 12/30  19:00:00,86.2698739642,6.08298462136,2.87206276267,0.0,32.690315043,37.0816133363,19.113118614,13.3391144198,0.0,5.77400419423
 12/30  20:00:00,87.1777760466,6.19090455751,3.56032171584,0.0,36.8143715336,33.066984531,19.8758937743,14.0911080284,0.0,5.78478574591
 12/30  21:00:00,93.3042912629,6.31918494572,4.31847410618,0.0,36.3493007332,38.7721355839,28.8535739007,17.3044577277,0.0,11.549116173
 12/30  22:00:00,91.0893066695,6.31947233059,4.2210701353,0.0,36.1807251679,36.8228455648,25.031877162,19.2465882181,0.0,5.78528894384
 12/30  23:00:00,67.8371293287,6.07408705986,2.53427331581,0.0,31.0351095914,20.6438685092,32.9161807753,21.320736301,0.0,11.5954444743
 12/30  24:00:00,43.7795598804,5.87536472801,1.20527873424,0.0241799208594,17.4250845679,11.7056064465,29.1012048312,23.3214101398,0.0,5.77979469144
 12/31  01:00:00,37.4560161981,5.83708868003,0.876053354643,0.176692990881,12.925468867,10.100111941,30.5306170201,24.7674755643,0.0,5.76314145582
 12/31  02:00:00,37.4596145473,5.82063501787,0.644833720499,0.429111481375,12.925468867,10.100111941,31.9746142483,26.2170864857,0.0,5.75752776257
 12/31  03:00:00,32.788125065,5.79297793087,0.292941372014,0.756215332879,8.34152022915,10.0650221343,27.7007052769,27.6807052769,0.0,0.02
 12/31  04:00:00,32.8823809021,5.7890208238,0.146420395391,1.00094476384,8.34152022915,10.0650221343,34.8026815995,29.0450955498,0.0,5.75758604966
 12/31  05:00:00,34.7373638165,5.80361033947,0.103723035989,1.27739116658,8.34152022915,11.6705166398,36.0296245877,30.266477852,0.0,5.76314673567
 12/31  06:00:00,39.790235903,5.87304757021,0.0810267792633,2.12518787665,8.80141237637,15.3678112995,36.290628522,30.522428413,0.0,5.76820010894
 12/31  07:00:00,59.3267679624,5.84231201861,0.22188307651,1.57493788414,18.5082010057,25.6353820695,35.8129748134,30.0330365463,0.0,5.77993826706
 12/31  08:00:00,69.4577464626,6.03681156876,2.10866083145,0.705710387802,19.4926561212,41.1001056674,36.0682891273,24.4725285477,0.0,11.5957605796
 12/31  09:00:00,95.6701416238,6.37385166523,4.807501041,0.124732167794,26.3286599382,57.9988325916,48.217565143,12.7974006748,0.0,35.4201644682
 12/31  10:00:00,79.6931384245,6.28362555715,4.24292811672,0.0760933365287,26.2443270014,42.8153538416,49.5308148856,8.0062627192,18.025,23.4995521664
 12/31  11:00:00,54.5512219834,6.13262198784,3.12325750681,0.0795516583288,21.7447113004,23.4437158914,47.5249863415,6.06516666066,18.025,23.4348196808
 12/31  12:00:00,52.8455072835,6.23064116009,3.78810535997,0.0130672374439,19.3449162599,23.4437158914,44.5866380392,3.17534800033,18.025,23.3862900389
 12/31  13:00:00,54.0942600532,6.3664001005,4.77206120186,0.0,19.190480192,23.7425572507,44.2659657456,2.90701452421,18.025,23.3339512214
 12/31  14:00:00,54.5400558123,6.4378605232,5.12027456556,0.0,19.260583323,23.698576057,35.5344753104,0.0,18.025,17.5094753104
 12/31  15:00:00,54.7810925854,6.47371494176,5.32545605041,0.0,19.260583323,23.698576057,41.3572606851,0.0,18.025,23.3322606851
 12/31  16:00:00,54.314291634,6.45130310934,5.17101926673,0.0,19.260583323,23.4086260847,36.3724362893,0.837540860743,18.025,17.5098954286
 12/31  17:00:00,59.7288391905,6.32687012534,4.37467542187,0.0,19.260583323,27.8781056672,25.6047631485,1.81675559466,18.025,5.76300755382
 12/31  18:00:00,73.96262043,6.32448118944,4.33634008283,0.0,18.1807569449,37.5792895564,9.27730520531,3.50881134265,0.0,5.76849386266
 12/31  19:00:00,88.764522482,6.4621982734,5.10691665072,0.0,32.6059821062,37.0465235296,14.4102419298,8.6362516854,0.0,5.7739902444
 12/31  20:00:00,89.3143305166,6.51313954001,5.37463469237,0.0,36.8143715336,33.066984531,19.4006004192,13.6166775438,0.0,5.78392287537
 12/31  21:00:00,95.2713998246,6.6079684376,5.87736940476,0.0,36.43363367,38.8072253906,31.2163725541,19.6671629468,0.0,11.5492096073
 12/31  22:00:00,92.4175722109,6.55142305738,5.43680089628,0.0,36.0963922311,36.7877557581,28.6532674997,22.8679028571,0.0,5.78536464259
 12/31  23:00:00,68.4930627799,6.19774814523,3.18595560344,0.0,30.9507766546,20.6087787026,36.9485398341,25.3523483829,0.0,11.5961914512
 12/31  24:00:00,44.3579148401,5.96341653418,1.71975265794,0.0,17.4250845679,11.7056064465,38.7740803857,27.2343816081,0.0,11.5396987776
